Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,186.0,13.5,2.25,8.5,30.5,199.61,0.0
2017,1,1,8,0,372.0,27.0,2.6,9.0,61.0,405.84,314.02
2017,1,1,8,15,470.5,35.5,2.5,9.5,105.0,511.91,420.72
2017,1,1,8,30,569.0,44.0,2.4,10.0,149.0,623.63,513.9
2017,1,1,8,45,627.5,49.5,2.3,10.5,195.5,689.22,566.15
2017,1,1,9,0,686.0,55.0,2.2,11.0,242.0,764.32,622.26
2017,1,1,9,15,723.5,59.0,2.0,12.0,286.5,816.48,656.21
2017,1,1,9,30,761.0,63.0,1.8,13.0,331.0,866.77,686.63
2017,1,1,9,45,612.5,103.0,1.65,14.0,335.0,783.57,621.34
2017,1,1,10,0,464.0,143.0,1.5,15.0,339.0,675.98,539.21
2017,1,1,10,15,277.5,178.5,1.35,15.5,298.0,506.35,406.66
2017,1,1,10,30,91.0,214.0,1.2,16.0,257.0,313.87,252.07
2017,1,1,10,45,246.0,212.0,1.1,16.5,339.5,504.74,402.41
2017,1,1,11,0,401.0,210.0,1.0,17.0,422.0,646.89,505.91
2017,1,1,11,15,644.5,145.0,1.0,17.5,502.0,832.86,635.29
2017,1,1,11,30,888.0,80.0,1.0,18.0,582.0,955.49,712.41
2017,1,1,11,45,892.5,81.0,1.0,18.5,595.5,939.68,698.31
2017,1,1,12,0,897.0,82.0,1.0,19.0,609.0,920.41,684.14
2017,1,1,12,15,899.0,82.5,1.2,19.0,614.5,894.95,670.57
2017,1,1,12,30,901.0,83.0,1.4,19.0,620.0,866.31,654.39
2017,1,1,12,45,898.0,83.5,1.6,19.5,617.0,830.54,631.62
2017,1,1,13,0,895.0,84.0,1.8,20.0,614.0,792.19,606.56
2017,1,1,13,15,891.0,83.5,1.95,20.0,603.0,749.61,578.69
2017,1,1,13,30,887.0,83.0,2.1,20.0,592.0,704.93,547.51
2017,1,1,13,45,876.5,83.5,2.25,20.5,573.0,655.19,509.75
2017,1,1,14,0,866.0,84.0,2.4,21.0,554.0,608.27,472.87
2017,1,1,14,15,855.0,82.0,2.45,21.0,527.5,552.84,429.17
2017,1,1,14,30,844.0,80.0,2.5,21.0,501.0,496.93,383.76
2017,1,1,14,45,826.5,78.5,2.6,21.0,468.0,438.49,335.14
2017,1,1,15,0,809.0,77.0,2.7,21.0,435.0,380.77,285.64
2017,1,1,15,15,785.5,74.0,2.55,20.5,396.5,320.78,233.59
2017,1,1,15,30,762.0,71.0,2.4,20.0,358.0,262.78,182.69
2017,1,1,15,45,722.5,68.0,2.25,20.0,314.0,203.92,132.28
2017,1,1,16,0,683.0,65.0,2.1,20.0,270.0,146.62,86.38
2017,1,1,16,15,631.0,59.5,1.9,19.0,224.0,93.4,51.05
2017,1,1,16,30,579.0,54.0,1.7,18.0,178.0,46.54,35.25
2017,1,1,16,45,487.0,46.5,1.5,17.0,132.5,38.38,27.92
2017,1,1,17,0,395.0,39.0,1.3,16.0,87.0,32.25,22.02
2017,1,1,17,15,251.5,26.0,1.3,15.5,51.0,21.39,9.71
2017,1,1,17,30,108.0,13.0,1.3,15.0,15.0,10.23,0.0
2017,1,1,17,45,54.0,6.5,1.35,15.0,7.5,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,2,7,45,183.0,14.0,4.3,13.0,30.5,197.51,0.0
2017,1,2,8,0,366.0,28.0,4.5,13.0,61.0,401.62,307.68
2017,1,2,8,15,470.5,37.0,4.5,13.0,106.5,513.7,421.1
2017,1,2,8,30,575.0,46.0,4.5,13.0,152.0,631.64,521.62
2017,1,2,8,45,662.0,48.0,4.55,13.5,202.5,719.25,592.74
2017,1,2,9,0,749.0,50.0,4.6,14.0,253.0,817.46,668.31
2017,1,2,9,15,786.5,53.5,4.8,14.5,300.0,869.86,707.35
2017,1,2,9,30,824.0,57.0,5.0,15.0,347.0,920.32,743.77
2017,1,2,9,45,856.5,57.5,5.2,16.0,390.0,947.53,760.66
2017,1,2,10,0,889.0,58.0,5.4,17.0,433.0,983.2,783.37
2017,1,2,10,15,906.5,59.5,5.4,17.5,469.5,1002.25,793.71
2017,1,2,10,30,924.0,61.0,5.4,18.0,506.0,1017.82,801.57
2017,1,2,10,45,938.0,61.5,5.45,18.5,536.0,1024.81,803.75
2017,1,2,11,0,952.0,62.0,5.5,19.0,566.0,1027.99,803.43
2017,1,2,11,15,960.0,62.5,5.45,19.0,588.5,1021.39,797.19
2017,1,2,11,30,968.0,63.0,5.4,19.0,611.0,1010.93,788.48
2017,1,2,11,45,974.0,63.0,5.35,19.5,625.5,994.07,773.93
2017,1,2,12,0,980.0,63.0,5.3,20.0,640.0,973.42,756.99
2017,1,2,12,15,982.0,63.5,5.15,20.0,646.0,946.13,736.32
2017,1,2,12,30,984.0,64.0,5.0,20.0,652.0,915.36,713.36
2017,1,2,12,45,983.5,64.0,4.9,20.5,649.5,878.62,685.25
2017,1,2,13,0,983.0,64.0,4.8,21.0,647.0,838.86,655.13
2017,1,2,13,15,979.5,63.5,4.6,21.0,636.0,793.48,621.69
2017,1,2,13,30,976.0,63.0,4.4,21.0,625.0,745.69,586.18
2017,1,2,13,45,970.0,62.0,4.25,21.0,605.5,693.56,545.29
2017,1,2,14,0,964.0,61.0,4.1,21.0,586.0,639.7,502.29
2017,1,2,14,15,954.0,60.0,3.85,21.0,559.0,582.2,455.23
2017,1,2,14,30,944.0,59.0,3.6,21.0,532.0,523.87,406.36
2017,1,2,14,45,928.5,58.0,3.4,21.0,498.0,462.59,354.09
2017,1,2,15,0,913.0,57.0,3.2,21.0,464.0,401.61,300.76
2017,1,2,15,15,892.0,55.0,2.75,20.5,423.5,338.48,245.08
2017,1,2,15,30,871.0,53.0,2.3,20.0,383.0,276.84,190.18
2017,1,2,15,45,839.5,51.0,1.9,19.5,338.0,214.85,136.43
2017,1,2,16,0,808.0,49.0,1.5,19.0,293.0,156.01,88.79
2017,1,2,16,15,761.0,45.0,1.4,18.0,245.0,95.04,47.8
2017,1,2,16,30,714.0,41.0,1.3,17.0,197.0,42.12,31.54
2017,1,2,16,45,636.5,35.5,1.25,16.0,148.5,33.27,23.61
2017,1,2,17,0,559.0,30.0,1.2,15.0,100.0,27.9,18.44
2017,1,2,17,15,279.5,25.0,1.2,14.5,60.0,20.6,9.63
2017,1,2,17,30,0.0,20.0,1.2,14.0,20.0,15.74,0.0
2017,1,2,17,45,0.0,10.0,1.25,14.0,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,7,45,225.0,12.5,4.5,9.5,33.0,223.91,0.0
2017,1,3,8,0,450.0,25.0,4.7,10.0,66.0,456.61,352.03
2017,1,3,8,15,548.0,32.5,4.6,10.5,112.0,565.51,465.93
2017,1,3,8,30,646.0,40.0,4.5,11.0,158.0,678.61,561.98
2017,1,3,8,45,700.5,44.5,4.45,12.0,206.0,750.26,619.23
2017,1,3,9,0,755.0,49.0,4.4,13.0,254.0,821.56,672.47
2017,1,3,9,15,658.0,72.0,4.55,13.5,273.0,777.86,638.83
2017,1,3,9,30,561.0,95.0,4.7,14.0,292.0,718.79,592.73
2017,1,3,9,45,587.5,102.5,4.85,15.0,330.5,758.3,620.72
2017,1,3,10,0,614.0,110.0,5.0,16.0,369.0,795.51,645.75
2017,1,3,10,15,758.5,87.5,5.0,16.5,434.5,903.55,723.17
2017,1,3,10,30,903.0,65.0,5.0,17.0,500.0,1002.85,791.42
2017,1,3,10,45,914.0,66.5,5.05,17.5,529.0,1008.34,792.03
2017,1,3,11,0,925.0,68.0,5.1,18.0,558.0,1010.12,790.78
2017,1,3,11,15,932.0,69.0,5.05,18.0,580.0,1003.53,784.54
2017,1,3,11,30,939.0,70.0,5.0,18.0,602.0,993.18,775.89
2017,1,3,11,45,935.0,73.5,4.95,18.5,614.5,971.91,758.24
2017,1,3,12,0,931.0,77.0,4.9,19.0,627.0,947.26,738.48
2017,1,3,12,15,932.5,77.5,4.8,19.0,632.0,920.67,718.62
2017,1,3,12,30,934.0,78.0,4.7,19.0,637.0,890.8,696.57
2017,1,3,12,45,933.0,77.0,4.65,19.5,634.0,854.04,668.68
2017,1,3,13,0,932.0,76.0,4.6,20.0,631.0,814.48,638.9
2017,1,3,13,15,717.0,142.0,4.5,19.5,564.5,696.03,550.85
2017,1,3,13,30,502.0,208.0,4.4,19.0,498.0,567.35,451.06
2017,1,3,13,45,562.0,181.0,4.35,19.0,496.0,551.47,439.18
2017,1,3,14,0,622.0,154.0,4.3,19.0,494.0,535.59,425.86
2017,1,3,14,15,754.5,112.5,4.2,18.5,505.5,531.84,421.79
2017,1,3,14,30,887.0,71.0,4.1,18.0,517.0,509.81,401.66
2017,1,3,14,45,861.5,72.0,4.1,18.0,482.0,448.98,349.43
2017,1,3,15,0,836.0,73.0,4.1,18.0,447.0,389.87,297.49
2017,1,3,15,15,813.5,70.0,3.9,17.5,408.0,328.63,243.25
2017,1,3,15,30,791.0,67.0,3.7,17.0,369.0,269.23,190.01
2017,1,3,15,45,756.5,64.0,3.55,16.5,325.0,209.55,137.85
2017,1,3,16,0,722.0,61.0,3.4,16.0,281.0,153.63,91.96
2017,1,3,16,15,672.5,55.5,3.1,15.0,234.5,98.47,54.19
2017,1,3,16,30,623.0,50.0,2.8,14.0,188.0,49.41,38.43
2017,1,3,16,45,540.0,43.0,2.55,13.5,141.5,35.93,26.22
2017,1,3,17,0,457.0,36.0,2.3,13.0,95.0,30.04,20.5
2017,1,3,17,15,228.5,27.5,2.5,12.5,57.0,22.51,11.55
2017,1,3,17,30,0.0,19.0,2.7,12.0,19.0,14.95,0.0
2017,1,3,17,45,0.0,9.5,2.9,11.5,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,24.0,15.5,4.2,1.0,18.0,43.66,0.0
2017,1,4,8,0,48.0,31.0,4.4,1.0,36.0,95.48,73.06
2017,1,4,8,15,75.5,51.0,4.35,1.5,63.0,147.19,124.98
2017,1,4,8,30,103.0,71.0,4.3,2.0,90.0,197.44,171.76
2017,1,4,8,45,116.5,91.5,4.3,2.5,118.5,235.49,206.28
2017,1,4,9,0,130.0,112.0,4.3,3.0,147.0,272.97,239.27
2017,1,4,9,15,143.5,130.0,4.1,3.0,175.0,305.99,267.82
2017,1,4,9,30,157.0,148.0,3.9,3.0,203.0,338.88,295.5
2017,1,4,9,45,155.0,168.5,3.75,3.5,228.0,359.66,311.27
2017,1,4,10,0,153.0,189.0,3.6,4.0,253.0,379.41,325.92
2017,1,4,10,15,87.0,186.5,3.4,4.0,223.5,280.2,239.69
2017,1,4,10,30,21.0,184.0,3.2,4.0,194.0,184.38,155.29
2017,1,4,10,45,51.5,211.0,3.0,4.5,238.0,263.86,223.16
2017,1,4,11,0,82.0,238.0,2.8,5.0,282.0,321.73,271.02
2017,1,4,11,15,43.5,210.5,2.65,5.0,233.5,245.39,205.61
2017,1,4,11,30,5.0,183.0,2.5,5.0,185.0,157.87,130.37
2017,1,4,11,45,2.5,173.0,2.45,5.5,174.0,144.75,118.97
2017,1,4,12,0,0.0,163.0,2.4,6.0,163.0,132.39,108.12
2017,1,4,12,15,7.0,189.5,2.35,6.0,194.0,162.03,133.36
2017,1,4,12,30,14.0,216.0,2.3,6.0,225.0,191.35,158.03
2017,1,4,12,45,75.5,250.0,2.25,6.5,295.5,289.31,240.42
2017,1,4,13,0,137.0,284.0,2.2,7.0,366.0,382.69,316.08
2017,1,4,13,15,265.5,261.5,1.95,7.0,416.5,459.5,378.5
2017,1,4,13,30,394.0,239.0,1.7,7.0,467.0,508.9,417.34
2017,1,4,13,45,243.5,244.5,1.45,7.5,384.5,394.11,322.64
2017,1,4,14,0,93.0,250.0,1.2,8.0,302.0,270.21,220.95
2017,1,4,14,15,62.5,226.5,1.05,8.0,260.5,224.93,184.15
2017,1,4,14,30,32.0,203.0,0.9,8.0,219.0,183.79,150.22
2017,1,4,14,45,134.5,198.5,0.8,8.0,260.0,227.62,185.75
2017,1,4,15,0,237.0,194.0,0.7,8.0,301.0,257.5,207.21
2017,1,4,15,15,469.5,142.0,0.6,8.0,330.0,276.35,214.4
2017,1,4,15,30,702.0,90.0,0.5,8.0,359.0,265.61,193.44
2017,1,4,15,45,676.5,82.5,0.4,8.0,317.5,208.24,142.53
2017,1,4,16,0,651.0,75.0,0.3,8.0,276.0,153.79,96.99
2017,1,4,16,15,599.5,68.5,0.3,7.5,230.0,101.23,60.24
2017,1,4,16,30,548.0,62.0,0.3,7.0,184.0,55.07,44.68
2017,1,4,16,45,473.0,52.0,0.35,6.5,139.0,42.62,33.18
2017,1,4,17,0,398.0,42.0,0.4,6.0,94.0,34.66,25.39
2017,1,4,17,15,263.0,28.5,0.5,5.5,56.5,23.44,13.16
2017,1,4,17,30,128.0,15.0,0.6,5.0,19.0,11.8,0.0
2017,1,4,17,45,64.0,7.5,0.7,4.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,5,7,45,168.0,14.5,2.15,4.0,29.5,185.01,0.0
2017,1,5,8,0,336.0,29.0,2.3,5.0,59.0,376.37,293.49
2017,1,5,8,15,438.0,39.0,2.4,5.5,103.5,486.82,406.43
2017,1,5,8,30,540.0,49.0,2.5,6.0,148.0,603.06,505.7
2017,1,5,8,45,597.0,56.0,2.7,7.0,194.5,677.34,566.43
2017,1,5,9,0,654.0,63.0,2.9,8.0,241.0,751.98,624.3
2017,1,5,9,15,333.0,96.5,3.15,8.5,187.5,485.41,412.9
2017,1,5,9,30,12.0,130.0,3.4,9.0,134.0,131.35,108.19
2017,1,5,9,45,15.0,144.5,3.7,10.0,150.5,146.32,120.96
2017,1,5,10,0,18.0,159.0,4.0,11.0,167.0,161.43,133.12
2017,1,5,10,15,21.5,173.5,4.15,11.5,183.5,177.11,145.84
2017,1,5,10,30,25.0,188.0,4.3,12.0,200.0,192.77,158.42
2017,1,5,10,45,32.5,204.5,4.5,12.5,221.0,236.76,194.4
2017,1,5,11,0,40.0,221.0,4.7,13.0,242.0,259.18,212.29
2017,1,5,11,15,68.5,242.0,4.7,13.0,280.0,306.98,251.83
2017,1,5,11,30,97.0,263.0,4.7,13.0,318.0,353.35,289.65
2017,1,5,11,45,97.0,270.0,4.7,13.5,326.0,354.72,289.64
2017,1,5,12,0,97.0,277.0,4.7,14.0,334.0,355.9,289.64
2017,1,5,12,15,494.5,184.5,4.75,14.0,481.5,660.44,538.57
2017,1,5,12,30,892.0,92.0,4.8,14.0,629.0,873.39,699.58
2017,1,5,12,45,891.0,92.0,4.9,14.0,627.0,839.05,673.49
2017,1,5,13,0,890.0,92.0,5.0,14.0,625.0,801.99,646.79
2017,1,5,13,15,886.0,91.5,5.05,13.5,614.5,759.64,616.82
2017,1,5,13,30,882.0,91.0,5.1,13.0,604.0,721.22,588.03
2017,1,5,13,45,875.0,89.5,5.2,13.0,585.5,670.9,547.77
2017,1,5,14,0,868.0,88.0,5.3,13.0,567.0,619.15,505.4
2017,1,5,14,15,856.5,86.5,5.3,12.5,540.5,563.78,459.62
2017,1,5,14,30,845.0,85.0,5.3,12.0,514.0,507.91,412.06
2017,1,5,14,45,828.5,83.0,5.35,12.0,481.0,449.17,360.18
2017,1,5,15,0,812.0,81.0,5.4,12.0,448.0,391.03,307.51
2017,1,5,15,15,789.0,78.0,5.35,11.5,409.0,330.76,252.66
2017,1,5,15,30,766.0,75.0,5.3,11.0,370.0,272.4,198.95
2017,1,5,15,45,736.0,70.0,5.25,10.5,327.0,213.07,145.5
2017,1,5,16,0,706.0,65.0,5.2,10.0,284.0,157.06,97.89
2017,1,5,16,15,656.5,59.5,5.05,9.0,237.5,99.4,56.42
2017,1,5,16,30,607.0,54.0,4.9,8.0,191.0,50.62,40.51
2017,1,5,16,45,534.5,46.0,4.8,7.5,145.0,38.24,29.02
2017,1,5,17,0,462.0,38.0,4.7,7.0,99.0,31.67,22.57
2017,1,5,17,15,231.0,29.5,4.75,6.5,60.0,22.55,12.61
2017,1,5,17,30,0.0,21.0,4.8,6.0,21.0,16.52,0.0
2017,1,5,17,45,0.0,10.5,4.85,5.5,10.5,0.0,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,-0.5,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,-1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,-1.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,-1.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,-1.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-1.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,82.0,18.5,5.3,-3.0,25.5,107.66,0.0
2017,1,6,8,0,164.0,37.0,5.3,-3.0,51.0,244.54,197.28
2017,1,6,8,15,257.5,53.5,5.2,-2.5,93.0,347.61,304.93
2017,1,6,8,30,351.0,70.0,5.1,-2.0,135.0,457.15,405.82
2017,1,6,8,45,422.0,81.0,5.1,-2.0,180.5,542.27,482.21
2017,1,6,9,0,493.0,92.0,5.1,-2.0,226.0,629.69,557.71
2017,1,6,9,15,539.5,100.5,5.1,-1.5,270.5,691.1,607.85
2017,1,6,9,30,586.0,109.0,5.1,-1.0,315.0,758.33,661.04
2017,1,6,9,45,622.5,114.0,5.1,-1.0,356.5,806.11,698.18
2017,1,6,10,0,659.0,119.0,5.1,-1.0,398.0,851.23,732.56
2017,1,6,10,15,329.5,131.5,5.1,-0.5,271.0,524.62,459.93
2017,1,6,10,30,0.0,144.0,5.1,0.0,144.0,120.92,101.34
2017,1,6,10,45,0.0,137.0,5.1,0.0,137.0,112.5,94.09
2017,1,6,11,0,0.0,130.0,5.1,0.0,130.0,104.93,87.29
2017,1,6,11,15,0.0,141.5,5.1,0.0,141.5,114.8,95.79
2017,1,6,11,30,0.0,153.0,5.1,0.0,153.0,124.63,104.24
2017,1,6,11,45,0.5,162.5,5.15,0.0,163.0,133.06,111.49
2017,1,6,12,0,1.0,172.0,5.2,0.0,173.0,141.44,118.69
2017,1,6,12,15,406.5,152.0,5.25,0.0,398.0,547.6,476.15
2017,1,6,12,30,812.0,132.0,5.3,0.0,623.0,865.07,733.96
2017,1,6,12,45,409.5,164.0,5.35,0.0,412.0,527.58,455.58
2017,1,6,13,0,7.0,196.0,5.4,0.0,201.0,164.69,138.56
2017,1,6,13,15,411.0,161.0,5.5,0.0,401.0,484.08,420.61
2017,1,6,13,30,815.0,126.0,5.6,0.0,601.0,714.74,613.26
2017,1,6,13,45,815.0,121.0,5.75,0.0,584.0,667.25,572.23
2017,1,6,14,0,815.0,116.0,5.9,0.0,567.0,616.12,528.43
2017,1,6,14,15,802.5,114.0,6.0,0.0,541.0,563.06,481.57
2017,1,6,14,30,790.0,112.0,6.1,0.0,515.0,507.93,431.79
2017,1,6,14,45,779.0,106.5,6.25,0.0,483.0,450.23,378.66
2017,1,6,15,0,768.0,101.0,6.4,0.0,451.0,392.75,324.36
2017,1,6,15,15,743.5,97.0,6.45,0.0,411.5,332.69,267.05
2017,1,6,15,30,719.0,93.0,6.5,0.0,372.0,274.81,211.39
2017,1,6,15,45,698.0,84.5,6.55,0.0,330.0,216.32,156.03
2017,1,6,16,0,677.0,76.0,6.6,0.0,288.0,160.23,105.82
2017,1,6,16,15,626.0,69.5,6.45,0.0,241.0,105.9,65.15
2017,1,6,16,30,575.0,63.0,6.3,0.0,194.0,57.92,41.65
2017,1,6,16,45,512.5,52.5,6.15,-0.5,148.5,43.25,34.65
2017,1,6,17,0,450.0,42.0,6.0,-1.0,103.0,34.87,26.32
2017,1,6,17,15,311.5,29.5,5.85,-1.0,63.0,24.39,14.91
2017,1,6,17,30,173.0,17.0,5.7,-1.0,23.0,13.38,0.0
2017,1,6,17,45,86.5,8.5,5.55,-1.5,11.5,6.69,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-7.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,266.0,12.5,3.6,-6.0,36.0,255.81,0.0
2017,1,7,8,0,532.0,25.0,3.8,-6.0,72.0,524.24,422.14
2017,1,7,8,15,630.0,32.0,3.75,-5.0,122.0,635.34,546.18
2017,1,7,8,30,728.0,39.0,3.7,-4.0,172.0,750.23,646.59
2017,1,7,8,45,782.5,43.5,3.7,-3.5,224.0,824.09,708.98
2017,1,7,9,0,837.0,48.0,3.7,-3.0,276.0,887.8,759.56
2017,1,7,9,15,871.5,51.0,3.6,-2.5,325.0,937.55,795.83
2017,1,7,9,30,906.0,54.0,3.5,-2.0,374.0,985.46,828.85
2017,1,7,9,45,930.0,56.5,3.4,-1.5,418.5,1019.74,850.28
2017,1,7,10,0,954.0,59.0,3.3,-1.0,463.0,1050.92,868.78
2017,1,7,10,15,969.5,60.5,3.15,-0.5,501.5,1068.67,876.52
2017,1,7,10,30,985.0,62.0,3.0,0.0,540.0,1082.69,881.48
2017,1,7,10,45,996.0,63.5,2.95,0.0,571.5,1088.27,883.07
2017,1,7,11,0,1007.0,65.0,2.9,0.0,603.0,1089.79,882.01
2017,1,7,11,15,1014.0,65.5,2.8,0.5,626.5,1081.94,872.39
2017,1,7,11,30,1021.0,66.0,2.7,1.0,650.0,1070.03,860.24
2017,1,7,11,45,1026.0,66.0,2.65,1.5,665.0,1051.54,844.31
2017,1,7,12,0,1031.0,66.0,2.6,2.0,680.0,1029.08,825.88
2017,1,7,12,15,1032.0,66.5,2.6,2.0,686.0,999.8,804.81
2017,1,7,12,30,1033.0,67.0,2.6,2.0,692.0,966.9,781.25
2017,1,7,12,45,1032.5,66.5,2.6,2.5,689.5,928.12,752.1
2017,1,7,13,0,1032.0,66.0,2.6,3.0,687.0,886.14,720.65
2017,1,7,13,15,1028.5,65.5,2.6,3.0,676.0,838.92,686.47
2017,1,7,13,30,1025.0,65.0,2.6,3.0,665.0,789.13,650.08
2017,1,7,13,45,1018.5,64.0,2.6,3.5,645.0,734.47,605.67
2017,1,7,14,0,1012.0,63.0,2.6,4.0,625.0,677.99,558.68
2017,1,7,14,15,1002.5,62.0,2.55,4.0,597.5,618.27,508.61
2017,1,7,14,30,993.0,61.0,2.5,4.0,570.0,557.53,456.21
2017,1,7,14,45,976.0,61.0,2.45,4.0,535.0,493.75,399.76
2017,1,7,15,0,959.0,61.0,2.4,4.0,500.0,430.25,341.92
2017,1,7,15,15,939.0,59.0,2.2,3.5,458.5,364.47,281.13
2017,1,7,15,30,919.0,57.0,2.0,3.0,417.0,299.97,220.63
2017,1,7,15,45,890.0,54.5,1.85,3.0,370.0,234.71,160.24
2017,1,7,16,0,861.0,52.0,1.7,3.0,323.0,172.29,105.82
2017,1,7,16,15,817.0,48.0,1.55,2.0,272.5,110.45,60.83
2017,1,7,16,30,773.0,44.0,1.4,1.0,222.0,50.95,32.98
2017,1,7,16,45,700.5,38.5,1.3,0.0,171.0,36.38,28.31
2017,1,7,17,0,628.0,33.0,1.2,-1.0,120.0,30.96,22.87
2017,1,7,17,15,487.5,24.5,1.2,-1.5,75.0,22.67,13.8
2017,1,7,17,30,347.0,16.0,1.2,-2.0,30.0,14.62,0.0
2017,1,7,17,45,173.5,8.0,1.25,-2.5,15.0,6.29,0.0
2017,1,7,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,247.5,12.5,2.2,-2.5,34.0,209.11,0.0
2017,1,8,8,0,495.0,25.0,2.5,-2.0,68.0,492.69,389.9
2017,1,8,8,15,592.0,31.5,2.7,-1.5,116.5,601.21,508.99
2017,1,8,8,30,689.0,38.0,2.9,-1.0,165.0,713.4,607.36
2017,1,8,8,45,744.5,42.5,3.15,-0.5,215.0,787.12,670.01
2017,1,8,9,0,800.0,47.0,3.4,0.0,265.0,850.79,721.53
2017,1,8,9,15,834.0,50.0,3.5,0.5,312.5,899.54,758.18
2017,1,8,9,30,868.0,53.0,3.6,1.0,360.0,946.58,792.02
2017,1,8,9,45,890.5,55.5,3.7,2.0,403.0,979.12,812.47
2017,1,8,10,0,913.0,58.0,3.8,3.0,446.0,1008.7,830.23
2017,1,8,10,15,928.5,59.5,3.85,3.5,483.0,1026.48,840.12
2017,1,8,10,30,944.0,61.0,3.9,4.0,520.0,1040.7,847.46
2017,1,8,10,45,954.0,63.0,3.95,4.5,550.5,1046.33,848.65
2017,1,8,11,0,964.0,65.0,4.0,5.0,581.0,1048.05,847.24
2017,1,8,11,15,970.5,65.5,4.1,5.0,603.5,1040.38,841.26
2017,1,8,11,30,977.0,66.0,4.2,5.0,626.0,1028.83,833.04
2017,1,8,11,45,978.5,68.0,4.3,5.5,640.5,1010.58,818.56
2017,1,8,12,0,980.0,70.0,4.4,6.0,655.0,988.6,801.52
2017,1,8,12,15,981.0,70.5,4.45,6.0,661.0,960.72,781.24
2017,1,8,12,30,982.0,71.0,4.5,6.0,667.0,929.41,758.46
2017,1,8,12,45,979.0,71.5,4.6,6.5,664.0,891.49,729.73
2017,1,8,13,0,976.0,72.0,4.7,7.0,661.0,850.68,698.75
2017,1,8,13,15,971.5,71.5,4.75,7.0,650.0,804.94,664.78
2017,1,8,13,30,967.0,71.0,4.8,7.0,639.0,756.86,628.57
2017,1,8,13,45,958.5,70.5,4.9,7.5,619.5,704.05,584.71
2017,1,8,14,0,950.0,70.0,5.0,8.0,600.0,649.71,538.66
2017,1,8,14,15,940.0,69.0,5.0,8.0,573.5,592.75,490.0
2017,1,8,14,30,930.0,68.0,5.0,8.0,547.0,534.94,439.29
2017,1,8,14,45,910.5,68.0,5.0,8.0,512.5,473.32,384.13
2017,1,8,15,0,891.0,68.0,5.0,8.0,478.0,412.34,328.13
2017,1,8,15,15,869.5,65.5,4.7,7.5,438.0,349.35,269.64
2017,1,8,15,30,848.0,63.0,4.4,7.0,398.0,286.68,210.93
2017,1,8,15,45,815.5,60.5,4.1,7.0,352.5,224.15,153.3
2017,1,8,16,0,783.0,58.0,3.8,7.0,307.0,165.07,102.07
2017,1,8,16,15,737.0,53.5,3.35,6.0,258.5,106.86,59.75
2017,1,8,16,30,691.0,49.0,2.9,5.0,210.0,54.27,35.52
2017,1,8,16,45,612.5,43.0,2.45,4.0,161.5,39.52,30.72
2017,1,8,17,0,534.0,37.0,2.0,3.0,113.0,33.92,25.18
2017,1,8,17,15,395.5,27.0,1.95,2.5,70.5,22.56,13.62
2017,1,8,17,30,257.0,17.0,1.9,2.0,28.0,14.08,0.0
2017,1,8,17,45,128.5,8.5,1.9,1.5,14.0,6.69,0.0
2017,1,8,18,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,128.0,16.5,3.0,2.5,28.0,115.94,0.0
2017,1,9,8,0,256.0,33.0,3.4,3.0,56.0,313.52,248.07
2017,1,9,8,15,364.0,44.5,3.45,3.5,99.5,426.42,362.66
2017,1,9,8,30,472.0,56.0,3.5,4.0,143.0,548.42,469.02
2017,1,9,8,45,540.5,63.5,3.6,5.0,190.0,633.5,539.73
2017,1,9,9,0,609.0,71.0,3.7,6.0,237.0,719.16,607.36
2017,1,9,9,15,652.0,76.5,3.95,7.0,282.5,777.67,651.44
2017,1,9,9,30,695.0,82.0,4.2,8.0,328.0,834.74,693.21
2017,1,9,9,45,732.5,83.5,4.5,9.0,370.5,879.09,724.75
2017,1,9,10,0,770.0,85.0,4.8,10.0,413.0,913.68,748.37
2017,1,9,10,15,790.0,88.0,5.1,11.0,449.5,937.75,763.8
2017,1,9,10,30,810.0,91.0,5.4,12.0,486.0,958.43,776.6
2017,1,9,10,45,829.0,91.5,5.7,13.0,516.5,971.5,783.69
2017,1,9,11,0,848.0,92.0,6.0,14.0,547.0,980.82,788.06
2017,1,9,11,15,572.5,174.0,6.15,14.5,487.0,789.32,642.62
2017,1,9,11,30,297.0,256.0,6.3,15.0,427.0,581.34,474.16
2017,1,9,11,45,262.5,268.5,6.5,16.0,422.0,551.5,448.28
2017,1,9,12,0,228.0,281.0,6.7,17.0,417.0,500.65,405.86
2017,1,9,12,15,228.0,284.0,6.7,17.0,421.5,492.46,399.05
2017,1,9,12,30,228.0,287.0,6.7,17.0,426.0,483.54,391.59
2017,1,9,12,45,296.0,274.0,6.75,17.5,453.5,530.95,429.14
2017,1,9,13,0,364.0,261.0,6.8,18.0,481.0,553.87,447.19
2017,1,9,13,15,630.5,172.5,6.7,18.0,547.5,667.65,539.27
2017,1,9,13,30,897.0,84.0,6.6,18.0,614.0,723.33,584.54
2017,1,9,13,45,575.5,169.5,6.55,18.0,505.5,554.44,447.97
2017,1,9,14,0,254.0,255.0,6.5,18.0,397.0,394.52,317.4
2017,1,9,14,15,560.0,166.5,6.35,18.0,461.5,475.43,382.63
2017,1,9,14,30,866.0,78.0,6.2,18.0,526.0,514.37,410.01
2017,1,9,14,45,853.5,75.5,6.1,18.0,494.0,457.92,360.22
2017,1,9,15,0,841.0,73.0,6.0,18.0,462.0,399.46,307.96
2017,1,9,15,15,820.0,70.5,5.7,17.5,423.5,338.59,253.34
2017,1,9,15,30,799.0,68.0,5.4,17.0,385.0,279.33,199.57
2017,1,9,15,45,771.0,64.0,5.15,17.0,341.5,219.16,145.81
2017,1,9,16,0,743.0,60.0,4.9,17.0,298.0,161.98,97.61
2017,1,9,16,15,697.5,55.5,4.5,16.0,251.5,106.11,58.15
2017,1,9,16,30,652.0,51.0,4.1,15.0,205.0,55.82,35.28
2017,1,9,16,45,581.0,44.0,3.75,14.5,158.0,40.11,29.92
2017,1,9,17,0,510.0,37.0,3.4,14.0,111.0,31.07,21.54
2017,1,9,17,15,255.0,33.0,3.4,13.5,70.0,25.22,15.23
2017,1,9,17,30,0.0,29.0,3.4,13.0,29.0,20.32,0.0
2017,1,9,17,45,0.0,14.5,3.4,12.5,14.5,11.41,0.0
2017,1,9,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,110.5,15.0,4.55,11.5,24.5,100.6,0.0
2017,1,10,8,0,221.0,30.0,4.7,12.0,49.0,277.32,213.16
2017,1,10,8,15,282.0,45.0,4.85,12.5,86.5,353.64,294.12
2017,1,10,8,30,343.0,60.0,5.0,13.0,124.0,433.68,365.13
2017,1,10,8,45,381.0,74.0,5.2,13.5,163.5,493.16,416.37
2017,1,10,9,0,419.0,88.0,5.4,14.0,203.0,553.12,465.84
2017,1,10,9,15,443.5,100.0,5.7,14.5,240.5,597.06,500.95
2017,1,10,9,30,468.0,112.0,6.0,15.0,278.0,640.02,534.27
2017,1,10,9,45,521.5,116.5,6.3,16.0,322.5,700.54,579.55
2017,1,10,10,0,575.0,121.0,6.6,17.0,367.0,770.19,630.76
2017,1,10,10,15,486.0,155.0,6.55,17.5,375.0,711.68,582.54
2017,1,10,10,30,397.0,189.0,6.5,18.0,383.0,634.63,518.42
2017,1,10,10,45,405.5,200.0,6.5,19.0,409.0,649.84,527.25
2017,1,10,11,0,414.0,211.0,6.5,20.0,435.0,686.06,551.12
2017,1,10,11,15,656.5,144.5,6.25,20.0,515.5,849.29,675.44
2017,1,10,11,30,899.0,78.0,6.0,20.0,596.0,970.94,761.3
2017,1,10,11,45,885.5,86.5,5.8,20.5,607.0,947.84,740.61
2017,1,10,12,0,872.0,95.0,5.6,21.0,618.0,932.46,726.49
2017,1,10,12,15,874.5,95.5,5.35,21.0,625.0,907.91,707.09
2017,1,10,12,30,877.0,96.0,5.1,21.0,632.0,880.09,685.58
2017,1,10,12,45,876.5,95.5,4.85,21.5,630.0,845.54,658.08
2017,1,10,13,0,876.0,95.0,4.6,22.0,628.0,808.2,628.82
2017,1,10,13,15,872.0,94.5,4.35,22.0,618.0,765.64,597.26
2017,1,10,13,30,868.0,94.0,4.1,22.0,608.0,720.91,563.28
2017,1,10,13,45,861.5,92.5,3.85,22.0,590.0,671.56,524.72
2017,1,10,14,0,855.0,91.0,3.6,22.0,572.0,620.74,484.36
2017,1,10,14,15,844.5,89.5,3.4,22.0,546.5,566.47,440.69
2017,1,10,14,30,834.0,88.0,3.2,22.0,521.0,511.6,395.53
2017,1,10,14,45,832.5,81.0,3.05,22.0,491.0,455.13,348.08
2017,1,10,15,0,831.0,74.0,2.9,22.0,461.0,397.7,298.53
2017,1,10,15,15,810.0,71.5,2.6,21.5,422.5,337.34,246.22
2017,1,10,15,30,789.0,69.0,2.3,21.0,384.0,278.59,194.6
2017,1,10,15,45,760.0,65.0,2.05,21.0,341.0,218.72,142.68
2017,1,10,16,0,731.0,61.0,1.8,21.0,298.0,161.97,96.07
2017,1,10,16,15,685.5,56.5,1.7,20.0,251.5,106.73,57.83
2017,1,10,16,30,640.0,52.0,1.6,19.0,205.0,57.07,35.37
2017,1,10,16,45,568.0,45.5,1.55,18.0,158.5,38.03,27.7
2017,1,10,17,0,496.0,39.0,1.5,17.0,112.0,32.58,22.62
2017,1,10,17,15,248.0,34.5,1.55,16.5,71.0,26.28,16.06
2017,1,10,17,30,0.0,30.0,1.6,16.0,30.0,21.02,0.0
2017,1,10,17,45,0.0,15.0,1.65,15.5,15.0,11.8,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,131.5,16.0,4.5,13.5,27.5,118.17,0.0
2017,1,11,8,0,263.0,32.0,4.7,14.0,55.0,315.35,240.98
2017,1,11,8,15,369.0,43.0,5.1,14.5,98.5,429.14,353.1
2017,1,11,8,30,475.0,54.0,5.5,15.0,142.0,548.74,455.73
2017,1,11,8,45,539.0,61.5,5.95,16.0,188.0,629.43,522.69
2017,1,11,9,0,603.0,69.0,6.4,17.0,234.0,710.76,587.27
2017,1,11,9,15,646.0,74.5,6.7,17.5,279.5,769.18,632.4
2017,1,11,9,30,689.0,80.0,7.0,18.0,325.0,826.29,675.15
2017,1,11,9,45,720.5,83.0,7.3,18.5,366.5,866.76,704.25
2017,1,11,10,0,752.0,86.0,7.6,19.0,408.0,897.39,725.45
2017,1,11,10,15,772.5,89.0,7.65,19.5,444.5,922.1,741.03
2017,1,11,10,30,793.0,92.0,7.7,20.0,481.0,943.49,754.03
2017,1,11,10,45,809.0,93.5,7.75,20.5,511.0,955.05,759.76
2017,1,11,11,0,825.0,95.0,7.8,21.0,541.0,962.98,762.94
2017,1,11,11,15,509.5,183.5,7.8,21.0,462.5,739.55,593.58
2017,1,11,11,30,194.0,272.0,7.8,21.0,384.0,478.84,383.75
