Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,535.0,182.0,7.8,21.5,501.5,734.18,588.55
2017,1,11,12,0,876.0,92.0,7.8,22.0,619.0,922.66,727.78
2017,1,11,12,15,878.0,92.5,7.7,22.0,626.0,898.25,708.37
2017,1,11,12,30,880.0,93.0,7.6,22.0,633.0,870.68,687.55
2017,1,11,12,45,879.5,92.5,7.55,22.5,631.0,836.9,661.11
2017,1,11,13,0,879.0,92.0,7.5,23.0,629.0,800.37,632.78
2017,1,11,13,15,875.0,91.5,7.4,23.0,619.0,758.65,601.71
2017,1,11,13,30,871.0,91.0,7.3,23.0,609.0,720.98,572.53
2017,1,11,13,45,863.5,90.0,7.2,23.0,591.0,671.43,532.98
2017,1,11,14,0,856.0,89.0,7.1,23.0,573.0,620.47,491.65
2017,1,11,14,15,845.5,87.5,6.95,23.0,548.0,566.18,446.81
2017,1,11,14,30,835.0,86.0,6.8,23.0,523.0,511.28,400.51
2017,1,11,14,45,818.5,84.0,6.65,23.0,490.5,452.89,350.47
2017,1,11,15,0,802.0,82.0,6.5,23.0,458.0,395.08,299.86
2017,1,11,15,15,780.0,79.0,6.25,22.5,419.5,335.39,247.47
2017,1,11,15,30,758.0,76.0,6.0,22.0,381.0,277.49,196.07
2017,1,11,15,45,727.0,72.0,5.75,22.0,338.0,218.86,144.8
2017,1,11,16,0,696.0,68.0,5.5,22.0,295.0,160.72,96.75
2017,1,11,16,15,648.5,63.0,5.2,21.5,249.0,106.42,58.62
2017,1,11,16,30,601.0,58.0,4.9,21.0,203.0,57.93,35.8
2017,1,11,16,45,527.0,50.5,4.6,20.5,157.0,41.6,30.47
2017,1,11,17,0,453.0,43.0,4.3,20.0,111.0,35.53,24.83
2017,1,11,17,15,323.0,31.5,4.2,19.5,71.0,25.93,15.65
2017,1,11,17,30,193.0,20.0,4.1,19.0,31.0,16.42,0.0
2017,1,11,17,45,96.5,10.0,4.05,18.5,15.5,7.87,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,45,136.5,16.0,3.35,16.5,28.0,160.24,0.0
2017,1,12,8,0,273.0,32.0,3.4,17.0,56.0,323.6,243.89
2017,1,12,8,15,379.0,42.5,3.45,17.5,99.5,437.22,353.21
2017,1,12,8,30,485.0,53.0,3.5,18.0,143.0,556.5,451.96
2017,1,12,8,45,552.0,59.5,3.6,18.5,189.5,638.86,517.8
2017,1,12,9,0,619.0,66.0,3.7,19.0,236.0,721.95,581.05
2017,1,12,9,15,314.5,98.0,3.95,19.5,185.0,469.04,384.94
2017,1,12,9,30,10.0,130.0,4.2,20.0,134.0,128.63,101.54
2017,1,12,9,45,392.0,105.0,4.5,20.5,273.0,556.13,454.86
2017,1,12,10,0,774.0,80.0,4.8,21.0,412.0,912.44,718.43
2017,1,12,10,15,542.5,143.0,4.85,21.5,385.5,754.05,598.18
2017,1,12,10,30,311.0,206.0,4.9,22.0,359.0,570.1,454.45
2017,1,12,10,45,194.0,224.0,4.95,22.5,321.5,444.7,354.54
2017,1,12,11,0,77.0,242.0,5.0,23.0,284.0,320.64,253.46
2017,1,12,11,15,83.5,254.5,4.95,23.0,301.5,335.82,265.21
2017,1,12,11,30,90.0,267.0,4.9,23.0,319.0,350.49,276.23
2017,1,12,11,45,137.5,277.5,4.9,23.5,359.5,422.44,331.84
2017,1,12,12,0,185.0,288.0,4.9,24.0,400.0,469.3,367.41
2017,1,12,12,15,126.0,283.0,4.85,24.0,360.0,400.83,313.18
2017,1,12,12,30,67.0,278.0,4.8,24.0,320.0,316.89,247.03
2017,1,12,12,45,146.5,284.0,4.75,24.0,374.5,400.75,313.48
2017,1,12,13,0,226.0,290.0,4.7,24.0,429.0,459.11,358.98
2017,1,12,13,15,138.0,274.5,4.65,24.0,358.5,364.04,284.32
2017,1,12,13,30,50.0,259.0,4.6,24.0,288.0,262.79,204.37
2017,1,12,13,45,29.0,225.5,4.6,24.0,242.0,212.57,164.97
2017,1,12,14,0,8.0,192.0,4.6,24.0,196.0,157.63,121.41
2017,1,12,14,15,108.0,216.0,4.5,24.0,273.0,250.61,195.89
2017,1,12,14,30,208.0,240.0,4.4,24.0,350.0,312.26,243.37
2017,1,12,14,45,171.0,226.0,4.35,24.0,312.5,268.22,208.08
2017,1,12,15,0,134.0,212.0,4.3,24.0,275.0,228.46,176.45
2017,1,12,15,15,197.5,190.0,4.05,23.5,274.5,219.92,167.8
2017,1,12,15,30,261.0,168.0,3.8,23.0,274.0,208.33,155.42
2017,1,12,15,45,468.0,121.0,3.55,23.0,285.0,198.91,138.03
2017,1,12,16,0,675.0,74.0,3.3,23.0,296.0,163.27,99.05
2017,1,12,16,15,626.5,68.5,3.0,22.0,250.0,109.54,61.64
2017,1,12,16,30,578.0,63.0,2.7,21.0,204.0,61.79,38.89
2017,1,12,16,45,499.5,55.0,2.4,20.5,157.5,44.9,33.37
2017,1,12,17,0,421.0,47.0,2.1,20.0,111.0,38.57,27.49
2017,1,12,17,15,293.0,34.5,2.2,19.5,71.5,28.27,17.73
2017,1,12,17,30,165.0,22.0,2.3,19.0,32.0,16.76,0.0
2017,1,12,17,45,82.5,11.0,2.45,19.0,16.0,8.65,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,3.0,15.0,3.05,17.5,15.5,14.72,0.0
2017,1,13,8,0,6.0,30.0,3.3,18.0,31.0,34.7,21.07
2017,1,13,8,15,24.0,49.5,3.4,18.0,54.0,81.99,62.68
2017,1,13,8,30,42.0,69.0,3.5,18.0,77.0,120.23,96.26
2017,1,13,8,45,50.0,89.0,3.6,18.5,101.0,149.78,121.62
2017,1,13,9,0,58.0,109.0,3.7,19.0,125.0,178.89,146.0
2017,1,13,9,15,63.0,128.0,3.85,19.5,148.5,203.26,165.8
2017,1,13,9,30,68.0,147.0,4.0,20.0,172.0,227.43,185.01
2017,1,13,9,45,70.0,165.0,4.2,20.5,193.0,246.96,200.01
2017,1,13,10,0,72.0,183.0,4.4,21.0,214.0,266.23,214.61
2017,1,13,10,15,36.0,170.5,4.55,21.0,186.0,207.04,165.28
2017,1,13,10,30,0.0,158.0,4.7,21.0,158.0,134.67,104.93
2017,1,13,10,45,2.0,166.5,4.9,21.5,167.5,143.16,111.55
2017,1,13,11,0,4.0,175.0,5.1,22.0,177.0,151.71,118.11
2017,1,13,11,15,104.5,222.0,5.15,22.0,282.5,339.97,271.02
2017,1,13,11,30,205.0,269.0,5.2,22.0,388.0,485.72,385.46
2017,1,13,11,45,199.0,279.0,5.3,22.5,397.0,482.05,380.73
2017,1,13,12,0,193.0,289.0,5.4,23.0,406.0,477.73,376.08
2017,1,13,12,15,196.0,290.5,5.35,23.0,410.5,471.38,370.84
2017,1,13,12,30,199.0,292.0,5.3,23.0,415.0,464.32,365.1
2017,1,13,12,45,99.5,215.5,5.25,23.0,277.0,291.09,229.36
2017,1,13,13,0,0.0,139.0,5.2,23.0,139.0,109.59,83.02
2017,1,13,13,15,0.0,132.0,5.05,23.0,132.0,103.54,78.33
2017,1,13,13,30,0.0,125.0,4.9,23.0,125.0,97.61,73.62
2017,1,13,13,45,0.0,96.0,4.8,23.5,96.0,74.07,54.58
2017,1,13,14,0,0.0,67.0,4.7,24.0,67.0,51.48,36.28
2017,1,13,14,15,0.0,64.0,4.5,23.5,64.0,49.14,34.52
2017,1,13,14,30,0.0,61.0,4.3,23.0,61.0,46.8,32.76
2017,1,13,14,45,35.5,133.0,4.15,23.0,150.0,122.96,94.58
2017,1,13,15,0,71.0,205.0,4.0,23.0,239.0,192.35,149.5
2017,1,13,15,15,44.0,179.0,3.6,22.5,199.5,155.94,120.73
2017,1,13,15,30,17.0,153.0,3.2,22.0,160.0,121.28,93.63
2017,1,13,15,45,13.0,137.0,2.8,22.0,142.5,106.19,81.59
2017,1,13,16,0,9.0,121.0,2.4,22.0,125.0,91.77,70.03
2017,1,13,16,15,4.5,103.5,2.2,21.0,105.5,76.93,58.34
2017,1,13,16,30,0.0,86.0,2.0,20.0,86.0,62.87,46.99
2017,1,13,16,45,0.0,67.0,1.85,19.5,67.0,49.21,37.27
2017,1,13,17,0,0.0,48.0,1.7,19.0,48.0,35.71,25.2
2017,1,13,17,15,0.0,31.0,1.8,18.5,31.0,23.39,13.88
2017,1,13,17,30,0.0,14.0,1.9,18.0,14.0,10.66,0.0
2017,1,13,17,45,0.0,7.0,2.0,18.0,7.0,5.51,0.0
2017,1,13,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,3.5,2.75,13.0,3.5,2.64,0.0
2017,1,14,8,0,0.0,7.0,2.9,13.0,7.0,5.3,0.0
2017,1,14,8,15,0.0,12.5,2.9,13.5,12.5,9.48,2.3
2017,1,14,8,30,0.0,18.0,2.9,14.0,18.0,13.67,6.01
2017,1,14,8,45,0.0,24.0,2.95,14.5,24.0,18.26,10.01
2017,1,14,9,0,0.0,30.0,3.0,15.0,30.0,22.86,13.97
2017,1,14,9,15,0.0,36.0,3.0,15.0,36.0,27.47,17.92
2017,1,14,9,30,0.0,42.0,3.0,15.0,42.0,32.08,21.84
2017,1,14,9,45,0.0,61.0,3.0,15.5,61.0,46.74,34.18
2017,1,14,10,0,0.0,80.0,3.0,16.0,80.0,61.6,46.53
2017,1,14,10,15,4.0,126.5,3.0,16.5,129.0,108.68,85.76
2017,1,14,10,30,8.0,173.0,3.0,17.0,178.0,158.32,126.29
2017,1,14,10,45,5.5,174.0,3.05,17.5,178.0,154.18,122.2
2017,1,14,11,0,3.0,175.0,3.1,18.0,178.0,150.61,118.72
2017,1,14,11,15,2.5,174.5,3.1,18.0,176.5,147.99,116.38
2017,1,14,11,30,2.0,174.0,3.1,18.0,175.0,145.72,114.36
2017,1,14,11,45,11.0,202.5,3.15,18.5,209.5,180.05,142.05
2017,1,14,12,0,20.0,231.0,3.2,19.0,244.0,214.04,169.03
2017,1,14,12,15,27.0,243.0,3.2,19.0,260.5,229.63,181.44
2017,1,14,12,30,34.0,255.0,3.2,19.0,277.0,263.72,208.38
2017,1,14,12,45,30.5,250.5,3.2,19.5,270.0,252.12,198.59
2017,1,14,13,0,27.0,246.0,3.2,20.0,263.0,225.15,176.88
2017,1,14,13,15,33.0,249.5,3.2,20.0,270.0,245.37,193.03
2017,1,14,13,30,39.0,253.0,3.2,20.0,277.0,249.01,195.99
2017,1,14,13,45,82.5,261.0,3.2,20.0,309.0,280.76,221.78
2017,1,14,14,0,126.0,269.0,3.2,20.0,341.0,319.06,251.99
2017,1,14,14,15,83.0,244.5,3.15,20.0,291.0,252.24,198.91
2017,1,14,14,30,40.0,220.0,3.1,20.0,241.0,202.15,159.02
2017,1,14,14,45,20.0,187.5,3.1,20.0,198.0,155.65,121.9
2017,1,14,15,0,0.0,155.0,3.1,20.0,155.0,120.04,93.43
2017,1,14,15,15,31.0,163.5,3.0,19.5,176.5,139.4,109.01
2017,1,14,15,30,62.0,172.0,2.9,19.0,198.0,150.26,117.02
2017,1,14,15,45,57.5,154.0,2.8,18.5,176.0,129.38,100.02
2017,1,14,16,0,53.0,136.0,2.7,18.0,154.0,109.4,83.85
2017,1,14,16,15,46.5,116.5,2.65,17.5,131.0,89.14,67.77
2017,1,14,16,30,40.0,97.0,2.6,17.0,108.0,70.13,53.13
2017,1,14,16,45,30.0,77.0,2.55,16.5,84.0,55.17,43.0
2017,1,14,17,0,20.0,57.0,2.5,16.0,60.0,41.47,30.58
2017,1,14,17,15,10.0,37.5,2.6,15.5,39.0,27.81,17.91
2017,1,14,17,30,0.0,18.0,2.7,15.0,18.0,13.75,1.32
2017,1,14,17,45,0.0,9.0,2.8,15.0,9.0,7.08,0.0
2017,1,14,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,15,7,45,138.0,15.5,3.3,12.5,28.0,161.4,0.0
2017,1,15,8,0,276.0,31.0,3.5,13.0,56.0,325.18,250.81
2017,1,15,8,15,376.0,42.0,3.6,13.5,99.0,433.61,356.28
2017,1,15,8,30,476.0,53.0,3.7,14.0,142.0,547.92,452.78
2017,1,15,8,45,238.0,44.0,3.85,14.5,88.5,309.76,261.7
2017,1,15,9,0,0.0,35.0,4.0,15.0,35.0,26.7,17.18
2017,1,15,9,15,0.0,42.0,4.25,15.5,42.0,32.08,21.8
2017,1,15,9,30,0.0,49.0,4.5,16.0,49.0,37.47,26.3
2017,1,15,9,45,0.0,69.0,4.75,17.0,69.0,52.93,39.16
2017,1,15,10,0,0.0,89.0,5.0,18.0,89.0,69.76,52.96
2017,1,15,10,15,0.0,88.0,5.15,18.5,88.0,68.28,51.48
2017,1,15,10,30,0.0,87.0,5.3,19.0,87.0,67.08,50.25
2017,1,15,10,45,5.5,140.0,5.45,19.5,143.0,120.39,94.12
2017,1,15,11,0,11.0,193.0,5.6,20.0,199.0,176.59,139.53
2017,1,15,11,15,5.5,140.0,5.75,20.0,143.0,118.44,91.94
2017,1,15,11,30,0.0,87.0,5.9,20.0,87.0,66.99,49.58
2017,1,15,11,45,8.5,156.0,6.05,20.5,161.0,134.26,104.55
2017,1,15,12,0,17.0,225.0,6.2,21.0,235.0,205.33,161.53
2017,1,15,12,15,8.5,157.0,6.3,21.0,162.0,133.59,103.55
2017,1,15,12,30,0.0,89.0,6.4,21.0,89.0,68.58,50.52
2017,1,15,12,45,0.0,96.0,6.55,21.5,96.0,74.12,54.94
2017,1,15,13,0,0.0,103.0,6.7,22.0,103.0,79.78,59.43
2017,1,15,13,15,0.0,115.5,6.7,22.0,115.5,89.91,67.67
2017,1,15,13,30,0.0,128.0,6.7,22.0,128.0,100.04,75.91
2017,1,15,13,45,0.0,85.0,6.75,22.0,85.0,65.44,47.9
2017,1,15,14,0,0.0,42.0,6.8,22.0,42.0,32.19,20.79
2017,1,15,14,15,0.5,104.0,6.65,21.5,104.0,80.65,60.6
2017,1,15,14,30,1.0,166.0,6.5,21.0,166.0,130.46,101.4
2017,1,15,14,45,0.5,156.0,6.4,21.0,156.0,121.61,94.36
2017,1,15,15,0,0.0,146.0,6.3,21.0,146.0,112.94,87.5
2017,1,15,15,15,0.0,123.0,6.15,21.0,123.0,94.57,72.65
2017,1,15,15,30,0.0,100.0,6.0,21.0,100.0,76.63,58.04
2017,1,15,15,45,0.0,88.0,5.85,21.0,88.0,67.28,50.45
2017,1,15,16,0,0.0,76.0,5.7,21.0,76.0,58.05,42.88
2017,1,15,16,15,0.0,64.0,5.7,20.5,64.0,48.94,35.39
2017,1,15,16,30,0.0,52.0,5.7,20.0,52.0,39.81,27.78
2017,1,15,16,45,0.0,40.5,5.7,19.5,40.5,30.95,21.41
2017,1,15,17,0,0.0,29.0,5.7,19.0,29.0,22.12,13.5
2017,1,15,17,15,0.0,18.5,5.75,19.0,18.5,14.08,6.16
2017,1,15,17,30,0.0,8.0,5.8,19.0,8.0,6.06,0.0
2017,1,15,17,45,0.0,4.0,5.9,19.0,4.0,3.15,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,17.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,16,7,45,165.0,15.0,0.8,12.5,30.5,182.65,0.0
2017,1,16,8,0,330.0,30.0,0.9,13.0,61.0,369.5,281.06
2017,1,16,8,15,433.0,39.5,0.95,13.0,105.5,480.29,385.85
2017,1,16,8,30,536.0,49.0,1.0,13.0,150.0,596.94,480.39
2017,1,16,8,45,416.5,77.0,1.1,13.5,169.0,529.36,431.65
2017,1,16,9,0,297.0,105.0,1.2,14.0,188.0,438.32,361.69
2017,1,16,9,15,319.0,120.0,1.2,14.5,223.0,480.04,394.42
2017,1,16,9,30,341.0,135.0,1.2,15.0,258.0,521.38,424.59
2017,1,16,9,45,178.0,148.0,1.2,15.5,213.0,351.59,287.47
2017,1,16,10,0,15.0,161.0,1.2,16.0,168.0,159.21,127.24
2017,1,16,10,15,37.5,187.5,1.2,16.5,206.0,229.62,185.04
2017,1,16,10,30,60.0,214.0,1.2,17.0,244.0,280.25,224.83
2017,1,16,10,45,60.0,227.5,1.2,17.5,259.0,290.92,231.91
2017,1,16,11,0,60.0,241.0,1.2,18.0,274.0,301.44,239.02
2017,1,16,11,15,43.5,237.0,1.2,18.0,262.0,274.6,217.09
2017,1,16,11,30,27.0,233.0,1.2,18.0,250.0,227.57,179.51
2017,1,16,11,45,89.0,263.5,1.3,18.5,318.5,338.05,267.12
2017,1,16,12,0,151.0,294.0,1.4,19.0,387.0,444.44,347.68
2017,1,16,12,15,188.0,296.0,1.4,19.0,413.0,470.14,366.68
2017,1,16,12,30,225.0,298.0,1.4,19.0,439.0,493.13,384.02
2017,1,16,12,45,178.0,298.5,1.45,19.5,410.0,441.83,343.9
2017,1,16,13,0,131.0,299.0,1.5,20.0,381.0,393.43,306.18
2017,1,16,13,15,157.0,295.0,1.5,20.0,392.0,398.57,310.77
2017,1,16,13,30,183.0,291.0,1.5,20.0,403.0,401.26,313.03
2017,1,16,13,45,256.5,272.0,1.55,20.0,424.0,431.5,336.62
2017,1,16,14,0,330.0,253.0,1.6,20.0,445.0,440.44,343.52
2017,1,16,14,15,255.0,251.0,1.6,19.5,395.5,374.29,292.64
2017,1,16,14,30,180.0,249.0,1.6,19.0,346.0,306.39,240.3
2017,1,16,14,45,120.5,228.0,1.6,19.0,291.5,247.55,194.18
2017,1,16,15,0,61.0,207.0,1.6,19.0,237.0,190.0,148.93
2017,1,16,15,15,30.5,166.0,1.5,18.5,181.0,141.16,110.41
2017,1,16,15,30,0.0,125.0,1.4,18.0,125.0,95.55,74.25
2017,1,16,15,45,0.0,111.0,1.35,18.0,111.0,84.39,65.25
2017,1,16,16,0,0.0,97.0,1.3,18.0,97.0,73.39,56.22
2017,1,16,16,15,0.0,82.0,1.2,17.5,82.0,61.84,46.72
2017,1,16,16,30,0.0,67.0,1.1,17.0,67.0,50.48,37.21
2017,1,16,16,45,0.0,52.0,1.0,16.5,52.0,39.44,29.26
2017,1,16,17,0,0.0,37.0,0.9,16.0,37.0,28.29,19.2
2017,1,16,17,15,0.0,24.0,0.9,15.5,24.0,18.3,10.02
2017,1,16,17,30,0.0,11.0,0.9,15.0,11.0,8.35,0.0
2017,1,16,17,45,0.0,5.5,0.95,15.0,5.5,4.33,0.0
2017,1,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,6.0,4.3,10.0,6.0,4.54,0.0
2017,1,17,8,0,0.0,12.0,4.3,10.0,12.0,9.11,1.59
2017,1,17,8,15,0.0,21.0,4.3,9.5,21.0,15.98,7.96
2017,1,17,8,30,0.0,30.0,4.3,9.0,30.0,22.87,14.19
2017,1,17,8,45,0.0,40.5,4.35,9.0,40.5,30.94,21.38
2017,1,17,9,0,0.0,51.0,4.4,9.0,51.0,39.02,28.51
2017,1,17,9,15,0.0,61.0,4.4,9.0,61.0,46.74,35.24
2017,1,17,9,30,0.0,71.0,4.4,9.0,71.0,54.57,41.98
2017,1,17,9,45,1.5,110.0,4.4,9.5,110.5,93.09,75.08
2017,1,17,10,0,3.0,149.0,4.4,10.0,150.0,133.46,109.17
2017,1,17,10,15,1.5,150.5,4.35,10.0,151.0,130.38,106.16
2017,1,17,10,30,0.0,152.0,4.3,10.0,152.0,128.06,103.87
2017,1,17,10,45,1.5,163.5,4.3,10.0,164.5,139.17,113.07
2017,1,17,11,0,3.0,175.0,4.3,10.0,177.0,150.26,122.21
2017,1,17,11,15,1.5,151.0,4.25,10.0,152.0,124.51,100.33
2017,1,17,11,30,0.0,127.0,4.2,10.0,127.0,100.8,80.2
2017,1,17,11,45,0.0,104.0,4.2,10.5,104.0,80.86,63.17
2017,1,17,12,0,0.0,81.0,4.2,11.0,81.0,62.36,47.39
2017,1,17,12,15,0.0,112.0,4.2,11.0,112.0,87.37,68.45
2017,1,17,12,30,0.0,143.0,4.2,11.0,143.0,113.39,90.22
2017,1,17,12,45,0.0,148.5,4.25,11.0,148.5,117.79,93.87
2017,1,17,13,0,0.0,154.0,4.3,11.0,154.0,122.15,97.53
2017,1,17,13,15,0.0,85.5,4.3,10.5,85.5,65.86,50.41
2017,1,17,13,30,0.0,17.0,4.3,10.0,17.0,13.01,5.5
2017,1,17,13,45,0.0,61.0,4.35,10.0,61.0,46.86,34.49
2017,1,17,14,0,0.0,105.0,4.4,10.0,105.0,81.22,63.74
2017,1,17,14,15,17.5,162.5,4.4,10.0,172.0,137.28,111.36
2017,1,17,14,30,35.0,220.0,4.4,10.0,239.0,199.34,163.28
2017,1,17,14,45,17.5,184.5,4.45,10.0,194.0,152.0,123.73
2017,1,17,15,0,0.0,149.0,4.5,10.0,149.0,115.24,93.09
2017,1,17,15,15,0.0,131.0,4.45,9.5,131.0,100.71,81.14
2017,1,17,15,30,0.0,113.0,4.4,9.0,113.0,86.48,69.3
2017,1,17,15,45,0.0,100.0,4.35,9.0,100.0,76.25,60.65
2017,1,17,16,0,0.0,87.0,4.3,9.0,87.0,66.15,52.05
2017,1,17,16,15,0.0,74.0,4.2,8.5,74.0,56.19,43.54
2017,1,17,16,30,0.0,61.0,4.1,8.0,61.0,46.37,35.01
2017,1,17,16,45,0.0,47.5,4.1,8.0,47.5,36.35,27.51
2017,1,17,17,0,0.0,34.0,4.1,8.0,34.0,25.97,17.8
2017,1,17,17,15,0.0,22.0,4.0,8.0,22.0,16.76,9.1
2017,1,17,17,30,0.0,10.0,3.9,8.0,10.0,7.59,0.0
2017,1,17,17,45,0.0,5.0,3.85,8.0,5.0,3.93,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,9.0,2.5,7.0,9.0,6.83,0.0
2017,1,18,8,0,0.0,18.0,2.6,7.0,18.0,13.71,5.42
2017,1,18,8,15,0.0,32.0,2.6,7.0,32.0,24.45,15.38
2017,1,18,8,30,0.0,46.0,2.6,7.0,46.0,36.38,26.14
2017,1,18,8,45,0.0,61.5,2.6,7.5,61.5,50.66,38.79
2017,1,18,9,0,0.0,77.0,2.6,8.0,77.0,64.65,51.02
2017,1,18,9,15,0.0,92.0,2.5,8.0,92.0,77.9,62.52
2017,1,18,9,30,0.0,107.0,2.4,8.0,107.0,91.07,73.78
2017,1,18,9,45,0.0,121.0,2.3,8.5,121.0,103.1,83.77
2017,1,18,10,0,0.0,135.0,2.2,9.0,135.0,115.13,93.62
2017,1,18,10,15,18.5,169.5,2.15,9.0,179.0,167.77,138.71
2017,1,18,10,30,37.0,204.0,2.1,9.0,223.0,243.56,201.87
2017,1,18,10,45,38.0,217.0,2.05,9.5,237.5,255.08,210.16
2017,1,18,11,0,39.0,230.0,2.0,10.0,252.0,266.47,218.51
2017,1,18,11,15,39.5,240.0,2.05,10.0,263.0,273.64,223.91
2017,1,18,11,30,40.0,250.0,2.1,10.0,274.0,280.72,229.28
2017,1,18,11,45,25.5,232.0,2.15,10.0,247.5,222.0,180.91
2017,1,18,12,0,11.0,214.0,2.2,10.0,221.0,188.87,153.23
2017,1,18,12,15,41.5,251.5,2.25,10.0,277.5,270.04,220.47
2017,1,18,12,30,72.0,289.0,2.3,10.0,334.0,331.75,270.43
2017,1,18,12,45,72.5,288.5,2.35,10.5,334.0,325.45,264.56
2017,1,18,13,0,73.0,288.0,2.4,11.0,334.0,319.1,259.0
2017,1,18,13,15,36.5,216.5,2.45,11.0,239.5,215.65,174.95
2017,1,18,13,30,0.0,145.0,2.5,11.0,145.0,114.0,90.54
2017,1,18,13,45,79.5,211.5,2.55,11.5,258.0,232.46,189.89
2017,1,18,14,0,159.0,278.0,2.6,12.0,371.0,347.28,282.02
2017,1,18,14,15,105.5,256.0,2.6,12.0,316.5,274.79,222.79
2017,1,18,14,30,52.0,234.0,2.6,12.0,262.0,219.94,178.09
2017,1,18,14,45,52.0,220.5,2.6,12.5,247.0,203.01,164.03
2017,1,18,15,0,52.0,207.0,2.6,13.0,232.0,186.34,150.0
2017,1,18,15,15,26.0,108.5,2.45,13.0,121.0,94.38,73.98
2017,1,18,15,30,0.0,10.0,2.3,13.0,10.0,7.61,0.89
2017,1,18,15,45,0.0,9.0,2.2,13.0,9.0,6.84,0.26
2017,1,18,16,0,0.0,8.0,2.1,13.0,8.0,6.08,0.0
2017,1,18,16,15,0.0,7.0,1.8,12.5,7.0,5.31,0.0
2017,1,18,16,30,0.0,6.0,1.5,12.0,6.0,4.55,0.0
2017,1,18,16,45,0.0,4.5,1.2,11.5,4.5,3.41,0.0
2017,1,18,17,0,0.0,3.0,0.9,11.0,3.0,2.27,0.0
2017,1,18,17,15,0.0,2.0,0.85,10.5,2.0,1.51,0.0
2017,1,18,17,30,0.0,1.0,0.8,10.0,1.0,0.75,0.0
2017,1,18,17,45,0.0,0.5,0.8,10.0,0.5,0.39,0.0
2017,1,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,148.0,16.5,2.75,9.5,30.5,171.88,0.0
2017,1,19,8,0,296.0,33.0,3.1,10.0,61.0,342.74,270.44
2017,1,19,8,15,397.5,44.5,3.2,10.5,106.5,454.25,376.91
2017,1,19,8,30,499.0,56.0,3.3,11.0,152.0,571.47,475.89
2017,1,19,8,45,571.0,62.0,3.4,11.5,201.0,658.85,546.73
2017,1,19,9,0,643.0,68.0,3.5,12.0,250.0,747.01,614.8
2017,1,19,9,15,323.0,98.0,3.55,12.5,190.0,476.48,400.38
2017,1,19,9,30,3.0,128.0,3.6,13.0,130.0,117.87,94.77
2017,1,19,9,45,6.0,143.0,3.7,13.5,146.5,133.44,108.03
2017,1,19,10,0,9.0,158.0,3.8,14.0,163.0,149.12,120.75
2017,1,19,10,15,140.5,189.0,3.85,14.5,260.0,357.45,295.67
2017,1,19,10,30,272.0,220.0,3.9,15.0,357.0,548.2,447.12
2017,1,19,10,45,566.5,156.5,4.0,15.5,464.5,786.32,631.15
2017,1,19,11,0,861.0,93.0,4.1,16.0,572.0,1001.34,782.71
2017,1,19,11,15,871.0,94.5,4.2,16.5,596.0,999.76,777.79
2017,1,19,11,30,881.0,96.0,4.3,17.0,620.0,994.35,772.14
2017,1,19,11,45,888.5,96.5,4.45,17.5,636.5,981.49,762.1
2017,1,19,12,0,896.0,97.0,4.6,18.0,653.0,953.65,741.8
2017,1,19,12,15,899.0,97.5,4.6,18.0,661.0,929.83,724.7
2017,1,19,12,30,902.0,98.0,4.6,18.0,669.0,902.65,705.27
2017,1,19,12,45,902.5,97.5,4.65,18.5,668.5,869.06,680.33
2017,1,19,13,0,903.0,97.0,4.7,19.0,668.0,832.53,653.31
2017,1,19,13,15,900.5,96.5,4.7,19.0,659.0,790.94,623.51
2017,1,19,13,30,898.0,96.0,4.7,19.0,650.0,746.95,591.24
2017,1,19,13,45,893.5,94.5,4.7,19.0,633.0,698.43,553.54
2017,1,19,14,0,889.0,93.0,4.7,19.0,616.0,652.6,516.88
2017,1,19,14,15,879.5,91.5,4.65,19.0,591.0,596.88,471.72
2017,1,19,14,30,870.0,90.0,4.6,19.0,566.0,540.33,424.78
2017,1,19,14,45,861.5,86.0,4.55,19.5,534.0,481.3,373.93
2017,1,19,15,0,853.0,82.0,4.5,20.0,502.0,421.92,321.62
2017,1,19,15,15,833.5,79.0,4.2,19.5,463.5,359.63,266.98
2017,1,19,15,30,814.0,76.0,3.9,19.0,425.0,298.74,212.88
2017,1,19,15,45,790.0,72.0,3.65,19.0,381.0,237.66,158.86
2017,1,19,16,0,766.0,68.0,3.4,19.0,337.0,179.07,109.47
2017,1,19,16,15,725.5,63.0,3.15,18.0,289.0,120.82,67.5
2017,1,19,16,30,685.0,58.0,2.9,17.0,241.0,67.59,41.18
2017,1,19,16,45,626.5,51.0,2.65,16.0,192.5,42.72,32.24
2017,1,19,17,0,568.0,44.0,2.4,15.0,144.0,36.93,26.93
2017,1,19,17,15,457.5,34.5,2.5,14.5,98.0,28.83,19.27
2017,1,19,17,30,347.0,25.0,2.6,14.0,52.0,20.84,9.67
2017,1,19,17,45,173.5,12.5,2.75,14.0,26.0,9.83,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,20,7,45,85.0,16.5,2.9,10.0,24.5,117.83,0.0
2017,1,20,8,0,170.0,33.0,3.1,11.0,49.0,236.72,186.48
2017,1,20,8,15,205.5,51.5,3.15,11.5,83.0,295.0,245.69
2017,1,20,8,30,241.0,70.0,3.2,12.0,117.0,333.99,282.32
2017,1,20,8,45,259.0,88.5,3.3,12.5,152.0,377.79,319.93
2017,1,20,9,0,277.0,107.0,3.4,13.0,187.0,421.15,355.49
2017,1,20,9,15,287.0,125.5,3.2,13.5,220.5,456.13,382.26
2017,1,20,9,30,297.0,144.0,3.0,14.0,254.0,490.01,407.13
2017,1,20,9,45,482.0,123.5,2.8,14.5,326.0,670.83,547.37
2017,1,20,10,0,667.0,103.0,2.6,15.0,398.0,843.96,670.36
2017,1,20,10,15,574.0,141.0,2.55,15.5,410.5,784.78,622.84
2017,1,20,10,30,481.0,179.0,2.5,16.0,423.0,733.08,581.9
2017,1,20,10,45,702.5,126.5,2.45,17.0,506.5,900.17,698.77
2017,1,20,11,0,924.0,74.0,2.4,18.0,590.0,1028.44,780.18
2017,1,20,11,15,931.5,75.5,2.45,18.5,614.0,1024.27,773.85
2017,1,20,11,30,939.0,77.0,2.5,19.0,638.0,1016.23,766.59
2017,1,20,11,45,937.5,80.0,2.65,19.5,652.5,997.55,753.42
2017,1,20,12,0,936.0,83.0,2.8,20.0,667.0,975.28,737.96
2017,1,20,12,15,937.5,83.5,2.6,20.5,674.5,949.36,717.04
2017,1,20,12,30,939.0,84.0,2.4,21.0,682.0,920.03,694.05
2017,1,20,12,45,932.5,86.5,2.25,21.5,679.5,882.95,666.45
2017,1,20,13,0,926.0,89.0,2.1,22.0,677.0,843.19,637.23
2017,1,20,13,15,922.0,88.5,2.1,22.0,667.0,799.69,607.96
2017,1,20,13,30,918.0,88.0,2.1,22.0,657.0,753.86,576.66
2017,1,20,13,45,898.5,92.0,2.1,22.0,636.5,700.11,537.07
2017,1,20,14,0,879.0,96.0,2.1,22.0,616.0,650.29,499.28
2017,1,20,14,15,572.5,172.0,2.0,22.0,505.0,494.13,381.06
2017,1,20,14,30,266.0,248.0,1.9,22.0,394.0,358.31,276.97
2017,1,20,14,45,438.0,193.0,1.85,22.0,417.5,377.63,290.13
2017,1,20,15,0,610.0,138.0,1.8,22.0,441.0,374.5,282.57
2017,1,20,15,15,685.0,113.5,1.65,21.5,428.5,338.63,249.16
2017,1,20,15,30,760.0,89.0,1.5,21.0,416.0,293.36,206.71
2017,1,20,15,45,722.0,86.0,1.4,20.5,371.0,232.56,155.32
2017,1,20,16,0,684.0,83.0,1.3,20.0,326.0,175.95,109.43
2017,1,20,16,15,639.0,77.0,1.3,19.0,279.0,120.75,70.23
2017,1,20,16,30,594.0,71.0,1.3,18.0,232.0,71.17,45.22
2017,1,20,16,45,525.0,62.5,1.3,17.5,183.5,50.68,39.04
2017,1,20,17,0,456.0,54.0,1.3,17.0,135.0,44.11,33.0
2017,1,20,17,15,347.5,41.5,1.4,16.5,91.5,33.98,23.58
2017,1,20,17,30,239.0,29.0,1.5,16.0,48.0,23.84,12.31
2017,1,20,17,45,119.5,14.5,1.6,15.5,24.0,11.41,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,51.0,17.5,2.95,10.5,22.5,79.06,0.0
2017,1,21,8,0,102.0,35.0,3.2,11.0,45.0,162.93,127.65
2017,1,21,8,15,138.0,55.5,3.1,11.5,77.5,223.51,185.83
2017,1,21,8,30,174.0,76.0,3.0,12.0,110.0,284.09,239.43
2017,1,21,8,45,199.0,95.5,2.9,12.5,144.5,333.4,281.55
2017,1,21,9,0,224.0,115.0,2.8,13.0,179.0,382.91,322.15
2017,1,21,9,15,241.0,132.5,3.0,14.0,212.5,421.57,352.27
2017,1,21,9,30,258.0,150.0,3.2,15.0,246.0,459.81,381.11
2017,1,21,9,45,260.0,169.5,3.4,16.0,276.0,485.09,398.55
2017,1,21,10,0,262.0,189.0,3.6,17.0,306.0,508.92,414.53
2017,1,21,10,15,206.5,211.0,3.65,17.5,308.0,452.72,367.46
2017,1,21,10,30,151.0,233.0,3.7,18.0,310.0,418.38,337.31
2017,1,21,10,45,528.0,155.0,3.8,18.5,447.0,746.24,594.45
2017,1,21,11,0,905.0,77.0,3.9,19.0,584.0,1013.94,781.41
2017,1,21,11,15,913.5,78.0,3.95,19.5,608.0,1010.35,774.32
2017,1,21,11,30,922.0,79.0,4.0,20.0,632.0,1002.93,767.08
2017,1,21,11,45,927.0,80.0,4.05,21.0,648.0,988.33,753.69
2017,1,21,12,0,932.0,81.0,4.1,22.0,664.0,970.01,738.01
2017,1,21,12,15,933.0,81.0,4.25,22.0,671.5,943.25,720.09
2017,1,21,12,30,934.0,81.0,4.4,22.0,679.0,913.14,699.86
2017,1,21,12,45,932.5,81.0,4.55,22.5,677.5,877.71,674.79
2017,1,21,13,0,931.0,81.0,4.7,23.0,676.0,839.36,647.65
2017,1,21,13,15,928.0,80.5,4.75,23.0,666.5,796.58,617.82
2017,1,21,13,30,925.0,80.0,4.8,23.0,657.0,751.35,586.0
2017,1,21,13,45,919.0,79.0,4.9,23.0,639.5,701.36,548.3
2017,1,21,14,0,913.0,78.0,5.0,23.0,622.0,649.63,508.16
2017,1,21,14,15,456.5,51.0,5.05,22.5,323.0,317.57,252.41
2017,1,21,14,30,0.0,24.0,5.1,22.0,24.0,18.35,9.43
2017,1,21,14,45,177.5,114.0,5.15,22.0,203.0,182.86,142.79
2017,1,21,15,0,355.0,204.0,5.2,22.0,382.0,316.09,244.64
2017,1,21,15,15,312.0,193.5,5.05,21.5,341.0,267.31,204.47
2017,1,21,15,30,269.0,183.0,4.9,21.0,300.0,223.46,168.76
2017,1,21,15,45,260.0,165.0,4.75,20.5,268.5,186.58,137.87
2017,1,21,16,0,251.0,147.0,4.6,20.0,237.0,151.13,108.82
2017,1,21,16,15,242.0,127.0,4.1,19.0,204.0,115.82,81.84
2017,1,21,16,30,233.0,107.0,3.6,18.0,171.0,82.19,59.99
2017,1,21,16,45,209.0,87.5,3.1,17.5,136.0,62.65,49.52
2017,1,21,17,0,185.0,68.0,2.6,17.0,101.0,49.43,37.64
2017,1,21,17,15,144.0,48.5,2.6,16.5,69.5,35.76,25.14
2017,1,21,17,30,103.0,29.0,2.6,16.0,38.0,21.8,11.17
2017,1,21,17,45,51.5,14.5,2.65,15.5,19.0,11.41,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
