Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,10.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,188.0,15.5,9.7,11.5,34.0,203.89,0.0
2017,1,22,8,0,376.0,31.0,9.8,12.0,68.0,407.73,327.03
2017,1,22,8,15,481.5,40.0,9.9,12.0,116.0,521.83,438.97
2017,1,22,8,30,587.0,49.0,10.0,12.0,164.0,641.8,544.94
2017,1,22,8,45,654.5,53.5,10.15,12.5,215.5,716.01,608.45
2017,1,22,9,0,722.0,58.0,10.3,13.0,267.0,800.76,677.45
2017,1,22,9,15,761.0,62.5,10.3,13.0,315.5,857.53,722.56
2017,1,22,9,30,800.0,67.0,10.3,13.0,364.0,912.48,764.89
2017,1,22,9,45,828.0,69.5,10.3,13.5,409.0,951.49,792.27
2017,1,22,10,0,856.0,72.0,10.3,14.0,454.0,987.58,816.84
2017,1,22,10,15,874.0,74.0,10.25,14.0,493.0,1009.62,831.66
2017,1,22,10,30,892.0,76.0,10.2,14.0,532.0,1015.82,834.33
2017,1,22,10,45,597.5,162.5,10.15,14.5,476.0,825.56,683.24
2017,1,22,11,0,303.0,249.0,10.1,15.0,420.0,599.42,495.2
2017,1,22,11,15,616.0,166.5,10.05,15.0,532.0,839.26,691.15
2017,1,22,11,30,929.0,84.0,10.0,15.0,644.0,1016.55,826.0
2017,1,22,11,45,576.5,192.5,9.95,15.5,543.0,790.02,648.13
2017,1,22,12,0,224.0,301.0,9.9,16.0,442.0,518.77,423.43
2017,1,22,12,15,588.5,192.0,9.8,16.0,568.5,761.35,624.04
2017,1,22,12,30,953.0,83.0,9.7,16.0,695.0,932.74,756.33
2017,1,22,12,45,663.0,181.0,9.6,16.5,607.0,772.57,629.74
2017,1,22,13,0,373.0,279.0,9.5,17.0,519.0,582.45,473.32
2017,1,22,13,15,663.5,180.0,9.4,17.0,598.5,708.97,577.76
2017,1,22,13,30,954.0,81.0,9.3,17.0,678.0,773.86,631.37
2017,1,22,13,45,954.0,78.0,9.2,17.0,662.0,724.41,590.73
2017,1,22,14,0,954.0,75.0,9.1,17.0,646.0,672.62,547.46
2017,1,22,14,15,946.5,74.0,8.95,17.0,621.0,616.43,499.64
2017,1,22,14,30,939.0,73.0,8.8,17.0,596.0,559.02,449.75
2017,1,22,14,45,931.0,70.0,8.65,17.0,564.0,498.49,396.15
2017,1,22,15,0,923.0,67.0,8.5,17.0,532.0,437.34,340.76
2017,1,22,15,15,906.0,65.0,8.2,16.5,492.0,373.7,282.85
2017,1,22,15,30,889.0,63.0,7.9,16.0,452.0,310.95,224.98
2017,1,22,15,45,866.5,60.0,7.6,16.0,407.0,247.26,166.75
2017,1,22,16,0,844.0,57.0,7.3,16.0,362.0,185.65,113.29
2017,1,22,16,15,807.5,53.5,6.8,15.5,312.5,121.44,65.45
2017,1,22,16,30,771.0,50.0,6.3,15.0,263.0,64.36,37.11
2017,1,22,16,45,712.5,45.0,5.85,14.5,212.0,42.13,31.94
2017,1,22,17,0,654.0,40.0,5.4,14.0,161.0,37.28,27.42
2017,1,22,17,15,550.0,32.5,5.15,13.5,112.0,30.05,20.56
2017,1,22,17,30,446.0,25.0,4.9,13.0,63.0,22.98,12.62
2017,1,22,17,45,223.0,12.5,4.65,12.5,31.5,9.83,0.0
2017,1,22,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.5,13.5,1.3,8.0,37.5,237.91,10.7
2017,1,23,8,0,481.0,27.0,1.4,9.0,75.0,479.15,376.7
2017,1,23,8,15,574.5,33.5,1.3,9.5,124.0,584.74,473.46
2017,1,23,8,30,668.0,40.0,1.2,10.0,173.0,694.09,559.96
2017,1,23,8,45,714.0,46.5,1.15,11.0,223.0,762.39,609.74
2017,1,23,9,0,760.0,53.0,1.1,12.0,273.0,830.36,655.77
2017,1,23,9,15,796.0,56.0,1.35,12.5,322.0,882.73,693.77
2017,1,23,9,30,832.0,59.0,1.6,13.0,371.0,933.17,729.23
2017,1,23,9,45,857.0,61.5,1.9,14.0,415.5,957.84,745.25
2017,1,23,10,0,882.0,64.0,2.2,15.0,460.0,990.99,766.78
2017,1,23,10,15,899.0,66.0,2.45,15.5,499.0,1012.17,780.44
2017,1,23,10,30,916.0,68.0,2.7,16.0,538.0,1029.84,791.68
2017,1,23,10,45,928.5,69.5,2.95,16.5,570.5,1038.55,796.79
2017,1,23,11,0,941.0,71.0,3.2,17.0,603.0,1043.38,799.35
2017,1,23,11,15,949.0,72.0,3.3,17.0,627.5,1039.12,796.01
2017,1,23,11,30,957.0,73.0,3.4,17.0,652.0,1030.9,790.22
2017,1,23,11,45,963.0,72.5,3.55,17.5,668.5,1014.95,778.22
2017,1,23,12,0,969.0,72.0,3.7,18.0,685.0,995.15,763.73
2017,1,23,12,15,971.0,72.5,3.75,18.5,693.0,969.11,744.36
2017,1,23,12,30,973.0,73.0,3.8,19.0,701.0,939.49,722.67
2017,1,23,12,45,972.0,73.0,3.9,19.5,700.0,903.33,696.76
2017,1,23,13,0,971.0,73.0,4.0,20.0,699.0,864.07,668.64
2017,1,23,13,15,968.5,72.5,3.95,20.0,690.0,820.18,637.68
2017,1,23,13,30,966.0,72.0,3.9,20.0,681.0,773.67,604.69
2017,1,23,13,45,960.0,71.5,3.9,20.0,663.0,722.41,566.27
2017,1,23,14,0,954.0,71.0,3.9,20.0,645.0,669.27,524.87
2017,1,23,14,15,945.5,70.0,3.75,20.0,619.5,612.57,479.29
2017,1,23,14,30,937.0,69.0,3.6,20.0,594.0,554.74,431.67
2017,1,23,14,45,923.0,68.0,3.45,20.0,561.0,493.54,380.17
2017,1,23,15,0,909.0,67.0,3.3,20.0,528.0,432.33,327.28
2017,1,23,15,15,892.0,65.0,2.9,19.5,488.5,369.45,272.16
2017,1,23,15,30,875.0,63.0,2.5,19.0,449.0,307.47,216.96
2017,1,23,15,45,850.5,60.5,2.1,19.0,404.0,244.57,161.32
2017,1,23,16,0,826.0,58.0,1.7,19.0,359.0,181.2,108.06
2017,1,23,16,15,789.5,54.0,1.6,18.0,310.5,120.33,64.21
2017,1,23,16,30,753.0,50.0,1.5,17.0,262.0,63.88,36.58
2017,1,23,16,45,696.0,45.0,1.45,16.0,211.0,41.97,31.66
2017,1,23,17,0,639.0,40.0,1.4,15.0,160.0,37.17,27.28
2017,1,23,17,15,537.5,32.5,1.45,14.0,112.0,29.97,20.55
2017,1,23,17,30,436.0,25.0,1.5,13.0,64.0,22.93,12.92
2017,1,23,17,45,218.0,12.5,1.6,12.5,32.0,9.83,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,24,7,45,147.5,17.0,4.85,10.0,32.0,174.86,20.36
2017,1,24,8,0,295.0,34.0,5.1,11.0,64.0,342.34,275.8
2017,1,24,8,15,369.0,47.5,5.2,11.5,106.5,431.91,361.98
2017,1,24,8,30,443.0,61.0,5.3,12.0,149.0,525.89,443.58
2017,1,24,8,45,507.5,66.5,5.4,13.0,194.0,605.08,508.63
2017,1,24,9,0,572.0,72.0,5.5,14.0,239.0,684.53,570.74
2017,1,24,9,15,614.0,78.5,5.65,15.0,285.0,743.6,614.59
2017,1,24,9,30,656.0,85.0,5.8,16.0,331.0,801.57,656.06
2017,1,24,9,45,742.0,80.0,6.0,17.0,390.0,879.48,711.52
2017,1,24,10,0,828.0,75.0,6.2,18.0,449.0,964.0,770.27
2017,1,24,10,15,846.0,77.5,6.25,18.5,487.0,986.74,783.36
2017,1,24,10,30,864.0,80.0,6.3,19.0,525.0,1005.99,794.18
2017,1,24,10,45,877.0,81.5,6.35,20.0,557.0,1002.76,787.31
2017,1,24,11,0,890.0,83.0,6.4,21.0,589.0,1008.25,787.02
2017,1,24,11,15,899.0,84.5,6.35,21.0,613.5,1005.96,783.81
2017,1,24,11,30,908.0,86.0,6.3,21.0,638.0,999.86,778.13
2017,1,24,11,45,924.0,82.0,6.3,21.5,657.0,990.02,768.78
2017,1,24,12,0,940.0,78.0,6.3,22.0,676.0,976.13,756.8
2017,1,24,12,15,942.5,78.5,6.2,22.0,684.0,951.22,738.09
2017,1,24,12,30,945.0,79.0,6.1,22.0,692.0,922.79,717.07
2017,1,24,12,45,945.5,79.0,6.05,22.5,692.0,888.72,691.01
2017,1,24,13,0,946.0,79.0,6.0,23.0,692.0,851.51,662.83
2017,1,24,13,15,943.5,78.5,5.85,23.0,683.0,808.51,631.35
2017,1,24,13,30,941.0,78.0,5.7,23.0,674.0,762.95,597.98
2017,1,24,13,45,934.5,77.5,5.55,23.5,656.5,712.37,557.59
2017,1,24,14,0,928.0,77.0,5.4,24.0,639.0,660.01,514.94
2017,1,24,14,15,850.0,95.5,5.15,24.0,594.5,587.49,456.71
2017,1,24,14,30,772.0,114.0,4.9,24.0,550.0,515.84,398.73
2017,1,24,14,45,831.5,92.5,4.7,24.0,537.5,476.63,364.36
2017,1,24,15,0,891.0,71.0,4.5,24.0,525.0,429.36,321.86
2017,1,24,15,15,809.5,80.0,4.15,23.5,468.5,354.76,259.63
2017,1,24,15,30,728.0,89.0,3.8,23.0,412.0,285.71,202.02
2017,1,24,15,45,696.5,86.5,3.45,22.5,370.5,228.41,152.92
2017,1,24,16,0,665.0,84.0,3.1,22.0,329.0,174.5,108.7
2017,1,24,16,15,633.5,76.5,2.85,21.0,284.5,120.3,69.55
2017,1,24,16,30,602.0,69.0,2.6,20.0,240.0,70.1,43.64
2017,1,24,16,45,541.5,61.5,2.35,19.5,193.0,49.86,38.05
2017,1,24,17,0,481.0,54.0,2.1,19.0,146.0,44.08,32.81
2017,1,24,17,15,398.5,42.0,2.1,18.5,102.5,34.47,24.0
2017,1,24,17,30,316.0,30.0,2.1,18.0,59.0,24.77,14.29
2017,1,24,17,45,158.0,15.0,2.15,17.5,29.5,12.2,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,221.0,15.0,4.3,9.5,38.0,230.86,46.48
2017,1,25,8,0,442.0,30.0,4.5,10.0,76.0,461.0,370.67
2017,1,25,8,15,540.5,37.5,4.65,10.5,125.0,559.16,464.81
2017,1,25,8,30,639.0,45.0,4.8,11.0,174.0,673.94,561.94
2017,1,25,8,45,502.5,72.5,4.95,11.5,191.0,607.16,511.27
2017,1,25,9,0,366.0,100.0,5.1,12.0,208.0,516.91,438.72
2017,1,25,9,15,440.0,107.0,5.1,12.0,258.5,601.68,507.67
2017,1,25,9,30,514.0,114.0,5.1,12.0,309.0,687.59,574.67
2017,1,25,9,45,481.5,137.0,5.2,12.5,336.5,687.67,572.28
2017,1,25,10,0,449.0,160.0,5.3,13.0,364.0,683.8,566.33
2017,1,25,10,15,676.0,117.5,5.3,13.0,453.5,872.52,710.45
2017,1,25,10,30,903.0,75.0,5.3,13.0,543.0,1026.96,821.72
2017,1,25,10,45,914.5,77.0,5.35,13.5,575.5,1035.3,823.84
2017,1,25,11,0,926.0,79.0,5.4,14.0,608.0,1039.8,824.33
2017,1,25,11,15,595.0,181.5,5.4,14.0,526.5,826.3,666.33
2017,1,25,11,30,264.0,284.0,5.4,14.0,445.0,581.78,471.37
2017,1,25,11,45,426.5,244.0,5.45,14.5,512.5,702.73,568.12
2017,1,25,12,0,589.0,204.0,5.5,15.0,580.0,796.78,640.89
2017,1,25,12,15,583.0,209.5,5.5,15.5,585.5,776.03,622.64
2017,1,25,12,30,577.0,215.0,5.5,16.0,591.0,753.14,603.43
2017,1,25,12,45,447.5,256.5,5.55,16.5,548.0,659.8,528.43
2017,1,25,13,0,318.0,298.0,5.6,17.0,505.0,557.62,446.47
2017,1,25,13,15,333.0,290.0,5.6,17.0,504.5,541.92,434.62
2017,1,25,13,30,348.0,282.0,5.6,17.0,504.0,524.27,420.78
2017,1,25,13,45,457.0,240.0,5.6,17.0,523.5,548.96,440.89
2017,1,25,14,0,566.0,198.0,5.6,17.0,543.0,550.2,441.91
2017,1,25,14,15,526.5,203.0,5.5,16.5,513.5,497.11,398.99
2017,1,25,14,30,487.0,208.0,5.4,16.0,484.0,446.62,357.68
2017,1,25,14,45,588.5,164.0,5.35,16.0,479.5,423.0,336.03
2017,1,25,15,0,690.0,120.0,5.3,16.0,475.0,392.55,306.61
2017,1,25,15,15,485.0,154.0,5.1,15.5,394.0,300.61,232.21
2017,1,25,15,30,280.0,188.0,4.9,15.0,313.0,230.3,177.77
2017,1,25,15,45,270.0,171.0,4.75,15.0,282.0,193.14,145.74
2017,1,25,16,0,260.0,154.0,4.6,15.0,251.0,157.47,115.74
2017,1,25,16,15,250.5,134.0,4.25,14.0,217.0,121.39,87.75
2017,1,25,16,30,241.0,114.0,3.9,13.0,183.0,87.03,65.15
2017,1,25,16,45,219.5,94.0,3.55,12.5,148.0,66.98,54.47
2017,1,25,17,0,198.0,74.0,3.2,12.0,113.0,53.56,42.25
2017,1,25,17,15,162.0,54.0,3.25,11.5,79.5,39.67,29.37
2017,1,25,17,30,126.0,34.0,3.3,11.0,46.0,25.46,15.59
2017,1,25,17,45,63.0,17.0,3.35,11.0,23.0,12.94,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,26,7,45,55.5,18.5,2.75,3.0,24.5,84.82,20.59
2017,1,26,8,0,111.0,37.0,3.1,4.0,49.0,171.16,140.45
2017,1,26,8,15,136.0,57.5,3.15,4.5,80.0,222.34,190.29
2017,1,26,8,30,161.0,78.0,3.2,5.0,111.0,272.98,236.34
2017,1,26,8,45,175.5,98.0,3.3,6.0,142.5,313.1,271.07
2017,1,26,9,0,190.0,118.0,3.4,7.0,174.0,352.88,304.05
2017,1,26,9,15,196.0,139.0,3.4,7.5,205.5,363.9,312.55
2017,1,26,9,30,202.0,160.0,3.4,8.0,237.0,394.59,336.55
2017,1,26,9,45,368.5,151.0,3.45,8.5,311.5,591.82,497.95
2017,1,26,10,0,535.0,142.0,3.5,9.0,386.0,748.52,618.71
2017,1,26,10,15,732.0,107.5,3.35,9.0,471.5,917.19,741.24
2017,1,26,10,30,929.0,73.0,3.2,9.0,557.0,1051.11,832.81
2017,1,26,10,45,940.5,74.5,3.1,9.5,589.5,1058.81,832.64
2017,1,26,11,0,952.0,76.0,3.0,10.0,622.0,1062.58,831.13
2017,1,26,11,15,960.0,77.0,2.85,10.0,647.5,1058.21,825.19
2017,1,26,11,30,968.0,78.0,2.7,10.0,673.0,1049.82,816.74
2017,1,26,11,45,972.0,79.0,2.6,10.0,689.5,1033.55,803.65
2017,1,26,12,0,976.0,80.0,2.5,10.0,706.0,1013.4,788.16
2017,1,26,12,15,978.5,80.5,2.35,10.0,714.5,987.48,768.34
2017,1,26,12,30,981.0,81.0,2.2,10.0,723.0,957.9,746.18
2017,1,26,12,45,981.0,81.0,2.1,10.5,723.0,922.13,719.09
2017,1,26,13,0,981.0,81.0,2.0,11.0,723.0,883.12,689.91
2017,1,26,13,15,978.0,80.5,1.85,11.0,713.5,838.23,657.37
2017,1,26,13,30,975.0,80.0,1.7,11.0,704.0,790.71,622.92
2017,1,26,13,45,968.5,79.5,1.6,11.0,686.0,738.43,583.28
2017,1,26,14,0,962.0,79.0,1.5,11.0,668.0,684.28,540.91
2017,1,26,14,15,953.0,77.5,1.5,11.0,642.0,626.09,495.25
2017,1,26,14,30,944.0,76.0,1.5,11.0,616.0,566.81,447.26
2017,1,26,14,45,931.0,75.0,1.5,11.5,582.0,505.34,395.2
2017,1,26,15,0,918.0,74.0,1.5,12.0,548.0,443.72,341.48
2017,1,26,15,15,900.0,71.5,1.4,11.5,507.5,379.16,284.95
2017,1,26,15,30,882.0,69.0,1.3,11.0,467.0,315.63,228.1
2017,1,26,15,45,856.0,66.5,1.25,11.0,421.5,249.42,169.14
2017,1,26,16,0,830.0,64.0,1.2,11.0,376.0,187.34,116.01
2017,1,26,16,15,793.5,60.0,1.1,10.0,326.0,125.87,70.64
2017,1,26,16,30,757.0,56.0,1.0,9.0,276.0,68.86,42.06
2017,1,26,16,45,697.0,51.0,0.9,8.5,224.0,46.95,37.25
2017,1,26,17,0,637.0,46.0,0.8,8.0,172.0,42.26,32.83
2017,1,26,17,15,538.5,37.5,0.9,7.5,122.5,34.35,25.23
2017,1,26,17,30,440.0,29.0,1.0,7.0,73.0,26.53,17.05
2017,1,26,17,45,220.0,14.5,1.1,6.5,36.5,11.86,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,45,191.0,17.5,2.8,2.0,38.0,212.47,74.64
2017,1,27,8,0,382.0,35.0,3.1,3.0,76.0,415.64,344.28
2017,1,27,8,15,479.5,44.5,3.15,3.5,124.5,524.71,445.87
2017,1,27,8,30,577.0,54.0,3.2,4.0,173.0,638.64,542.68
2017,1,27,8,45,291.0,80.5,3.25,5.0,141.0,415.16,359.52
2017,1,27,9,0,5.0,107.0,3.3,6.0,109.0,103.89,85.54
2017,1,27,9,15,98.0,134.5,3.55,6.5,172.0,261.2,224.72
2017,1,27,9,30,191.0,162.0,3.8,7.0,235.0,386.1,331.15
2017,1,27,9,45,326.0,160.5,4.1,8.0,303.0,537.09,455.94
2017,1,27,10,0,461.0,159.0,4.4,9.0,371.0,694.72,580.58
2017,1,27,10,15,474.0,172.0,4.3,9.0,405.5,722.04,598.74
2017,1,27,10,30,487.0,185.0,4.2,9.0,440.0,747.01,615.61
2017,1,27,10,45,433.0,212.0,4.1,9.5,449.0,717.24,587.79
2017,1,27,11,0,379.0,239.0,4.0,10.0,458.0,662.92,542.5
2017,1,27,11,15,285.0,267.0,3.85,10.0,435.0,592.68,484.32
2017,1,27,11,30,191.0,295.0,3.7,10.0,412.0,499.7,408.41
2017,1,27,11,45,277.5,288.0,3.6,10.5,464.5,587.5,477.65
2017,1,27,12,0,364.0,281.0,3.5,11.0,517.0,647.94,523.71
2017,1,27,12,15,352.0,293.5,3.4,11.0,523.5,634.73,511.83
2017,1,27,12,30,340.0,306.0,3.3,11.0,530.0,620.36,499.61
2017,1,27,12,45,384.5,289.0,3.2,11.5,542.0,622.27,500.65
2017,1,27,13,0,429.0,272.0,3.1,12.0,554.0,636.23,510.14
2017,1,27,13,15,315.5,291.0,3.0,12.0,497.0,529.42,426.02
2017,1,27,13,30,202.0,310.0,2.9,12.0,440.0,431.63,348.14
2017,1,27,13,45,193.0,302.0,2.85,12.0,423.5,403.46,326.01
2017,1,27,14,0,184.0,294.0,2.8,12.0,407.0,375.95,303.89
2017,1,27,14,15,285.0,265.0,2.75,12.0,432.5,403.55,326.02
2017,1,27,14,30,386.0,236.0,2.7,12.0,458.0,409.36,329.46
2017,1,27,14,45,384.0,222.0,2.7,12.0,432.5,369.78,296.14
2017,1,27,15,0,382.0,208.0,2.7,12.0,407.0,330.25,262.33
2017,1,27,15,15,212.5,197.0,2.65,11.5,306.5,231.31,183.57
2017,1,27,15,30,43.0,186.0,2.6,11.0,206.0,155.08,124.73
2017,1,27,15,45,37.5,169.0,2.55,11.0,185.5,135.82,108.88
2017,1,27,16,0,32.0,152.0,2.5,11.0,165.0,117.51,93.78
2017,1,27,16,15,27.0,132.5,2.15,10.0,142.5,98.59,78.54
2017,1,27,16,30,22.0,113.0,1.8,9.0,120.0,82.05,65.42
2017,1,27,16,45,14.5,92.5,1.5,8.5,96.5,66.75,55.16
2017,1,27,17,0,7.0,72.0,1.2,8.0,73.0,52.38,41.96
2017,1,27,17,15,3.5,51.0,1.15,7.5,51.5,37.59,28.17
2017,1,27,17,30,0.0,30.0,1.1,7.0,30.0,22.62,13.85
2017,1,27,17,45,0.0,15.0,1.1,6.5,15.0,11.44,0.0
2017,1,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,28,7,45,137.5,18.5,3.85,3.5,34.0,166.45,67.34
2017,1,28,8,0,275.0,37.0,4.0,4.0,68.0,327.18,273.31
2017,1,28,8,15,341.5,52.0,4.25,4.5,110.0,410.41,353.12
2017,1,28,8,30,408.0,67.0,4.5,5.0,152.0,497.62,430.57
2017,1,28,8,45,475.0,73.0,4.8,6.0,197.0,582.25,501.88
2017,1,28,9,0,542.0,79.0,5.1,7.0,242.0,664.63,568.41
2017,1,28,9,15,691.5,73.0,5.1,7.5,317.0,811.53,683.17
2017,1,28,9,30,841.0,67.0,5.1,8.0,392.0,954.07,789.13
2017,1,28,9,45,875.5,67.5,5.15,9.0,440.0,997.76,816.4
2017,1,28,10,0,910.0,68.0,5.2,10.0,488.0,1026.4,832.52
2017,1,28,10,15,927.5,70.0,5.05,10.5,528.5,1048.47,843.48
2017,1,28,10,30,945.0,72.0,4.9,11.0,569.0,1066.87,851.66
2017,1,28,10,45,962.0,71.5,4.8,11.5,604.0,1077.6,854.79
2017,1,28,11,0,979.0,71.0,4.7,12.0,639.0,1084.32,855.24
2017,1,28,11,15,987.0,72.0,4.6,12.0,665.0,1079.84,849.6
2017,1,28,11,30,995.0,73.0,4.5,12.0,691.0,1071.22,841.36
2017,1,28,11,45,999.5,74.0,4.45,12.5,708.5,1055.07,827.04
2017,1,28,12,0,1004.0,75.0,4.4,13.0,726.0,1034.89,810.2
2017,1,28,12,15,1006.5,75.5,4.4,13.0,734.5,1008.34,791.16
2017,1,28,12,30,1009.0,76.0,4.4,13.0,743.0,978.01,769.57
2017,1,28,12,45,1009.0,75.5,4.4,13.0,743.0,940.8,743.1
2017,1,28,13,0,1009.0,75.0,4.4,13.0,743.0,900.28,714.23
2017,1,28,13,15,1006.5,74.5,4.35,13.0,733.5,854.7,681.18
2017,1,28,13,30,1004.0,74.0,4.3,13.0,724.0,806.36,645.97
2017,1,28,13,45,999.0,73.5,4.3,13.5,706.0,753.78,604.69
2017,1,28,14,0,994.0,73.0,4.3,14.0,688.0,699.09,560.09
2017,1,28,14,15,985.5,72.0,4.25,13.5,662.0,640.04,512.88
2017,1,28,14,30,977.0,71.0,4.2,13.0,636.0,579.76,463.17
2017,1,28,14,45,963.0,70.5,4.2,13.0,601.5,516.46,408.78
2017,1,28,15,0,949.0,70.0,4.2,13.0,567.0,453.04,352.69
2017,1,28,15,15,932.5,68.0,4.05,12.5,526.5,387.58,293.9
2017,1,28,15,30,916.0,66.0,3.9,12.0,486.0,322.9,234.79
2017,1,28,15,45,892.0,63.0,3.75,12.0,439.5,256.75,174.65
2017,1,28,16,0,868.0,60.0,3.6,12.0,393.0,192.85,119.22
2017,1,28,16,15,833.0,56.5,3.1,11.0,342.0,126.55,69.63
2017,1,28,16,30,798.0,53.0,2.6,10.0,291.0,67.44,40.25
2017,1,28,16,45,743.5,48.5,2.15,9.0,238.0,45.39,35.76
2017,1,28,17,0,689.0,44.0,1.7,8.0,185.0,41.0,31.71
2017,1,28,17,15,595.0,36.5,1.65,7.5,133.5,33.82,24.82
2017,1,28,17,30,501.0,29.0,1.6,7.0,82.0,26.76,17.55
2017,1,28,17,45,250.5,14.5,1.6,6.5,41.0,12.97,0.0
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,1.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,1,29,7,45,260.0,14.5,4.55,3.0,43.0,258.32,121.85
2017,1,29,8,0,520.0,29.0,4.7,4.0,86.0,512.91,425.68
2017,1,29,8,15,609.0,35.0,4.55,5.0,137.0,615.72,520.94
2017,1,29,8,30,698.0,41.0,4.4,6.0,188.0,721.78,609.24
2017,1,29,8,45,751.5,45.0,4.25,7.0,240.5,794.69,665.69
2017,1,29,9,0,805.0,49.0,4.1,8.0,293.0,857.09,710.21
2017,1,29,9,15,837.5,52.0,4.1,9.0,343.0,906.58,743.65
2017,1,29,9,30,870.0,55.0,4.1,10.0,393.0,954.29,774.35
2017,1,29,9,45,892.0,57.5,4.2,11.5,438.5,988.37,793.18
2017,1,29,10,0,914.0,60.0,4.3,13.0,484.0,1019.43,809.61
2017,1,29,10,15,930.0,61.5,4.45,13.5,524.0,1039.61,821.67
2017,1,29,10,30,946.0,63.0,4.6,14.0,564.0,1056.13,831.25
2017,1,29,10,45,955.5,65.5,4.8,15.0,597.0,1063.53,833.37
2017,1,29,11,0,965.0,68.0,5.0,16.0,630.0,1066.87,832.8
2017,1,29,11,15,972.5,69.0,4.95,16.0,655.5,1062.17,827.68
2017,1,29,11,30,980.0,70.0,4.9,16.0,681.0,1053.4,819.99
2017,1,29,11,45,982.0,72.0,4.9,16.5,698.0,1036.47,805.72
2017,1,29,12,0,984.0,74.0,4.9,17.0,715.0,1015.63,788.98
2017,1,29,12,15,986.5,74.0,4.85,17.0,724.0,989.06,769.52
2017,1,29,12,30,989.0,74.0,4.8,17.0,733.0,958.82,747.62
2017,1,29,12,45,988.0,75.0,4.75,17.0,732.5,923.18,721.98
2017,1,29,13,0,987.0,76.0,4.7,17.0,732.0,884.29,694.04
2017,1,29,13,15,984.5,75.5,4.6,17.0,723.0,839.56,661.51
2017,1,29,13,30,982.0,75.0,4.5,17.0,714.0,792.14,626.95
2017,1,29,13,45,976.5,74.5,4.4,17.5,696.5,740.19,585.93
2017,1,29,14,0,971.0,74.0,4.3,18.0,679.0,686.24,541.98
2017,1,29,14,15,963.0,73.0,4.2,17.5,653.0,628.6,496.37
2017,1,29,14,30,955.0,72.0,4.1,17.0,627.0,569.71,448.42
2017,1,29,14,45,937.0,73.0,4.0,17.0,593.0,507.13,395.3
2017,1,29,15,0,919.0,74.0,3.9,17.0,559.0,444.85,341.01
2017,1,29,15,15,902.0,71.5,3.45,16.5,519.0,380.39,283.93
2017,1,29,15,30,885.0,69.0,3.0,16.0,479.0,316.82,226.74
2017,1,29,15,45,861.5,66.0,2.65,16.0,433.0,252.54,169.29
2017,1,29,16,0,838.0,63.0,2.3,16.0,387.0,187.55,114.03
2017,1,29,16,15,803.0,59.5,2.05,15.0,337.0,125.95,69.16
2017,1,29,16,30,768.0,56.0,1.8,14.0,287.0,68.61,41.2
2017,1,29,16,45,713.0,51.0,1.6,13.0,235.0,47.12,36.73
2017,1,29,17,0,658.0,46.0,1.4,12.0,183.0,42.42,32.48
2017,1,29,17,15,564.5,38.5,1.4,11.5,132.5,35.35,25.79
2017,1,29,17,30,471.0,31.0,1.4,11.0,82.0,28.41,18.77
2017,1,29,17,45,235.5,15.5,1.4,10.5,41.0,12.68,0.0
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,7,45,265.0,14.5,4.15,8.0,44.5,262.94,134.43
2017,1,30,8,0,530.0,29.0,4.4,9.0,89.0,521.23,425.03
2017,1,30,8,15,618.5,35.5,4.2,9.5,141.0,624.46,518.38
2017,1,30,8,30,707.0,42.0,4.0,10.0,193.0,731.14,605.74
2017,1,30,8,45,759.0,46.5,3.85,11.0,246.0,803.78,660.78
2017,1,30,9,0,811.0,51.0,3.7,12.0,299.0,876.2,711.93
2017,1,30,9,15,844.0,54.0,3.5,13.0,349.5,916.06,735.97
2017,1,30,9,30,877.0,57.0,3.3,14.0,400.0,964.37,764.69
2017,1,30,9,45,899.5,59.0,3.15,15.0,446.0,998.31,782.22
2017,1,30,10,0,922.0,61.0,3.0,16.0,492.0,1029.24,797.04
2017,1,30,10,15,938.0,63.0,3.15,17.0,532.5,1050.18,807.46
2017,1,30,10,30,954.0,65.0,3.3,18.0,573.0,1067.41,815.38
2017,1,30,10,45,965.0,66.0,3.45,19.0,606.0,1074.28,816.36
2017,1,30,11,0,976.0,67.0,3.6,20.0,639.0,1077.12,814.86
2017,1,30,11,15,983.5,68.0,3.5,20.5,665.0,1072.35,807.94
2017,1,30,11,30,991.0,69.0,3.4,21.0,691.0,1063.45,798.57
2017,1,30,11,45,996.0,69.5,3.3,21.5,708.0,1047.38,784.7
2017,1,30,12,0,1001.0,70.0,3.2,22.0,725.0,1027.29,768.45
2017,1,30,12,15,1003.0,70.0,3.15,22.0,733.5,999.9,749.46
2017,1,30,12,30,1005.0,70.0,3.1,22.0,742.0,968.79,728.13
2017,1,30,12,45,1004.5,70.0,3.05,22.5,742.0,931.96,701.65
2017,1,30,13,0,1004.0,70.0,3.0,23.0,742.0,891.84,673.04
2017,1,30,13,15,1001.0,70.0,2.95,22.5,732.5,846.68,643.49
2017,1,30,13,30,998.0,70.0,2.9,22.0,723.0,798.78,611.75
2017,1,30,13,45,993.0,69.5,2.9,22.0,705.5,746.48,574.1
2017,1,30,14,0,988.0,69.0,2.9,22.0,688.0,692.08,532.93
2017,1,30,14,15,980.0,68.0,2.8,22.0,662.0,633.6,487.22
2017,1,30,14,30,972.0,67.0,2.7,22.0,636.0,573.85,439.26
2017,1,30,14,45,955.5,68.0,2.65,22.0,602.0,511.08,387.76
2017,1,30,15,0,939.0,69.0,2.6,22.0,568.0,448.41,334.81
2017,1,30,15,15,922.5,67.0,2.35,21.5,527.5,383.43,278.95
2017,1,30,15,30,906.0,65.0,2.1,21.0,487.0,319.25,222.74
2017,1,30,15,45,881.5,62.5,1.85,20.5,440.5,253.93,166.12
2017,1,30,16,0,857.0,60.0,1.6,20.0,394.0,190.9,113.85
2017,1,30,16,15,823.0,56.5,1.55,18.5,343.5,125.13,66.7
2017,1,30,16,30,789.0,53.0,1.5,17.0,293.0,66.56,38.82
2017,1,30,16,45,735.0,48.5,1.45,16.0,240.5,45.33,34.7
2017,1,30,17,0,681.0,44.0,1.4,15.0,188.0,40.94,30.78
2017,1,30,17,15,591.0,37.0,1.45,14.0,137.0,34.22,24.56
2017,1,30,17,30,501.0,30.0,1.5,13.0,86.0,27.63,18.03
2017,1,30,17,45,250.5,15.0,1.6,12.5,43.0,13.4,0.97
2017,1,30,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.5,15.5,3.8,8.0,45.5,258.45,143.6
2017,1,31,8,0,513.0,31.0,4.1,9.0,91.0,508.52,415.51
2017,1,31,8,15,602.5,38.5,3.95,9.5,143.0,613.9,509.71
2017,1,31,8,30,692.0,46.0,3.8,10.0,195.0,722.66,598.77
2017,1,31,8,45,743.5,51.0,3.7,11.0,248.0,795.55,654.0
2017,1,31,9,0,795.0,56.0,3.6,12.0,301.0,868.04,705.37
2017,1,31,9,15,829.0,59.5,3.85,13.0,352.0,920.5,741.38
2017,1,31,9,30,863.0,63.0,4.1,14.0,403.0,970.82,774.6
2017,1,31,9,45,885.0,66.0,4.4,15.0,449.0,994.02,788.19
2017,1,31,10,0,907.0,69.0,4.7,16.0,495.0,1025.55,808.16
2017,1,31,10,15,923.5,71.0,4.95,16.5,535.5,1046.75,821.63
2017,1,31,10,30,940.0,73.0,5.2,17.0,576.0,1064.28,832.56
2017,1,31,10,45,950.0,75.0,5.5,18.0,609.5,1071.32,834.95
2017,1,31,11,0,960.0,77.0,5.8,19.0,643.0,1074.36,834.61
2017,1,31,11,15,967.0,78.0,5.75,19.5,668.5,1069.05,827.51
2017,1,31,11,30,974.0,79.0,5.7,20.0,694.0,1059.68,817.88
2017,1,31,11,45,978.5,80.0,5.7,20.5,711.0,1043.84,804.36
2017,1,31,12,0,983.0,81.0,5.7,21.0,728.0,1024.03,788.34
2017,1,31,12,15,984.5,81.5,5.6,21.0,736.5,997.0,768.32
2017,1,31,12,30,986.0,82.0,5.5,21.0,745.0,966.32,745.92
2017,1,31,12,45,983.0,83.0,5.4,21.0,744.0,928.86,718.83
2017,1,31,13,0,980.0,84.0,5.3,21.0,743.0,888.3,689.61
2017,1,31,13,15,977.0,83.5,5.2,21.0,733.5,843.25,657.14
2017,1,31,13,30,974.0,83.0,5.1,21.0,724.0,795.55,622.68
2017,1,31,13,45,966.0,83.0,5.0,21.0,705.5,742.54,582.11
2017,1,31,14,0,958.0,83.0,4.9,21.0,687.0,687.77,538.9
2017,1,31,14,15,949.5,82.0,4.75,21.0,661.0,630.22,492.47
2017,1,31,14,30,941.0,81.0,4.6,21.0,635.0,571.5,444.0
2017,1,31,14,45,926.5,80.0,4.5,21.0,601.0,509.09,391.61
2017,1,31,15,0,912.0,79.0,4.4,21.0,567.0,446.7,337.85
2017,1,31,15,15,894.5,76.5,4.1,20.5,526.5,382.24,281.67
2017,1,31,15,30,877.0,74.0,3.8,20.0,486.0,317.16,224.23
2017,1,31,15,45,850.5,71.5,3.5,19.5,439.5,252.19,167.44
2017,1,31,16,0,824.0,69.0,3.2,19.0,393.0,189.9,115.4
2017,1,31,16,15,788.5,65.0,3.0,18.0,342.5,128.48,71.17
2017,1,31,16,30,753.0,61.0,2.8,17.0,292.0,71.43,43.71
2017,1,31,16,45,697.0,55.5,2.65,16.0,239.5,50.62,39.38
2017,1,31,17,0,641.0,50.0,2.5,15.0,187.0,45.64,34.94
2017,1,31,17,15,549.0,41.5,2.55,14.5,136.5,34.84,25.06
2017,1,31,17,30,457.0,33.0,2.6,14.0,86.0,27.67,18.06
2017,1,31,17,45,228.5,16.5,2.65,13.5,43.0,13.46,1.95
2017,1,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
