Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,12.5,2.3,10.0,12.5,9.5,0.0
2017,3,4,7,30,0.0,25.0,2.4,10.0,25.0,19.07,10.33
2017,3,4,7,45,0.0,44.0,2.55,10.5,44.0,35.23,24.63
2017,3,4,8,0,0.0,63.0,2.7,11.0,63.0,52.75,40.01
2017,3,4,8,15,0.0,84.0,2.75,11.0,84.0,72.08,56.81
2017,3,4,8,30,0.0,105.0,2.8,11.0,105.0,90.99,73.0
2017,3,4,8,45,0.0,88.5,2.85,11.0,88.5,70.61,55.36
2017,3,4,9,0,0.0,72.0,2.9,11.0,72.0,55.26,42.04
2017,3,4,9,15,0.0,83.5,3.0,11.0,83.5,64.22,49.56
2017,3,4,9,30,0.0,95.0,3.1,11.0,95.0,73.85,57.56
2017,3,4,9,45,0.0,126.5,3.25,11.5,126.5,101.25,80.34
2017,3,4,10,0,0.0,158.0,3.4,12.0,158.0,129.1,103.13
2017,3,4,10,15,0.0,162.0,3.5,12.0,162.0,131.65,104.94
2017,3,4,10,30,0.0,166.0,3.6,12.0,166.0,134.36,106.93
2017,3,4,10,45,0.5,164.0,3.75,12.5,165.0,132.38,104.91
2017,3,4,11,0,1.0,162.0,3.9,13.0,164.0,130.6,103.1
2017,3,4,11,15,0.5,146.0,4.0,13.0,147.0,116.07,90.99
2017,3,4,11,30,0.0,130.0,4.1,13.0,130.0,102.05,79.33
2017,3,4,11,45,0.0,100.0,4.25,13.0,100.0,77.57,59.06
2017,3,4,12,0,0.0,70.0,4.4,13.0,70.0,54.07,39.54
2017,3,4,12,15,0.0,71.0,4.4,13.0,71.0,54.86,40.18
2017,3,4,12,30,0.0,72.0,4.4,13.0,72.0,55.65,40.82
2017,3,4,12,45,0.0,95.5,4.45,13.5,95.5,74.0,55.92
2017,3,4,13,0,0.0,119.0,4.5,14.0,119.0,92.58,71.1
2017,3,4,13,15,0.0,130.5,4.45,14.0,130.5,101.59,78.51
2017,3,4,13,30,0.0,142.0,4.4,14.0,142.0,110.52,85.86
2017,3,4,13,45,0.0,142.0,4.4,14.0,142.0,110.29,85.74
2017,3,4,14,0,0.0,142.0,4.4,14.0,142.0,110.05,85.64
2017,3,4,14,15,0.0,131.5,4.3,14.0,131.5,101.66,78.85
2017,3,4,14,30,0.0,121.0,4.2,14.0,121.0,93.37,72.14
2017,3,4,14,45,0.0,111.5,4.15,14.0,111.5,85.94,66.14
2017,3,4,15,0,0.0,102.0,4.1,14.0,102.0,78.59,60.19
2017,3,4,15,15,0.0,92.5,3.95,13.5,92.5,71.3,54.37
2017,3,4,15,30,0.0,83.0,3.8,13.0,83.0,63.88,48.41
2017,3,4,15,45,0.0,64.0,3.7,13.0,64.0,49.14,36.12
2017,3,4,16,0,0.0,45.0,3.6,13.0,45.0,34.46,23.78
2017,3,4,16,15,0.0,46.0,3.55,13.0,46.0,35.2,24.51
2017,3,4,16,30,0.0,47.0,3.5,13.0,47.0,35.95,26.61
2017,3,4,16,45,0.0,40.5,3.45,13.0,40.5,30.93,22.2
2017,3,4,17,0,0.0,34.0,3.4,13.0,34.0,25.93,17.75
2017,3,4,17,15,0.0,27.0,3.35,12.5,27.0,20.56,12.93
2017,3,4,17,30,0.0,20.0,3.3,12.0,20.0,15.2,8.05
2017,3,4,17,45,0.0,13.5,3.25,12.0,13.5,10.24,3.46
2017,3,4,18,0,0.0,7.0,3.2,12.0,7.0,5.3,0.0
2017,3,4,18,15,0.0,3.5,3.25,12.0,3.5,2.64,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,149.0,21.5,2.4,13.0,40.0,165.89,101.38
2017,3,5,7,30,298.0,43.0,2.5,13.0,80.0,321.04,262.31
2017,3,5,7,45,406.0,53.0,2.6,13.5,131.5,432.56,359.4
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,551.2,456.37
2017,3,5,8,15,257.0,46.0,2.7,14.5,106.0,305.77,258.08
2017,3,5,8,30,0.0,29.0,2.7,15.0,29.0,22.1,13.24
2017,3,5,8,45,348.0,62.0,2.7,15.5,213.0,438.78,367.36
2017,3,5,9,0,696.0,95.0,2.7,16.0,397.0,824.52,657.06
2017,3,5,9,15,348.0,108.0,2.7,16.5,259.0,498.86,406.43
2017,3,5,9,30,0.0,121.0,2.7,17.0,121.0,97.06,74.89
2017,3,5,9,45,0.0,137.0,2.75,17.5,137.0,110.71,86.16
2017,3,5,10,0,0.0,153.0,2.8,18.0,153.0,124.33,96.8
2017,3,5,10,15,3.5,179.0,2.9,18.5,182.0,150.7,117.79
2017,3,5,10,30,7.0,205.0,3.0,19.0,211.0,177.05,138.46
2017,3,5,10,45,16.5,244.0,3.1,19.5,256.5,221.64,173.52
2017,3,5,11,0,26.0,283.0,3.2,20.0,302.0,266.04,207.8
2017,3,5,11,15,15.0,232.0,3.3,20.0,243.5,205.5,159.78
2017,3,5,11,30,4.0,181.0,3.4,20.0,185.0,148.83,114.53
2017,3,5,11,45,5.5,191.5,3.55,20.5,196.5,158.64,122.12
2017,3,5,12,0,7.0,202.0,3.7,21.0,208.0,168.27,129.43
2017,3,5,12,15,10.0,229.5,3.75,21.0,238.0,193.48,149.22
2017,3,5,12,30,13.0,257.0,3.8,21.0,268.0,218.27,168.55
2017,3,5,12,45,9.5,224.0,3.85,21.5,232.5,186.17,143.03
2017,3,5,13,0,6.0,191.0,3.9,22.0,197.0,155.24,118.48
2017,3,5,13,15,6.0,190.5,3.9,22.0,196.0,154.08,117.63
2017,3,5,13,30,6.0,190.0,3.9,22.0,195.0,152.89,116.74
2017,3,5,13,45,69.5,283.5,3.95,22.0,336.5,276.56,214.26
2017,3,5,14,0,133.0,377.0,4.0,22.0,478.0,392.28,302.39
2017,3,5,14,15,471.5,258.0,3.95,22.0,598.0,483.6,372.09
2017,3,5,14,30,810.0,139.0,3.9,22.0,718.0,525.07,399.51
2017,3,5,14,45,779.5,144.5,3.85,22.0,680.5,463.14,348.06
2017,3,5,15,0,749.0,150.0,3.8,22.0,643.0,403.84,298.03
2017,3,5,15,15,731.0,146.0,3.7,22.0,602.5,343.52,246.31
2017,3,5,15,30,713.0,142.0,3.6,22.0,562.0,284.72,195.75
2017,3,5,15,45,358.5,154.0,3.5,22.0,365.5,175.86,121.4
2017,3,5,16,0,4.0,166.0,3.4,22.0,169.0,122.57,94.32
2017,3,5,16,15,86.0,172.5,3.05,21.5,209.5,124.22,94.52
2017,3,5,16,30,168.0,179.0,2.7,21.0,250.0,120.04,97.82
2017,3,5,16,45,148.5,157.5,2.4,20.5,214.0,106.76,86.94
2017,3,5,17,0,129.0,136.0,2.1,20.0,178.0,93.12,75.55
2017,3,5,17,15,244.5,107.5,1.95,19.5,167.5,75.9,60.78
2017,3,5,17,30,360.0,79.0,1.8,19.0,157.0,58.24,45.31
2017,3,5,17,45,262.0,61.5,1.7,18.5,109.5,45.51,33.8
2017,3,5,18,0,164.0,44.0,1.6,18.0,62.0,32.46,21.51
2017,3,5,18,15,82.0,22.0,1.7,17.5,31.0,16.54,0.0
2017,3,5,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,7,15,150.5,22.5,4.55,17.5,42.0,169.94,110.57
2017,3,6,7,30,301.0,45.0,4.8,18.0,84.0,325.45,263.5
2017,3,6,7,45,410.0,55.0,5.05,18.5,136.0,437.59,360.84
2017,3,6,8,0,519.0,65.0,5.3,19.0,188.0,557.33,459.28
2017,3,6,8,15,259.5,45.0,5.7,19.5,106.5,318.97,266.88
2017,3,6,8,30,0.0,25.0,6.1,20.0,25.0,19.04,10.34
2017,3,6,8,45,373.0,53.5,6.5,20.5,216.5,448.14,372.47
2017,3,6,9,0,746.0,82.0,6.9,21.0,408.0,848.66,681.94
2017,3,6,9,15,373.0,120.0,7.05,21.5,283.0,538.38,438.78
2017,3,6,9,30,0.0,158.0,7.2,22.0,158.0,132.13,102.21
2017,3,6,9,45,150.5,212.5,7.35,22.5,304.0,380.43,305.59
2017,3,6,10,0,301.0,267.0,7.5,23.0,450.0,618.87,490.95
2017,3,6,10,15,256.5,294.5,7.5,23.5,457.0,601.13,472.96
2017,3,6,10,30,212.0,322.0,7.5,24.0,464.0,556.54,435.97
2017,3,6,10,45,553.5,210.0,7.5,24.5,606.0,823.24,642.24
2017,3,6,11,0,895.0,98.0,7.5,25.0,748.0,1024.53,784.18
2017,3,6,11,15,521.5,241.5,7.45,25.0,623.5,804.5,621.92
2017,3,6,11,30,148.0,385.0,7.4,25.0,499.0,528.71,407.03
2017,3,6,11,45,283.0,365.0,7.35,25.5,588.5,649.38,499.6
2017,3,6,12,0,418.0,345.0,7.3,26.0,678.0,740.84,567.76
2017,3,6,12,15,449.0,335.5,7.2,26.0,696.5,757.7,579.21
2017,3,6,12,30,480.0,326.0,7.1,26.0,715.0,753.58,576.01
2017,3,6,12,45,686.5,222.0,7.05,26.0,777.5,811.44,621.98
2017,3,6,13,0,893.0,118.0,7.0,26.0,840.0,829.8,637.1
2017,3,6,13,15,890.0,117.5,6.85,26.0,830.0,785.79,604.98
2017,3,6,13,30,887.0,117.0,6.7,26.0,820.0,739.35,569.18
2017,3,6,13,45,769.5,177.5,6.6,26.0,777.5,677.7,519.79
2017,3,6,14,0,652.0,238.0,6.5,26.0,735.0,610.42,466.5
2017,3,6,14,15,750.0,178.0,6.35,26.0,731.0,573.56,437.2
2017,3,6,14,30,848.0,118.0,6.2,26.0,727.0,524.15,396.47
2017,3,6,14,45,834.5,116.5,6.1,26.0,692.5,463.51,345.61
2017,3,6,15,0,821.0,115.0,6.0,26.0,658.0,403.06,293.8
2017,3,6,15,15,595.0,180.5,5.85,25.5,561.5,325.58,234.25
2017,3,6,15,30,369.0,246.0,5.7,25.0,465.0,268.03,193.66
2017,3,6,15,45,353.5,227.5,5.55,25.0,423.5,222.79,157.44
2017,3,6,16,0,338.0,209.0,5.4,25.0,382.0,179.81,125.51
2017,3,6,16,15,227.5,195.0,5.05,24.5,306.5,137.13,101.1
2017,3,6,16,30,117.0,181.0,4.7,24.0,231.0,120.26,96.97
2017,3,6,16,45,105.0,157.5,4.4,24.0,197.5,106.17,85.33
2017,3,6,17,0,93.0,134.0,4.1,24.0,164.0,91.65,73.16
2017,3,6,17,15,78.0,109.5,3.85,23.5,131.5,77.06,60.83
2017,3,6,17,30,63.0,85.0,3.6,23.0,99.0,60.69,46.67
2017,3,6,17,45,37.0,61.5,3.35,22.5,69.0,44.54,32.41
2017,3,6,18,0,11.0,38.0,3.1,22.0,39.0,28.17,17.65
2017,3,6,18,15,5.5,19.0,3.25,21.5,19.5,14.36,0.0
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,5.51,0.0
2017,3,7,7,15,51.5,31.0,2.25,18.0,38.0,89.59,58.52
2017,3,7,7,30,103.0,55.0,2.4,18.0,69.0,162.33,129.28
2017,3,7,7,45,166.0,78.0,2.6,18.5,112.5,256.37,209.76
2017,3,7,8,0,229.0,101.0,2.8,19.0,156.0,340.16,280.0
2017,3,7,8,15,306.0,109.5,3.1,19.0,203.0,418.47,345.1
2017,3,7,8,30,383.0,118.0,3.4,19.0,250.0,525.45,429.98
2017,3,7,8,45,314.5,151.5,3.7,19.5,271.5,489.36,398.6
2017,3,7,9,0,246.0,185.0,4.0,20.0,293.0,469.46,379.49
2017,3,7,9,15,126.0,180.5,4.2,20.0,236.5,322.66,260.62
2017,3,7,9,30,6.0,176.0,4.4,20.0,180.0,155.79,122.23
2017,3,7,9,45,8.0,192.0,4.65,20.0,197.0,171.08,134.5
2017,3,7,10,0,10.0,208.0,4.9,20.0,214.0,186.38,146.48
2017,3,7,10,15,11.5,221.5,5.0,20.0,229.0,198.71,155.99
2017,3,7,10,30,13.0,235.0,5.1,20.0,244.0,211.01,165.46
2017,3,7,10,45,122.5,296.0,5.2,20.5,385.5,428.66,338.37
2017,3,7,11,0,232.0,357.0,5.3,21.0,527.0,599.37,467.99
2017,3,7,11,15,233.5,369.5,5.25,21.0,545.5,605.07,470.52
2017,3,7,11,30,235.0,382.0,5.2,21.0,564.0,609.39,472.74
2017,3,7,11,45,353.5,352.0,5.2,21.0,632.0,702.27,543.43
2017,3,7,12,0,472.0,322.0,5.2,21.0,700.0,785.87,605.48
2017,3,7,12,15,517.5,312.0,5.15,21.0,730.0,796.64,612.87
2017,3,7,12,30,563.0,302.0,5.1,21.0,760.0,802.5,617.01
2017,3,7,12,45,365.5,357.5,5.05,21.0,655.0,645.48,498.45
2017,3,7,13,0,168.0,413.0,5.0,21.0,550.0,502.7,388.24
2017,3,7,13,15,149.5,406.5,4.95,21.0,527.0,468.53,362.42
2017,3,7,13,30,131.0,400.0,4.9,21.0,504.0,435.75,337.2
2017,3,7,13,45,93.5,374.0,4.9,21.0,447.5,366.56,284.12
2017,3,7,14,0,56.0,348.0,4.9,21.0,391.0,313.08,242.72
2017,3,7,14,15,57.5,337.0,4.85,21.0,379.5,297.51,230.78
2017,3,7,14,30,59.0,326.0,4.8,21.0,368.0,281.89,218.62
2017,3,7,14,45,91.0,321.5,4.8,21.0,383.5,283.96,219.88
2017,3,7,15,0,123.0,317.0,4.8,21.0,399.0,283.51,218.55
2017,3,7,15,15,138.5,297.5,4.7,20.5,384.5,260.44,199.75
2017,3,7,15,30,154.0,278.0,4.6,20.0,370.0,235.75,179.35
2017,3,7,15,45,133.0,254.0,4.55,20.0,329.0,200.24,151.65
2017,3,7,16,0,112.0,230.0,4.5,20.0,288.0,170.49,129.51
2017,3,7,16,15,226.5,196.0,4.2,19.5,297.5,140.08,105.74
2017,3,7,16,30,341.0,162.0,3.9,19.0,307.0,110.83,90.73
2017,3,7,16,45,302.5,148.0,3.65,18.5,263.5,101.86,83.46
2017,3,7,17,0,264.0,134.0,3.4,18.0,220.0,92.66,75.8
2017,3,7,17,15,314.5,107.5,3.1,17.0,191.0,76.81,62.24
2017,3,7,17,30,365.0,81.0,2.8,16.0,162.0,59.63,47.14
2017,3,7,17,45,277.5,62.5,2.55,15.5,114.0,46.31,35.0
2017,3,7,18,0,190.0,44.0,2.3,15.0,66.0,32.81,22.3
2017,3,7,18,15,95.0,22.0,2.35,14.5,33.0,16.65,1.52
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,20.0,6.0,2.25,10.5,6.5,0.0,0.0
2017,3,8,7,0,40.0,12.0,2.5,11.0,13.0,35.74,0.0
2017,3,8,7,15,164.5,30.5,2.5,11.5,51.0,198.51,145.05
2017,3,8,7,30,289.0,49.0,2.5,12.0,89.0,320.58,264.91
2017,3,8,7,45,379.5,62.0,2.5,12.5,140.0,417.34,349.49
2017,3,8,8,0,470.0,75.0,2.5,13.0,191.0,526.36,438.54
2017,3,8,8,15,247.0,103.0,2.45,13.5,165.5,356.65,299.26
2017,3,8,8,30,24.0,131.0,2.4,14.0,140.0,140.66,114.42
2017,3,8,8,45,12.0,118.5,2.4,14.5,123.0,111.04,89.06
2017,3,8,9,0,0.0,106.0,2.4,15.0,106.0,85.13,66.4
2017,3,8,9,15,14.5,157.5,2.35,15.5,165.5,147.86,118.71
2017,3,8,9,30,29.0,209.0,2.3,16.0,225.0,234.3,188.54
2017,3,8,9,45,39.5,235.5,2.3,16.5,259.0,270.92,216.81
2017,3,8,10,0,50.0,262.0,2.3,17.0,293.0,307.21,244.46
2017,3,8,10,15,51.0,279.0,2.3,17.0,312.5,322.38,255.45
2017,3,8,10,30,52.0,296.0,2.3,17.0,332.0,337.25,266.25
2017,3,8,10,45,142.5,327.0,2.35,17.5,431.0,482.4,378.36
2017,3,8,11,0,233.0,358.0,2.4,18.0,530.0,600.32,465.44
2017,3,8,11,15,239.0,366.0,2.4,18.5,547.5,605.62,466.9
2017,3,8,11,30,245.0,374.0,2.4,19.0,565.0,609.6,468.24
2017,3,8,11,45,510.5,279.0,2.45,19.5,687.0,798.74,607.52
2017,3,8,12,0,776.0,184.0,2.5,20.0,809.0,940.68,705.48
2017,3,8,12,15,778.5,185.0,2.55,20.5,817.0,915.81,686.15
2017,3,8,12,30,781.0,186.0,2.6,21.0,825.0,887.59,666.24
2017,3,8,12,45,779.5,186.5,2.7,21.5,823.5,852.36,641.49
2017,3,8,13,0,778.0,187.0,2.8,22.0,822.0,814.38,614.12
2017,3,8,13,15,602.0,264.5,2.8,22.0,752.5,709.42,536.91
2017,3,8,13,30,426.0,342.0,2.8,22.0,683.0,612.08,464.35
2017,3,8,13,45,245.5,349.5,2.85,22.5,545.0,462.99,353.17
2017,3,8,14,0,65.0,357.0,2.9,23.0,407.0,325.11,248.11
2017,3,8,14,15,37.5,291.5,2.85,23.0,320.5,250.45,191.67
2017,3,8,14,30,10.0,226.0,2.8,23.0,234.0,178.36,136.17
2017,3,8,14,45,13.0,231.5,2.8,23.0,241.0,181.93,139.24
2017,3,8,15,0,16.0,237.0,2.8,23.0,248.0,184.72,141.52
2017,3,8,15,15,16.5,227.5,2.8,23.0,238.0,175.2,134.22
2017,3,8,15,30,17.0,218.0,2.8,23.0,228.0,165.55,126.82
2017,3,8,15,45,8.5,185.0,2.8,23.0,190.0,138.3,105.87
2017,3,8,16,0,0.0,152.0,2.8,23.0,152.0,112.71,86.12
2017,3,8,16,15,9.5,155.5,2.6,22.5,160.0,113.49,87.07
2017,3,8,16,30,19.0,159.0,2.4,22.0,168.0,113.69,91.99
2017,3,8,16,45,13.5,138.5,2.2,21.5,144.5,99.48,80.33
2017,3,8,17,0,8.0,118.0,2.0,21.0,121.0,85.15,68.38
2017,3,8,17,15,187.0,99.5,1.85,20.5,142.0,70.46,55.86
2017,3,8,17,30,366.0,81.0,1.7,20.0,163.0,59.64,46.39
2017,3,8,17,45,274.5,63.5,1.55,19.5,115.0,46.98,35.02
2017,3,8,18,0,183.0,46.0,1.4,19.0,67.0,34.02,23.0
2017,3,8,18,15,91.5,23.0,1.45,18.5,33.5,17.36,2.9
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,3.93,0.0
2017,3,9,7,15,0.0,19.5,3.25,17.0,19.5,14.87,5.58
2017,3,9,7,30,0.0,34.0,3.4,17.0,34.0,26.06,15.95
2017,3,9,7,45,0.0,52.0,3.55,17.5,52.0,42.66,30.26
2017,3,9,8,0,0.0,70.0,3.7,18.0,70.0,58.68,43.92
2017,3,9,8,15,0.0,89.0,3.8,18.5,89.0,75.48,57.99
2017,3,9,8,30,0.0,108.0,3.9,19.0,108.0,92.04,71.57
2017,3,9,8,45,0.0,111.0,4.05,20.0,111.0,91.82,70.88
2017,3,9,9,0,0.0,114.0,4.2,21.0,114.0,92.6,70.99
2017,3,9,9,15,0.5,138.5,4.25,21.0,139.0,114.92,88.96
2017,3,9,9,30,1.0,163.0,4.3,21.0,164.0,137.2,106.69
2017,3,9,9,45,37.0,220.0,4.35,21.5,243.5,249.54,197.14
2017,3,9,10,0,73.0,277.0,4.4,22.0,323.0,347.32,273.26
2017,3,9,10,15,45.5,262.0,4.4,22.0,291.5,296.75,232.24
2017,3,9,10,30,18.0,247.0,4.4,22.0,260.0,226.93,176.37
2017,3,9,10,45,36.0,288.5,4.45,22.5,315.0,307.11,238.56
2017,3,9,11,0,54.0,330.0,4.5,23.0,370.0,364.95,282.14
2017,3,9,11,15,119.0,361.0,4.45,23.0,453.0,480.17,369.9
2017,3,9,11,30,184.0,392.0,4.4,23.0,536.0,567.82,435.05
2017,3,9,11,45,200.5,399.5,4.4,23.5,559.5,580.68,443.01
2017,3,9,12,0,217.0,407.0,4.4,24.0,583.0,591.68,449.9
2017,3,9,12,15,218.0,411.5,4.35,24.0,589.5,583.73,443.52
2017,3,9,12,30,219.0,416.0,4.3,24.0,596.0,574.64,436.45
2017,3,9,12,45,233.0,413.0,4.25,24.0,605.0,568.23,431.73
2017,3,9,13,0,247.0,410.0,4.2,24.0,614.0,559.97,425.6
2017,3,9,13,15,148.5,385.5,4.1,24.0,507.5,447.37,340.91
2017,3,9,13,30,50.0,361.0,4.0,24.0,401.0,333.15,253.93
2017,3,9,13,45,117.0,374.0,3.9,24.0,465.5,389.52,297.47
2017,3,9,14,0,184.0,387.0,3.8,24.0,530.0,426.67,325.14
2017,3,9,14,15,211.5,370.0,3.7,23.5,529.0,410.95,313.36
2017,3,9,14,30,239.0,353.0,3.6,23.0,528.0,392.27,298.93
2017,3,9,14,45,297.5,323.0,3.5,23.0,530.0,377.42,285.82
2017,3,9,15,0,356.0,293.0,3.4,23.0,532.0,351.62,263.15
2017,3,9,15,15,459.0,241.0,3.2,22.5,529.5,318.79,232.96
2017,3,9,15,30,562.0,189.0,3.0,22.0,527.0,271.63,189.84
2017,3,9,15,45,563.0,172.0,2.85,22.0,488.0,218.06,145.62
2017,3,9,16,0,564.0,155.0,2.7,22.0,449.0,164.55,105.84
2017,3,9,16,15,381.0,169.0,2.55,21.5,359.0,122.69,88.84
2017,3,9,16,30,198.0,183.0,2.4,21.0,269.0,123.05,100.27
2017,3,9,16,45,184.0,160.0,2.25,21.0,231.5,109.07,88.66
2017,3,9,17,0,170.0,137.0,2.1,21.0,194.0,94.67,76.54
2017,3,9,17,15,150.0,113.0,2.15,20.5,156.5,79.24,63.44
2017,3,9,17,30,130.0,89.0,2.2,20.0,119.0,63.42,49.67
2017,3,9,17,45,96.5,66.0,2.25,20.0,84.5,47.71,35.6
2017,3,9,18,0,63.0,43.0,2.3,20.0,50.0,31.71,21.03
2017,3,9,18,15,31.5,21.5,2.35,19.5,25.0,16.37,3.31
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.5,0.95,16.5,7.5,0.0,0.0
2017,3,10,7,0,0.0,15.0,1.0,17.0,15.0,11.8,0.0
2017,3,10,7,15,118.5,34.0,1.0,17.5,51.5,153.81,114.32
2017,3,10,7,30,237.0,53.0,1.0,18.0,88.0,285.5,229.9
2017,3,10,7,45,308.0,69.5,1.05,18.5,135.5,369.6,300.37
2017,3,10,8,0,379.0,86.0,1.1,19.0,183.0,459.0,371.74
2017,3,10,8,15,435.0,96.0,0.85,19.5,232.5,530.95,424.15
2017,3,10,8,30,491.0,106.0,0.6,20.0,282.0,605.39,474.18
2017,3,10,8,45,601.5,101.0,0.4,20.5,351.0,724.77,552.22
2017,3,10,9,0,712.0,96.0,0.2,21.0,420.0,837.62,619.73
2017,3,10,9,15,739.0,100.5,0.35,21.5,471.0,882.45,646.41
2017,3,10,9,30,766.0,105.0,0.5,22.0,522.0,918.29,668.37
2017,3,10,9,45,681.0,145.5,0.65,22.5,539.5,895.62,653.12
2017,3,10,10,0,596.0,186.0,0.8,23.0,557.0,856.01,627.6
2017,3,10,10,15,605.0,195.5,0.9,23.0,593.0,875.08,640.67
2017,3,10,10,30,614.0,205.0,1.0,23.0,629.0,890.91,650.9
2017,3,10,10,45,742.0,159.5,1.15,23.5,695.0,966.42,698.95
2017,3,10,11,0,870.0,114.0,1.3,24.0,761.0,1012.17,726.77
2017,3,10,11,15,877.0,115.5,1.4,24.0,786.0,1006.31,723.15
2017,3,10,11,30,884.0,117.0,1.5,24.0,811.0,996.52,717.79
2017,3,10,11,45,884.5,120.0,1.6,24.5,826.5,978.09,705.65
2017,3,10,12,0,885.0,123.0,1.7,25.0,842.0,955.97,691.25
2017,3,10,12,15,750.5,205.0,1.75,25.0,818.5,906.85,660.12
2017,3,10,12,30,616.0,287.0,1.8,25.0,795.0,829.8,606.61
2017,3,10,12,45,751.5,205.0,1.9,25.0,824.5,842.85,619.47
2017,3,10,13,0,887.0,123.0,2.0,25.0,854.0,822.3,607.89
2017,3,10,13,15,667.5,229.0,2.05,25.0,775.5,725.3,538.24
2017,3,10,13,30,448.0,335.0,2.1,25.0,697.0,618.55,460.5
2017,3,10,13,45,354.0,357.5,2.2,25.0,640.0,537.02,402.03
2017,3,10,14,0,260.0,380.0,2.3,25.0,583.0,472.5,354.55
2017,3,10,14,15,316.5,352.0,2.35,24.5,590.5,458.39,344.81
2017,3,10,14,30,373.0,324.0,2.4,24.0,598.0,438.36,329.37
2017,3,10,14,45,527.0,252.5,2.5,24.0,619.0,425.15,316.2
2017,3,10,15,0,681.0,181.0,2.6,24.0,640.0,392.14,285.19
2017,3,10,15,15,652.0,175.5,2.6,23.5,593.5,331.2,235.18
2017,3,10,15,30,623.0,170.0,2.6,23.0,547.0,273.38,187.71
2017,3,10,15,45,559.0,174.0,2.65,23.0,492.5,216.87,144.13
2017,3,10,16,0,495.0,178.0,2.7,23.0,438.0,170.17,112.74
2017,3,10,16,15,435.5,169.0,2.5,22.5,380.5,123.41,88.84
2017,3,10,16,30,376.0,160.0,2.3,22.0,323.0,107.58,86.75
2017,3,10,16,45,347.5,143.5,2.15,22.0,278.5,100.05,80.63
2017,3,10,17,0,319.0,127.0,2.0,22.0,234.0,89.42,71.74
2017,3,10,17,15,283.0,107.5,1.95,21.5,189.5,76.57,60.89
2017,3,10,17,30,247.0,88.0,1.9,21.0,145.0,63.38,49.45
2017,3,10,17,45,196.0,66.5,1.9,20.5,104.0,48.48,36.22
2017,3,10,18,0,145.0,45.0,1.9,20.0,63.0,33.28,22.41
2017,3,10,18,15,72.5,22.5,2.0,19.5,31.5,17.03,4.47
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,4.5,0.75,15.5,4.5,0.0,0.0
2017,3,11,7,0,0.0,9.0,0.9,16.0,9.0,6.84,0.0
2017,3,11,7,15,0.0,28.0,1.15,16.0,28.0,23.72,13.03
2017,3,11,7,30,0.0,47.0,1.4,16.0,47.0,42.03,29.47
2017,3,11,7,45,5.0,70.0,1.7,16.5,71.5,68.29,52.2
2017,3,11,8,0,10.0,93.0,2.0,17.0,96.0,93.84,74.05
2017,3,11,8,15,17.5,115.0,2.15,17.0,121.0,120.07,96.3
2017,3,11,8,30,25.0,137.0,2.3,17.0,146.0,162.89,131.82
2017,3,11,8,45,84.5,169.0,2.5,17.5,206.5,252.96,206.7
2017,3,11,9,0,144.0,201.0,2.7,18.0,267.0,366.42,297.31
2017,3,11,9,15,74.0,187.0,2.85,18.0,221.0,254.89,205.71
2017,3,11,9,30,4.0,173.0,3.0,18.0,175.0,149.42,117.6
2017,3,11,9,45,2.0,130.0,3.2,18.5,131.0,105.72,81.64
2017,3,11,10,0,0.0,87.0,3.4,19.0,87.0,67.03,49.64
2017,3,11,10,15,1.0,129.0,3.45,19.0,130.0,102.91,78.8
2017,3,11,10,30,2.0,171.0,3.5,19.0,173.0,140.04,108.56
2017,3,11,10,45,3.5,181.0,3.55,19.5,184.5,149.66,115.84
2017,3,11,11,0,5.0,191.0,3.6,20.0,196.0,159.21,123.05
2017,3,11,11,15,10.0,228.5,3.55,20.0,237.0,196.26,152.3
2017,3,11,11,30,15.0,266.0,3.5,20.0,278.0,233.11,181.03
2017,3,11,11,45,22.5,299.5,3.5,20.5,318.0,268.34,207.94
2017,3,11,12,0,30.0,333.0,3.5,21.0,358.0,323.5,249.65
2017,3,11,12,15,39.5,353.0,3.45,21.0,386.0,346.39,266.91
2017,3,11,12,30,49.0,373.0,3.4,21.0,414.0,367.86,283.08
2017,3,11,12,45,29.5,300.5,3.4,21.0,325.5,279.87,215.7
2017,3,11,13,0,10.0,228.0,3.4,21.0,237.0,188.04,144.36
2017,3,11,13,15,12.5,250.0,3.35,20.5,261.0,206.48,159.28
2017,3,11,13,30,15.0,272.0,3.3,20.0,285.0,224.27,173.49
2017,3,11,13,45,10.5,230.0,3.25,20.0,239.0,186.09,143.59
2017,3,11,14,0,6.0,188.0,3.2,20.0,193.0,149.24,114.62
2017,3,11,14,15,3.0,167.5,3.15,19.5,170.0,130.94,100.4
2017,3,11,14,30,0.0,147.0,3.1,19.0,147.0,113.22,86.55
2017,3,11,14,45,0.0,116.0,3.1,19.0,116.0,89.36,67.46
2017,3,11,15,0,0.0,85.0,3.1,19.0,85.0,65.54,48.24
2017,3,11,15,15,0.0,105.0,3.05,18.5,105.0,80.76,60.93
2017,3,11,15,30,0.0,125.0,3.0,18.0,125.0,95.33,73.15
2017,3,11,15,45,0.0,138.0,3.0,18.0,138.0,104.12,80.56
2017,3,11,16,0,0.0,151.0,3.0,18.0,151.0,112.03,87.29
2017,3,11,16,15,0.0,92.0,2.9,17.5,92.0,70.31,53.26
2017,3,11,16,30,0.0,33.0,2.8,17.0,33.0,25.2,16.63
2017,3,11,16,45,0.0,28.5,2.7,17.0,28.5,21.73,13.64
2017,3,11,17,0,0.0,24.0,2.6,17.0,24.0,18.28,10.62
2017,3,11,17,15,0.0,19.0,2.45,16.5,19.0,14.45,7.24
2017,3,11,17,30,0.0,14.0,2.3,16.0,14.0,10.63,3.82
2017,3,11,17,45,0.0,10.0,2.15,16.0,10.0,7.58,1.03
2017,3,11,18,0,0.0,6.0,2.0,16.0,6.0,4.54,0.0
2017,3,11,18,15,0.0,3.0,1.95,16.0,3.0,2.27,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.5,4.65,7.0,9.5,6.69,0.0
2017,3,12,7,0,47.0,17.0,4.6,7.0,19.0,63.71,0.0
2017,3,12,7,15,146.0,39.5,4.55,7.0,59.5,181.25,145.6
2017,3,12,7,30,245.0,62.0,4.5,7.0,100.0,302.51,257.6
2017,3,12,7,45,334.0,77.5,4.45,7.5,152.5,399.5,344.13
2017,3,12,8,0,423.0,93.0,4.4,8.0,205.0,503.31,432.75
2017,3,12,8,15,211.5,63.5,4.4,8.0,119.5,289.2,250.9
2017,3,12,8,30,0.0,34.0,4.4,8.0,34.0,25.94,17.07
2017,3,12,8,45,0.0,41.5,4.4,8.0,41.5,31.72,22.11
2017,3,12,9,0,0.0,49.0,4.4,8.0,49.0,37.51,27.05
2017,3,12,9,15,0.0,55.0,4.35,8.0,55.0,42.16,30.96
2017,3,12,9,30,0.0,61.0,4.3,8.0,61.0,46.82,34.86
2017,3,12,9,45,2.0,123.5,4.3,8.5,125.0,99.89,80.04
2017,3,12,10,0,4.0,186.0,4.3,9.0,189.0,157.74,128.28
2017,3,12,10,15,2.0,164.0,4.25,9.0,165.5,134.47,108.35
2017,3,12,10,30,0.0,142.0,4.2,9.0,142.0,112.67,89.8
2017,3,12,10,45,1.5,155.5,4.2,9.5,156.5,125.41,100.17
2017,3,12,11,0,3.0,169.0,4.2,10.0,171.0,138.07,110.36
2017,3,12,11,15,1.5,152.5,4.15,10.0,153.5,122.23,97.0
2017,3,12,11,30,0.0,136.0,4.1,10.0,136.0,106.89,84.09
2017,3,12,11,45,0.5,143.5,4.05,10.5,144.0,113.39,89.27
2017,3,12,12,0,1.0,151.0,4.0,11.0,152.0,119.81,94.34
2017,3,12,12,15,0.5,147.5,3.9,11.0,148.0,116.29,91.35
2017,3,12,12,30,0.0,144.0,3.8,11.0,144.0,112.82,88.45
2017,3,12,12,45,1.5,153.5,3.75,11.5,155.0,121.49,95.46
2017,3,12,13,0,3.0,163.0,3.7,12.0,166.0,129.95,102.26
2017,3,12,13,15,5.5,184.5,3.55,12.0,189.5,148.48,117.47
2017,3,12,13,30,8.0,206.0,3.4,12.0,213.0,166.53,132.21
2017,3,12,13,45,14.0,247.5,3.3,12.5,259.5,202.03,160.75
2017,3,12,14,0,20.0,289.0,3.2,13.0,306.0,236.04,187.71
2017,3,12,14,15,29.5,301.0,3.0,13.0,324.0,251.83,200.26
2017,3,12,14,30,39.0,313.0,2.8,13.0,342.0,259.88,206.54
2017,3,12,14,45,31.5,287.5,2.65,13.0,310.0,231.53,183.96
2017,3,12,15,0,24.0,262.0,2.5,13.0,278.0,205.04,162.93
2017,3,12,15,15,12.0,205.0,2.3,13.0,213.0,157.46,124.86
2017,3,12,15,30,0.0,148.0,2.1,13.0,148.0,112.03,88.27
2017,3,12,15,45,28.5,186.5,1.9,13.0,201.5,139.87,110.31
2017,3,12,16,0,57.0,225.0,1.7,13.0,255.0,160.07,126.22
2017,3,12,16,15,29.5,185.5,1.55,12.5,201.0,127.73,101.94
2017,3,12,16,30,2.0,146.0,1.4,12.0,147.0,105.73,88.45
2017,3,12,16,45,1.0,126.5,1.25,12.0,127.0,92.15,76.8
2017,3,12,17,0,0.0,107.0,1.1,12.0,107.0,78.43,64.85
2017,3,12,17,15,0.0,86.5,1.0,11.5,86.5,63.95,52.12
2017,3,12,17,30,0.0,66.0,0.9,11.0,66.0,49.32,38.97
2017,3,12,17,45,0.0,47.0,0.8,11.0,47.0,35.54,26.27
2017,3,12,18,0,0.0,28.0,0.7,11.0,28.0,21.38,13.13
2017,3,12,18,15,0.0,14.0,0.75,10.5,14.0,10.65,1.71
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,6,45,17.0,8.5,1.85,8.5,9.0,17.04,0.0
2017,3,13,7,0,34.0,17.0,2.0,9.0,18.0,46.32,0.0
2017,3,13,7,15,113.5,42.5,2.15,9.0,58.5,162.71,129.84
2017,3,13,7,30,193.0,68.0,2.3,9.0,99.0,257.81,216.82
2017,3,13,7,45,96.5,49.0,2.5,9.5,64.5,147.65,124.71
2017,3,13,8,0,0.0,30.0,2.7,10.0,30.0,22.86,14.29
2017,3,13,8,15,0.0,38.5,2.85,10.0,38.5,29.39,20.03
2017,3,13,8,30,0.0,47.0,3.0,10.0,47.0,35.93,25.66
2017,3,13,8,45,0.0,67.0,3.2,10.5,67.0,51.39,38.84
2017,3,13,9,0,0.0,87.0,3.4,11.0,87.0,67.32,52.23
2017,3,13,9,15,29.0,162.5,3.6,11.5,178.5,181.38,149.14
2017,3,13,9,30,58.0,238.0,3.8,12.0,270.0,293.73,241.14
2017,3,13,9,45,86.5,268.0,4.0,12.5,320.5,352.3,287.76
2017,3,13,10,0,115.0,298.0,4.2,13.0,371.0,410.59,333.49
2017,3,13,10,15,111.0,316.5,4.4,13.0,390.5,421.81,341.28
2017,3,13,10,30,107.0,335.0,4.6,13.0,410.0,432.44,348.82
2017,3,13,10,45,107.5,352.0,4.85,13.5,430.5,445.34,357.76
2017,3,13,11,0,108.0,369.0,5.1,14.0,451.0,457.57,366.18
2017,3,13,11,15,176.0,382.0,5.2,14.5,520.5,554.46,441.55
2017,3,13,11,30,244.0,395.0,5.3,15.0,590.0,624.38,494.84
2017,3,13,11,45,556.0,272.0,5.4,16.0,727.5,828.09,652.07
2017,3,13,12,0,868.0,149.0,5.5,17.0,865.0,974.35,757.29
2017,3,13,12,15,871.5,149.5,5.5,17.0,873.5,947.97,737.29
2017,3,13,12,30,875.0,150.0,5.5,17.0,882.0,917.95,715.78
2017,3,13,12,45,884.0,144.5,5.55,17.5,883.5,883.33,689.92
2017,3,13,13,0,893.0,139.0,5.6,18.0,885.0,834.83,653.99
2017,3,13,13,15,891.5,138.0,5.55,18.0,875.5,790.7,620.83
2017,3,13,13,30,890.0,137.0,5.5,18.0,866.0,744.04,584.49
2017,3,13,13,45,894.5,131.5,5.45,18.5,849.5,695.27,544.86
2017,3,13,14,0,899.0,126.0,5.4,19.0,833.0,643.83,502.39
2017,3,13,14,15,892.0,124.0,5.25,19.0,806.0,586.47,455.05
2017,3,13,14,30,885.0,122.0,5.1,19.0,779.0,529.49,406.75
2017,3,13,14,45,884.5,115.0,5.0,19.0,746.0,467.43,353.36
2017,3,13,15,0,884.0,108.0,4.9,19.0,713.0,405.64,298.75
2017,3,13,15,15,870.5,105.5,4.7,18.5,671.0,339.56,240.61
2017,3,13,15,30,857.0,103.0,4.5,18.0,629.0,275.69,184.48
2017,3,13,15,45,843.5,97.5,4.35,18.0,581.5,210.56,129.93
2017,3,13,16,0,830.0,92.0,4.2,18.0,534.0,146.76,84.35
2017,3,13,16,15,803.5,88.0,3.8,17.5,480.5,85.18,58.31
2017,3,13,16,30,777.0,84.0,3.4,17.0,427.0,72.77,58.31
2017,3,13,16,45,744.0,77.5,3.05,17.0,371.5,67.84,54.21
2017,3,13,17,0,711.0,71.0,2.7,17.0,316.0,57.99,45.7
2017,3,13,17,15,654.5,64.5,2.35,16.0,258.0,52.85,41.4
2017,3,13,17,30,598.0,58.0,2.0,15.0,200.0,47.73,36.91
2017,3,13,17,45,510.5,48.0,1.65,14.0,146.0,39.6,29.51
2017,3,13,18,0,423.0,38.0,1.3,13.0,92.0,31.49,21.8
2017,3,13,18,15,211.5,19.0,1.3,12.5,46.0,15.4,5.32
2017,3,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,4.5,15.5,73.78,0.0
2017,3,14,7,0,218.0,19.0,1.1,5.0,31.0,195.85,45.81
2017,3,14,7,15,357.0,31.5,1.25,5.5,78.5,334.07,273.72
2017,3,14,7,30,496.0,44.0,1.4,6.0,126.0,468.92,393.51
2017,3,14,7,45,573.0,52.5,1.6,7.0,182.0,560.96,470.24
2017,3,14,8,0,650.0,61.0,1.8,8.0,238.0,657.38,546.09
2017,3,14,8,15,699.0,66.5,1.8,8.5,296.0,722.78,593.98
