Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,9,15,109.0,228.5,3.8,21.0,286.5,349.35,277.49
2017,3,24,9,30,23.0,228.0,3.9,21.0,243.0,217.89,170.91
2017,3,24,9,45,11.5,189.5,4.0,21.5,197.0,167.37,129.97
2017,3,24,10,0,0.0,151.0,4.1,22.0,151.0,120.53,91.71
2017,3,24,10,15,0.5,153.5,4.1,22.0,154.0,122.74,93.32
2017,3,24,10,30,1.0,156.0,4.1,22.0,157.0,125.01,94.95
2017,3,24,10,45,7.5,207.0,4.15,22.5,213.0,174.88,134.14
2017,3,24,11,0,14.0,258.0,4.2,23.0,269.0,225.1,172.86
2017,3,24,11,15,7.0,148.0,4.2,23.0,153.5,123.48,93.09
2017,3,24,11,30,0.0,38.0,4.2,23.0,38.0,29.34,17.96
2017,3,24,11,45,0.0,38.5,4.25,23.5,38.5,29.75,18.24
2017,3,24,12,0,0.0,39.0,4.3,24.0,39.0,30.15,18.5
2017,3,24,12,15,244.0,201.0,4.35,24.5,415.0,424.89,330.0
2017,3,24,12,30,488.0,363.0,4.4,25.0,791.0,761.3,572.19
2017,3,24,12,45,627.0,289.5,4.5,25.5,838.0,783.84,587.69
2017,3,24,13,0,766.0,216.0,4.6,26.0,885.0,794.99,596.43
2017,3,24,13,15,765.0,215.0,4.6,26.0,876.0,752.49,565.24
2017,3,24,13,30,764.0,214.0,4.6,26.0,867.0,707.77,532.14
2017,3,24,13,45,788.5,195.0,4.7,26.0,855.5,662.16,498.38
2017,3,24,14,0,813.0,176.0,4.8,26.0,844.0,611.31,459.6
2017,3,24,14,15,806.5,173.5,4.85,26.0,817.5,556.24,415.98
2017,3,24,14,30,800.0,171.0,4.9,26.0,791.0,500.3,370.41
2017,3,24,14,45,822.0,152.0,4.95,26.5,764.0,442.54,321.17
2017,3,24,15,0,844.0,133.0,5.0,27.0,737.0,381.05,267.73
2017,3,24,15,15,830.5,129.5,4.9,26.5,695.0,318.1,214.3
2017,3,24,15,30,817.0,126.0,4.8,26.0,653.0,256.04,162.67
2017,3,24,15,45,565.0,182.0,4.75,26.0,534.0,195.63,126.27
2017,3,24,16,0,313.0,238.0,4.7,26.0,415.0,171.52,122.63
2017,3,24,16,15,528.5,170.0,4.2,25.5,433.5,114.31,90.65
2017,3,24,16,30,744.0,102.0,3.7,25.0,452.0,78.27,60.92
2017,3,24,16,45,716.0,94.0,3.25,24.5,396.5,73.26,57.06
2017,3,24,17,0,688.0,86.0,2.8,24.0,341.0,68.04,52.91
2017,3,24,17,15,632.5,78.5,2.55,22.5,282.5,62.62,48.68
2017,3,24,17,30,577.0,71.0,2.3,21.0,224.0,57.16,44.23
2017,3,24,17,45,491.5,60.0,2.05,20.0,168.0,48.63,36.76
2017,3,24,18,0,406.0,49.0,1.8,19.0,112.0,40.07,28.94
2017,3,24,18,15,261.5,33.5,1.8,18.5,67.5,27.38,16.85
2017,3,24,18,30,117.0,18.0,1.8,18.0,23.0,13.69,0.0
2017,3,24,18,45,58.5,9.0,1.8,17.5,11.5,7.08,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,171.0,16.5,3.8,11.5,34.0,147.63,0.0
2017,3,25,7,0,342.0,33.0,4.1,12.0,68.0,303.17,242.43
2017,3,25,7,15,451.5,43.5,4.25,12.5,121.0,408.49,341.03
2017,3,25,7,30,561.0,54.0,4.4,13.0,174.0,522.99,438.8
2017,3,25,7,45,628.5,60.5,4.6,13.5,233.0,607.04,507.52
2017,3,25,8,0,696.0,67.0,4.8,14.0,292.0,694.2,575.55
2017,3,25,8,15,738.0,72.0,4.65,14.5,350.5,754.74,618.74
2017,3,25,8,30,780.0,77.0,4.5,15.0,409.0,820.67,664.13
2017,3,25,8,45,810.5,80.5,4.4,16.0,465.5,873.33,696.96
2017,3,25,9,0,841.0,84.0,4.3,17.0,522.0,924.07,727.27
2017,3,25,9,15,862.0,87.0,4.15,17.5,574.5,962.68,749.74
2017,3,25,9,30,883.0,90.0,4.0,18.0,627.0,986.15,761.21
2017,3,25,9,45,899.0,92.0,3.9,18.5,674.5,1011.89,774.56
2017,3,25,10,0,915.0,94.0,3.8,19.0,722.0,1034.02,785.33
2017,3,25,10,15,926.5,96.0,3.7,19.5,762.0,1047.78,790.44
2017,3,25,10,30,938.0,98.0,3.6,20.0,802.0,1057.46,792.97
2017,3,25,10,45,946.0,99.5,3.55,20.5,835.0,1058.91,790.58
2017,3,25,11,0,954.0,101.0,3.5,21.0,868.0,1056.11,785.64
2017,3,25,11,15,959.5,102.0,3.45,21.5,892.5,1046.06,776.14
2017,3,25,11,30,965.0,103.0,3.4,22.0,917.0,1031.79,764.14
2017,3,25,11,45,969.0,103.0,3.4,23.0,933.5,1010.93,746.95
2017,3,25,12,0,973.0,103.0,3.4,24.0,950.0,986.05,727.36
2017,3,25,12,15,974.5,103.5,3.4,24.0,956.5,955.51,707.0
2017,3,25,12,30,976.0,104.0,3.4,24.0,963.0,921.28,684.19
2017,3,25,12,45,975.0,104.0,3.45,24.5,960.5,881.04,656.29
2017,3,25,13,0,974.0,104.0,3.5,25.0,958.0,837.63,626.16
2017,3,25,13,15,972.0,103.5,3.45,25.0,946.5,790.08,592.48
2017,3,25,13,30,970.0,103.0,3.4,25.0,935.0,739.84,555.28
2017,3,25,13,45,966.0,102.0,3.35,25.5,914.5,685.46,513.23
2017,3,25,14,0,962.0,101.0,3.3,26.0,894.0,629.03,468.71
2017,3,25,14,15,955.5,99.5,3.15,26.0,865.5,569.12,421.08
2017,3,25,14,30,949.0,98.0,3.0,26.0,837.0,507.9,371.09
2017,3,25,14,45,941.0,95.5,2.95,26.5,800.5,444.29,317.49
2017,3,25,15,0,933.0,93.0,2.9,27.0,764.0,380.09,262.37
2017,3,25,15,15,920.5,91.0,2.7,26.5,720.5,314.74,206.94
2017,3,25,15,30,908.0,89.0,2.5,26.0,677.0,249.85,153.12
2017,3,25,15,45,892.0,86.0,2.35,26.0,627.0,184.53,103.86
2017,3,25,16,0,876.0,83.0,2.2,26.0,577.0,120.64,67.79
2017,3,25,16,15,852.0,79.5,1.9,25.5,522.5,70.43,53.92
2017,3,25,16,30,828.0,76.0,1.6,25.0,468.0,67.71,52.0
2017,3,25,16,45,795.0,72.0,1.35,25.0,410.0,64.4,49.39
2017,3,25,17,0,762.0,68.0,1.1,25.0,352.0,61.04,46.71
2017,3,25,17,15,711.5,62.5,1.05,23.5,293.0,56.23,43.0
2017,3,25,17,30,661.0,57.0,1.0,22.0,234.0,51.43,39.11
2017,3,25,17,45,578.5,49.0,1.0,21.0,177.0,40.76,29.83
2017,3,25,18,0,496.0,41.0,1.0,20.0,120.0,34.12,23.77
2017,3,25,18,15,347.0,29.0,1.05,19.0,73.0,23.95,14.12
2017,3,25,18,30,198.0,17.0,1.1,18.0,26.0,13.94,0.0
2017,3,25,18,45,99.0,8.5,1.2,17.5,13.0,6.69,0.0
2017,3,25,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,26,6,45,102.0,20.5,3.25,16.0,31.5,110.49,15.77
2017,3,26,7,0,204.0,41.0,3.7,17.0,63.0,221.97,174.45
2017,3,26,7,15,305.0,57.0,4.05,17.5,112.5,318.49,261.3
2017,3,26,7,30,406.0,73.0,4.4,18.0,162.0,424.64,351.82
2017,3,26,7,45,473.0,84.0,4.75,19.0,217.0,505.29,417.93
2017,3,26,8,0,540.0,95.0,5.1,20.0,272.0,597.48,489.39
2017,3,26,8,15,586.5,103.5,5.25,20.5,328.0,666.72,540.89
2017,3,26,8,30,633.0,112.0,5.4,21.0,384.0,736.24,591.08
2017,3,26,8,45,664.0,119.0,5.6,22.0,437.5,789.62,626.96
2017,3,26,9,0,695.0,126.0,5.8,23.0,491.0,841.48,660.97
2017,3,26,9,15,719.0,131.0,5.85,23.5,541.0,882.38,687.04
2017,3,26,9,30,743.0,136.0,5.9,24.0,591.0,920.72,711.01
2017,3,26,9,45,756.0,142.5,6.0,24.5,635.0,947.03,726.57
2017,3,26,10,0,769.0,149.0,6.1,25.0,679.0,969.94,739.79
2017,3,26,10,15,782.0,152.0,6.1,25.5,717.0,976.31,740.99
2017,3,26,10,30,795.0,155.0,6.1,26.0,755.0,988.17,746.23
2017,3,26,10,45,801.0,159.0,6.15,26.5,785.5,990.17,745.07
2017,3,26,11,0,807.0,163.0,6.2,27.0,816.0,988.25,741.44
2017,3,26,11,15,813.5,165.0,6.15,27.0,839.0,980.93,735.23
2017,3,26,11,30,820.0,167.0,6.1,27.0,862.0,969.68,726.52
2017,3,26,11,45,831.0,163.5,6.1,27.5,878.5,953.5,713.42
2017,3,26,12,0,842.0,160.0,6.1,28.0,895.0,933.35,697.78
2017,3,26,12,15,843.0,160.5,6.0,28.0,901.0,904.31,677.05
2017,3,26,12,30,844.0,161.0,5.9,28.0,907.0,871.95,654.14
2017,3,26,12,45,839.5,163.0,5.85,28.5,903.0,833.37,625.66
2017,3,26,13,0,835.0,165.0,5.8,29.0,899.0,792.19,594.15
2017,3,26,13,15,831.5,164.0,5.7,29.0,887.5,746.81,560.39
2017,3,26,13,30,828.0,163.0,5.6,29.0,876.0,699.3,524.53
2017,3,26,13,45,484.0,290.5,5.55,29.0,705.5,544.32,407.78
2017,3,26,14,0,140.0,418.0,5.5,29.0,535.0,405.4,302.69
2017,3,26,14,15,465.5,289.0,5.45,28.5,657.0,465.15,347.17
2017,3,26,14,30,791.0,160.0,5.4,28.0,779.0,482.75,355.29
2017,3,26,14,45,775.0,159.5,5.35,28.0,742.5,424.72,306.71
2017,3,26,15,0,759.0,159.0,5.3,28.0,706.0,363.87,255.47
2017,3,26,15,15,743.0,155.0,5.3,27.5,664.5,303.99,205.3
2017,3,26,15,30,727.0,151.0,5.3,27.0,623.0,245.46,157.36
2017,3,26,15,45,705.5,145.5,5.3,27.0,575.5,186.8,113.52
2017,3,26,16,0,684.0,140.0,5.3,27.0,528.0,130.74,81.52
2017,3,26,16,15,654.5,133.5,5.15,26.5,476.0,95.67,74.85
2017,3,26,16,30,625.0,127.0,5.0,26.0,424.0,92.67,72.79
2017,3,26,16,45,585.5,118.5,4.85,26.0,370.0,87.96,69.09
2017,3,26,17,0,546.0,110.0,4.7,26.0,316.0,83.11,65.22
2017,3,26,17,15,489.0,99.5,4.4,25.0,261.0,73.03,57.05
2017,3,26,17,30,432.0,89.0,4.1,24.0,206.0,65.59,50.9
2017,3,26,17,45,345.0,74.5,3.85,23.5,153.5,55.06,41.73
2017,3,26,18,0,258.0,60.0,3.6,23.0,101.0,44.45,32.18
2017,3,26,18,15,129.0,40.0,3.65,22.5,60.5,29.61,18.53
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,14.87,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,7.87,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,62.0,23.5,2.05,18.5,30.5,81.65,24.27
2017,3,27,7,0,124.0,47.0,2.3,19.0,61.0,165.06,128.08
2017,3,27,7,15,211.5,68.5,2.4,19.0,109.0,254.27,206.45
2017,3,27,7,30,299.0,90.0,2.5,19.0,157.0,351.07,288.3
2017,3,27,7,45,371.0,104.5,2.65,19.5,211.5,449.87,367.92
2017,3,27,8,0,443.0,119.0,2.8,20.0,266.0,538.79,437.06
2017,3,27,8,15,221.5,105.5,2.85,20.5,179.0,321.82,263.0
2017,3,27,8,30,0.0,92.0,2.9,21.0,92.0,72.22,54.1
2017,3,27,8,45,11.5,145.5,2.95,21.5,152.0,131.73,102.94
2017,3,27,9,0,23.0,199.0,3.0,22.0,212.0,193.56,152.14
2017,3,27,9,15,125.0,241.0,2.9,22.5,318.0,376.56,296.9
2017,3,27,9,30,227.0,283.0,2.8,23.0,424.0,521.39,405.57
2017,3,27,9,45,273.5,297.5,2.7,23.5,479.0,604.36,463.56
2017,3,27,10,0,320.0,312.0,2.6,24.0,534.0,663.42,503.52
2017,3,27,10,15,282.0,340.0,2.4,24.5,543.5,651.48,490.25
2017,3,27,10,30,244.0,368.0,2.2,25.0,553.0,613.78,460.0
2017,3,27,10,45,312.5,367.0,2.05,25.5,614.0,696.41,516.35
2017,3,27,11,0,381.0,366.0,1.9,26.0,675.0,753.05,552.73
2017,3,27,11,15,610.5,263.0,1.8,26.0,774.5,887.25,644.99
2017,3,27,11,30,840.0,160.0,1.7,26.0,874.0,979.61,703.12
2017,3,27,11,45,861.0,150.0,1.6,26.5,893.5,965.82,690.1
2017,3,27,12,0,882.0,140.0,1.5,27.0,913.0,933.85,667.0
2017,3,27,12,15,883.0,140.5,1.4,27.0,918.5,904.71,647.3
2017,3,27,12,30,884.0,141.0,1.3,27.0,924.0,872.26,625.51
2017,3,27,12,45,884.0,140.0,1.25,27.5,921.5,834.61,599.88
2017,3,27,13,0,884.0,139.0,1.2,28.0,919.0,794.09,571.84
2017,3,27,13,15,881.0,138.0,1.1,28.0,907.0,748.74,539.85
2017,3,27,13,30,878.0,137.0,1.0,28.0,895.0,701.1,505.77
2017,3,27,13,45,871.5,136.5,0.95,28.5,874.5,649.63,467.89
2017,3,27,14,0,865.0,136.0,0.9,29.0,854.0,596.6,428.07
2017,3,27,14,15,856.5,134.0,0.8,29.0,825.5,542.5,386.84
2017,3,27,14,30,848.0,132.0,0.7,29.0,797.0,483.8,341.26
2017,3,27,14,45,614.5,223.0,0.6,29.0,693.5,404.57,283.49
2017,3,27,15,0,381.0,314.0,0.5,29.0,590.0,345.57,242.71
2017,3,27,15,15,568.0,226.5,0.55,28.5,610.5,304.2,205.2
2017,3,27,15,30,755.0,139.0,0.6,28.0,631.0,240.13,148.48
2017,3,27,15,45,728.5,136.0,0.65,28.0,582.0,180.97,106.33
2017,3,27,16,0,702.0,133.0,0.7,28.0,533.0,124.94,76.37
2017,3,27,16,15,672.5,127.0,0.85,27.5,480.5,91.69,70.93
2017,3,27,16,30,643.0,121.0,1.0,27.0,428.0,88.84,69.08
2017,3,27,16,45,599.5,114.5,1.2,27.0,373.0,85.29,66.41
2017,3,27,17,0,556.0,108.0,1.4,27.0,318.0,81.7,63.65
2017,3,27,17,15,499.0,97.5,1.3,26.0,263.0,71.85,55.75
2017,3,27,17,30,442.0,87.0,1.2,25.0,208.0,64.37,49.62
2017,3,27,17,45,356.0,73.0,1.2,24.0,155.5,54.14,40.87
2017,3,27,18,0,270.0,59.0,1.2,23.0,103.0,43.84,31.72
2017,3,27,18,15,165.5,39.0,1.2,22.5,62.5,29.15,18.28
2017,3,27,18,30,61.0,19.0,1.2,22.0,22.0,14.39,0.0
2017,3,27,18,45,30.5,9.5,1.3,22.0,11.0,7.47,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,52.5,24.0,3.7,19.5,30.0,67.34,27.32
2017,3,28,7,0,105.0,48.0,3.9,20.0,60.0,152.59,118.34
2017,3,28,7,15,181.0,71.5,4.15,20.5,107.0,236.34,191.34
2017,3,28,7,30,257.0,95.0,4.4,21.0,154.0,325.94,267.11
2017,3,28,7,45,333.0,109.5,4.65,21.5,208.0,425.02,348.02
2017,3,28,8,0,409.0,124.0,4.9,22.0,262.0,515.66,419.89
2017,3,28,8,15,204.5,100.0,5.05,22.5,169.0,299.49,244.86
2017,3,28,8,30,0.0,76.0,5.2,23.0,76.0,58.36,42.41
2017,3,28,8,45,0.0,79.0,5.4,23.5,79.0,60.71,44.16
2017,3,28,9,0,0.0,82.0,5.6,24.0,82.0,63.06,45.81
2017,3,28,9,15,11.0,157.0,5.75,24.0,164.0,138.63,106.89
2017,3,28,9,30,22.0,232.0,5.9,24.0,246.0,219.09,170.56
2017,3,28,9,45,24.0,250.0,6.05,24.5,266.0,235.94,182.9
2017,3,28,10,0,26.0,268.0,6.2,25.0,286.0,252.69,195.14
2017,3,28,10,15,22.5,271.0,6.35,25.5,287.0,249.64,191.82
2017,3,28,10,30,19.0,274.0,6.5,26.0,288.0,246.83,188.79
2017,3,28,10,45,30.5,314.0,6.65,26.5,338.5,315.84,241.18
2017,3,28,11,0,42.0,354.0,6.8,27.0,389.0,363.16,276.32
2017,3,28,11,15,97.0,395.0,6.95,27.0,477.5,452.04,344.21
2017,3,28,11,30,152.0,436.0,7.1,27.0,566.0,558.05,423.23
2017,3,28,11,45,105.0,423.0,7.25,27.0,513.5,472.59,358.61
2017,3,28,12,0,58.0,410.0,7.4,27.0,461.0,410.3,310.83
2017,3,28,12,15,51.0,403.0,7.5,27.0,448.0,391.13,296.29
2017,3,28,12,30,44.0,396.0,7.6,27.0,435.0,372.53,282.1
2017,3,28,12,45,64.5,416.5,7.7,27.0,474.0,400.12,303.23
2017,3,28,13,0,85.0,437.0,7.8,27.0,513.0,424.9,322.04
2017,3,28,13,15,84.5,431.0,7.8,27.0,505.5,409.9,310.66
2017,3,28,13,30,84.0,425.0,7.8,27.0,498.0,394.82,299.25
2017,3,28,13,45,252.5,391.0,7.85,27.0,603.0,471.24,358.18
2017,3,28,14,0,421.0,357.0,7.9,27.0,708.0,519.86,393.97
2017,3,28,14,15,271.5,373.0,7.85,27.0,597.0,422.47,319.31
2017,3,28,14,30,122.0,389.0,7.8,27.0,486.0,342.76,258.96
2017,3,28,14,45,137.0,372.0,7.8,27.0,476.0,321.8,242.3
2017,3,28,15,0,152.0,355.0,7.8,27.0,466.0,299.23,223.92
2017,3,28,15,15,191.0,330.5,7.7,26.5,461.5,276.56,204.74
2017,3,28,15,30,230.0,306.0,7.6,26.0,457.0,249.45,181.91
2017,3,28,15,45,115.5,234.5,7.55,26.0,310.0,172.63,127.3
2017,3,28,16,0,1.0,163.0,7.5,26.0,163.0,120.05,90.78
2017,3,28,16,15,175.0,175.0,7.4,25.5,259.0,120.31,95.83
2017,3,28,16,30,349.0,187.0,7.3,25.0,355.0,125.07,100.37
2017,3,28,16,45,309.0,174.5,7.2,25.0,309.5,117.33,94.21
2017,3,28,17,0,269.0,162.0,7.1,25.0,264.0,109.34,87.77
2017,3,28,17,15,289.0,136.5,6.8,24.5,230.0,94.48,75.49
2017,3,28,17,30,309.0,111.0,6.5,24.0,196.0,78.84,62.27
2017,3,28,17,45,249.5,89.0,6.25,23.5,147.5,63.81,49.26
2017,3,28,18,0,190.0,67.0,6.0,23.0,99.0,48.51,35.68
2017,3,28,18,15,111.5,42.0,5.8,22.5,59.0,30.92,19.78
2017,3,28,18,30,33.0,17.0,5.6,22.0,19.0,13.14,0.0
2017,3,28,18,45,16.5,8.5,5.4,21.5,9.5,6.69,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,115.0,23.0,2.6,17.0,37.0,125.19,67.3
2017,3,29,7,0,230.0,46.0,2.6,17.0,74.0,242.67,193.63
2017,3,29,7,15,331.5,60.5,2.5,17.0,125.0,338.78,278.12
2017,3,29,7,30,433.0,75.0,2.4,17.0,176.0,444.34,366.46
2017,3,29,7,45,251.0,105.5,2.3,17.5,167.5,337.06,278.27
2017,3,29,8,0,69.0,136.0,2.2,18.0,159.0,196.38,159.72
2017,3,29,8,15,129.5,162.5,2.3,18.5,216.0,294.72,240.47
2017,3,29,8,30,190.0,189.0,2.4,19.0,273.0,379.09,307.04
2017,3,29,8,45,503.5,143.5,2.5,19.5,405.5,656.19,522.67
2017,3,29,9,0,817.0,98.0,2.6,20.0,538.0,912.8,701.33
2017,3,29,9,15,839.5,101.5,2.9,20.5,591.0,952.6,724.96
2017,3,29,9,30,862.0,105.0,3.2,21.0,644.0,989.39,748.37
2017,3,29,9,45,885.0,105.0,3.5,22.0,693.0,1019.23,765.49
2017,3,29,10,0,908.0,105.0,3.8,23.0,742.0,1032.35,771.34
2017,3,29,10,15,919.0,107.0,3.95,23.5,782.0,1044.95,777.5
2017,3,29,10,30,930.0,109.0,4.1,24.0,822.0,1053.5,781.08
2017,3,29,10,45,940.0,109.5,4.25,24.5,855.0,1055.28,780.36
2017,3,29,11,0,950.0,110.0,4.4,25.0,888.0,1052.84,777.05
2017,3,29,11,15,954.5,111.0,4.45,25.0,911.5,1041.32,768.82
2017,3,29,11,30,959.0,112.0,4.5,25.0,935.0,1025.63,758.03
2017,3,29,11,45,963.5,111.5,4.6,25.5,950.0,1004.37,742.62
2017,3,29,12,0,968.0,111.0,4.7,26.0,965.0,979.1,724.82
2017,3,29,12,15,968.0,111.0,4.7,26.0,970.5,946.51,702.79
2017,3,29,12,30,968.0,111.0,4.7,26.0,976.0,910.38,678.39
2017,3,29,12,45,965.5,111.5,4.75,26.0,972.0,869.36,650.89
2017,3,29,13,0,963.0,112.0,4.8,26.0,968.0,825.32,621.11
2017,3,29,13,15,959.5,111.5,4.75,26.0,955.0,776.93,585.45
2017,3,29,13,30,956.0,111.0,4.7,26.0,942.0,726.06,547.14
2017,3,29,13,45,948.0,111.0,4.7,26.5,919.5,670.59,503.8
2017,3,29,14,0,940.0,111.0,4.7,27.0,897.0,613.53,458.29
2017,3,29,14,15,932.5,109.5,4.65,27.0,867.5,554.21,410.69
2017,3,29,14,30,925.0,108.0,4.6,27.0,838.0,493.77,360.87
2017,3,29,14,45,912.5,107.0,4.6,27.0,800.0,430.95,308.07
2017,3,29,15,0,900.0,106.0,4.6,27.0,762.0,368.08,254.21
2017,3,29,15,15,885.5,103.5,4.5,26.5,718.0,303.89,199.66
2017,3,29,15,30,871.0,101.0,4.4,26.0,674.0,240.48,147.46
2017,3,29,15,45,850.5,99.0,4.3,26.0,623.5,171.56,96.68
2017,3,29,16,0,830.0,97.0,4.2,26.0,573.0,110.12,64.86
2017,3,29,16,15,804.0,93.0,3.9,25.5,519.0,78.56,60.76
2017,3,29,16,30,778.0,89.0,3.6,25.0,465.0,75.89,58.89
2017,3,29,16,45,739.5,85.0,3.3,24.5,407.0,72.92,56.72
2017,3,29,17,0,701.0,81.0,3.0,24.0,349.0,64.55,49.89
2017,3,29,17,15,648.5,74.5,2.8,23.0,291.0,59.74,46.09
2017,3,29,17,30,596.0,68.0,2.6,22.0,233.0,54.91,42.13
2017,3,29,17,45,508.0,59.0,2.45,21.0,176.5,47.81,35.96
2017,3,29,18,0,420.0,50.0,2.3,20.0,120.0,40.77,29.56
2017,3,29,18,15,283.0,35.5,2.6,19.5,74.5,28.95,18.53
2017,3,29,18,30,146.0,21.0,2.9,19.0,29.0,15.99,0.0
2017,3,29,18,45,73.0,10.5,3.25,18.5,14.5,8.26,0.0
2017,3,29,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,6,45,196.0,18.5,3.7,10.5,43.5,172.16,108.59
2017,3,30,7,0,392.0,37.0,3.8,11.0,87.0,337.43,278.05
2017,3,30,7,15,489.5,46.5,3.95,12.0,141.0,435.24,365.45
2017,3,30,7,30,587.0,56.0,4.1,13.0,195.0,540.71,453.33
2017,3,30,7,45,644.0,63.5,4.3,14.0,253.5,618.34,514.61
2017,3,30,8,0,701.0,71.0,4.5,15.0,312.0,698.24,574.75
2017,3,30,8,15,742.0,76.0,4.5,15.5,371.5,757.76,617.11
2017,3,30,8,30,783.0,81.0,4.5,16.0,431.0,822.34,661.83
2017,3,30,8,45,810.5,85.5,4.55,17.0,487.5,873.01,694.02
2017,3,30,9,0,838.0,90.0,4.6,18.0,544.0,921.57,723.93
2017,3,30,9,15,859.0,93.0,4.5,18.5,596.5,959.57,745.96
2017,3,30,9,30,880.0,96.0,4.4,19.0,649.0,982.27,756.97
2017,3,30,9,45,895.5,98.5,4.3,19.5,696.5,1007.45,770.08
2017,3,30,10,0,911.0,101.0,4.2,20.0,744.0,1028.96,780.63
2017,3,30,10,15,922.0,103.0,4.1,20.5,783.5,1041.56,785.15
2017,3,30,10,30,933.0,105.0,4.0,21.0,823.0,1050.08,787.1
2017,3,30,10,45,941.0,106.5,3.9,21.5,855.5,1050.92,784.07
2017,3,30,11,0,949.0,108.0,3.8,22.0,888.0,1047.52,778.47
2017,3,30,11,15,954.0,109.0,3.65,22.0,912.0,1036.45,769.14
2017,3,30,11,30,959.0,110.0,3.5,22.0,936.0,1021.2,757.26
2017,3,30,11,45,964.0,109.0,3.4,22.5,951.0,999.87,740.48
2017,3,30,12,0,969.0,108.0,3.3,23.0,966.0,974.55,721.28
2017,3,30,12,15,969.5,108.5,3.15,23.0,972.0,942.82,699.0
2017,3,30,12,30,970.0,109.0,3.0,23.0,978.0,907.5,674.42
2017,3,30,12,45,967.0,109.5,2.95,23.5,974.0,866.01,645.13
2017,3,30,13,0,964.0,110.0,2.9,24.0,970.0,821.54,613.84
2017,3,30,13,15,961.5,109.5,2.85,24.0,957.5,773.82,579.25
2017,3,30,13,30,959.0,109.0,2.8,24.0,945.0,723.53,541.99
2017,3,30,13,45,950.5,110.0,2.75,24.5,923.0,668.45,499.38
2017,3,30,14,0,942.0,111.0,2.7,25.0,901.0,611.78,454.64
2017,3,30,14,15,935.0,109.5,2.7,25.0,872.0,552.61,407.9
2017,3,30,14,30,928.0,108.0,2.7,25.0,843.0,492.27,358.75
2017,3,30,14,45,914.0,108.0,2.75,25.0,805.0,429.47,306.48
2017,3,30,15,0,900.0,108.0,2.8,25.0,767.0,366.77,253.14
2017,3,30,15,15,886.5,105.5,2.8,25.0,723.0,302.86,198.66
2017,3,30,15,30,873.0,103.0,2.8,25.0,679.0,234.31,142.51
2017,3,30,15,45,853.5,100.5,2.85,25.0,629.0,170.36,96.09
2017,3,30,16,0,834.0,98.0,2.9,25.0,579.0,108.5,64.82
2017,3,30,16,15,809.0,94.0,2.7,24.5,524.5,79.33,61.62
2017,3,30,16,30,784.0,90.0,2.5,24.0,470.0,76.7,59.79
2017,3,30,16,45,749.5,85.0,2.3,24.0,412.5,73.08,56.94
2017,3,30,17,0,715.0,80.0,2.1,24.0,355.0,64.05,49.45
2017,3,30,17,15,663.0,73.5,2.0,22.5,296.0,59.19,45.72
2017,3,30,17,30,611.0,67.0,1.9,21.0,237.0,54.31,41.79
2017,3,30,17,45,530.0,58.0,1.8,20.0,181.0,47.2,35.61
2017,3,30,18,0,449.0,49.0,1.7,19.0,125.0,40.13,29.17
2017,3,30,18,15,310.5,35.0,1.9,18.5,78.0,28.62,18.43
2017,3,30,18,30,172.0,21.0,2.1,18.0,31.0,16.06,0.79
2017,3,30,18,45,86.0,10.5,2.3,17.5,15.5,8.26,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,30.5,4.5,4.2,11.5,5.5,0.0,0.0
2017,3,31,6,30,61.0,9.0,4.3,12.0,11.0,40.44,0.0
2017,3,31,6,45,227.0,24.0,4.4,13.0,51.0,199.5,134.47
2017,3,31,7,0,393.0,39.0,4.5,14.0,91.0,339.61,278.1
2017,3,31,7,15,489.0,49.0,4.55,14.5,145.5,437.16,364.91
2017,3,31,7,30,585.0,59.0,4.6,15.0,200.0,542.09,452.63
2017,3,31,7,45,644.0,65.5,4.7,16.0,258.5,619.92,513.4
2017,3,31,8,0,703.0,72.0,4.8,17.0,317.0,700.04,572.98
2017,3,31,8,15,741.5,77.0,5.1,18.0,375.5,757.39,613.75
2017,3,31,8,30,780.0,82.0,5.4,19.0,434.0,819.61,657.01
2017,3,31,8,45,806.0,86.0,5.7,20.0,489.5,868.11,689.09
2017,3,31,9,0,832.0,90.0,6.0,21.0,545.0,914.42,719.05
2017,3,31,9,15,851.5,93.0,6.15,21.5,596.0,950.76,742.06
2017,3,31,9,30,871.0,96.0,6.3,22.0,647.0,971.81,754.05
2017,3,31,9,45,884.5,99.0,6.45,23.0,692.5,995.39,766.46
2017,3,31,10,0,898.0,102.0,6.6,24.0,738.0,1015.3,776.25
2017,3,31,10,15,908.0,104.0,6.65,24.5,777.0,1026.76,781.22
2017,3,31,10,30,918.0,106.0,6.7,25.0,816.0,1034.2,783.57
2017,3,31,10,45,924.5,107.5,6.75,25.5,847.0,1033.54,780.51
2017,3,31,11,0,931.0,109.0,6.8,26.0,878.0,1028.74,774.82
2017,3,31,11,15,935.5,110.0,6.8,26.0,901.0,1017.35,766.08
2017,3,31,11,30,940.0,111.0,6.8,26.0,924.0,1001.88,754.69
2017,3,31,11,45,942.5,112.0,6.8,26.5,938.5,980.52,737.9
2017,3,31,12,0,945.0,113.0,6.8,27.0,953.0,955.3,718.62
2017,3,31,12,15,946.0,113.0,6.75,27.0,959.0,924.1,696.52
2017,3,31,12,30,947.0,113.0,6.7,27.0,965.0,889.41,672.02
2017,3,31,12,45,946.0,113.0,6.65,27.5,961.5,849.81,642.77
2017,3,31,13,0,945.0,113.0,6.6,28.0,958.0,807.17,611.24
2017,3,31,13,15,942.0,112.5,6.55,28.0,946.0,759.88,575.55
2017,3,31,13,30,939.0,112.0,6.5,28.0,934.0,710.13,537.37
2017,3,31,13,45,934.0,111.5,6.45,28.0,913.0,656.92,495.79
2017,3,31,14,0,929.0,111.0,6.4,28.0,892.0,601.86,451.79
2017,3,31,14,15,922.0,109.5,6.35,28.0,863.0,543.44,404.13
2017,3,31,14,30,915.0,108.0,6.3,28.0,834.0,483.88,354.3
2017,3,31,14,45,898.5,109.0,6.25,28.0,796.0,421.69,301.42
2017,3,31,15,0,882.0,110.0,6.2,28.0,758.0,359.9,248.1
2017,3,31,15,15,868.0,107.5,6.15,27.5,714.5,297.02,194.5
2017,3,31,15,30,854.0,105.0,6.1,27.0,671.0,229.59,139.42
2017,3,31,15,45,829.5,104.5,6.05,27.0,620.5,167.74,94.97
2017,3,31,16,0,805.0,104.0,6.0,27.0,570.0,108.59,66.24
2017,3,31,16,15,780.0,99.5,5.85,26.5,516.5,82.44,63.78
2017,3,31,16,30,755.0,95.0,5.7,26.0,463.0,79.66,61.82
2017,3,31,16,45,713.0,91.5,5.6,25.5,405.5,71.21,55.05
2017,3,31,17,0,671.0,88.0,5.5,25.0,348.0,68.92,53.41
2017,3,31,17,15,619.5,80.5,5.4,24.0,290.5,63.64,49.25
2017,3,31,17,30,568.0,73.0,5.3,23.0,233.0,58.3,44.87
2017,3,31,17,45,482.0,63.5,5.2,22.5,177.5,51.02,38.51
2017,3,31,18,0,396.0,54.0,5.1,22.0,122.0,43.79,31.91
2017,3,31,18,15,267.5,38.5,5.05,21.5,76.5,29.31,18.77
2017,3,31,18,30,139.0,23.0,5.0,21.0,31.0,17.44,2.37
2017,3,31,18,45,69.5,11.5,4.95,20.5,15.5,9.05,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,16.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,16.0,7.0,5.51,0.0
2017,4,1,6,45,82.5,31.0,4.05,16.5,42.5,109.16,73.71
2017,4,1,7,0,165.0,55.0,4.2,17.0,78.0,197.15,158.56
2017,4,1,7,15,247.0,75.0,4.4,17.5,127.0,281.88,232.82
2017,4,1,7,30,329.0,95.0,4.6,18.0,176.0,389.42,323.1
2017,4,1,7,45,164.5,89.0,4.85,18.5,129.5,243.83,202.31
2017,4,1,8,0,0.0,83.0,5.1,19.0,83.0,65.88,49.68
2017,4,1,8,15,0.0,108.5,5.3,19.5,108.5,88.47,68.28
2017,4,1,8,30,0.0,134.0,5.5,20.0,134.0,111.03,86.45
2017,4,1,8,45,0.0,132.5,5.75,20.5,132.5,107.59,83.14
2017,4,1,9,0,0.0,131.0,6.0,21.0,131.0,104.97,80.54
2017,4,1,9,15,0.0,123.0,6.05,21.5,123.0,97.18,73.79
2017,4,1,9,30,0.0,115.0,6.1,22.0,115.0,90.0,67.61
2017,4,1,9,45,0.0,95.0,6.2,22.5,95.0,73.35,53.87
2017,4,1,10,0,0.0,75.0,6.3,23.0,75.0,57.83,41.14
2017,4,1,10,15,3.5,137.0,6.3,23.5,140.0,111.41,83.91
2017,4,1,10,30,7.0,199.0,6.3,24.0,205.0,167.21,127.66
2017,4,1,10,45,18.0,266.0,6.35,24.5,281.5,235.76,180.87
2017,4,1,11,0,29.0,333.0,6.4,25.0,358.0,326.95,250.25
2017,4,1,11,15,14.5,230.0,6.35,25.0,242.5,198.71,151.13
2017,4,1,11,30,0.0,127.0,6.3,25.0,127.0,99.45,73.14
2017,4,1,11,45,0.0,130.0,6.3,25.5,130.0,101.81,74.83
2017,4,1,12,0,0.0,133.0,6.3,26.0,133.0,104.12,76.45
2017,4,1,12,15,0.0,111.5,6.25,26.0,111.5,86.95,62.97
2017,4,1,12,30,0.0,90.0,6.2,26.0,90.0,69.96,49.65
2017,4,1,12,45,3.0,129.5,6.2,26.0,132.5,103.3,75.88
2017,4,1,13,0,6.0,169.0,6.2,26.0,175.0,136.28,101.64
2017,4,1,13,15,10.5,223.0,6.15,26.0,233.0,181.08,136.4
2017,4,1,13,30,15.0,277.0,6.1,26.0,291.0,224.68,169.93
2017,4,1,13,45,14.0,267.5,6.05,26.0,280.0,214.71,162.28
2017,4,1,14,0,13.0,258.0,6.0,26.0,269.0,204.93,154.84
2017,4,1,14,15,11.5,242.0,5.95,25.5,251.5,190.25,143.92
2017,4,1,14,30,10.0,226.0,5.9,25.0,234.0,175.95,133.24
2017,4,1,14,45,9.0,217.0,5.85,25.0,224.0,167.29,126.66
2017,4,1,15,0,8.0,208.0,5.8,25.0,214.0,158.79,120.21
2017,4,1,15,15,10.5,217.0,5.7,25.0,224.5,163.83,124.27
2017,4,1,15,30,13.0,226.0,5.6,25.0,235.0,167.8,127.52
2017,4,1,15,45,20.0,225.0,5.6,25.0,237.5,164.55,125.1
2017,4,1,16,0,27.0,224.0,5.6,25.0,240.0,159.65,121.95
2017,4,1,16,15,40.5,213.0,5.45,24.5,234.0,143.13,115.04
2017,4,1,16,30,54.0,202.0,5.3,24.0,228.0,135.94,109.68
2017,4,1,16,45,46.5,178.5,5.2,23.5,199.0,121.44,98.08
2017,4,1,17,0,39.0,155.0,5.1,23.0,170.0,106.62,86.02
2017,4,1,17,15,216.5,128.5,4.85,22.5,192.0,88.85,71.21
2017,4,1,17,30,394.0,102.0,4.6,22.0,214.0,73.66,58.32
2017,4,1,17,45,311.5,86.0,4.45,22.0,162.0,62.46,48.46
2017,4,1,18,0,229.0,70.0,4.3,22.0,110.0,50.88,37.99
2017,4,1,18,15,136.0,47.0,4.25,21.5,68.5,34.46,23.13
2017,4,1,18,30,43.0,24.0,4.2,21.0,27.0,18.02,3.64
2017,4,1,18,45,21.5,12.0,4.2,20.5,13.5,9.44,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,2.5,3.1,17.5,2.5,1.89,0.0
2017,4,2,7,0,0.0,5.0,3.2,18.0,5.0,3.78,0.0
2017,4,2,7,15,0.0,8.5,3.25,18.0,8.5,6.44,0.0
2017,4,2,7,30,0.0,12.0,3.3,18.0,12.0,9.11,2.07
2017,4,2,7,45,0.0,16.0,3.35,18.5,16.0,12.16,4.66
2017,4,2,8,0,0.0,20.0,3.4,19.0,20.0,15.23,7.22
2017,4,2,8,15,0.0,16.5,3.35,19.0,16.5,12.57,4.94
2017,4,2,8,30,0.0,13.0,3.3,19.0,13.0,9.91,2.67
2017,4,2,8,45,0.0,19.0,3.3,19.5,19.0,14.51,6.47
2017,4,2,9,0,0.0,25.0,3.3,20.0,25.0,19.12,10.24
2017,4,2,9,15,0.0,34.0,3.3,20.5,34.0,26.05,15.88
2017,4,2,9,30,0.0,43.0,3.3,21.0,43.0,33.01,21.47
2017,4,2,9,45,0.0,44.0,3.35,21.5,44.0,33.82,22.0
2017,4,2,10,0,0.0,45.0,3.4,22.0,45.0,34.62,22.54
2017,4,2,10,15,0.0,51.5,3.45,22.5,51.5,39.68,26.51
2017,4,2,10,30,0.0,58.0,3.5,23.0,58.0,44.75,30.46
2017,4,2,10,45,42.5,230.5,3.6,23.5,266.0,243.85,188.3
2017,4,2,11,0,85.0,403.0,3.7,24.0,474.0,450.17,342.8
2017,4,2,11,15,192.5,415.0,3.75,24.0,581.0,579.01,438.32
2017,4,2,11,30,300.0,427.0,3.8,24.0,688.0,700.39,525.74
2017,4,2,11,45,553.5,305.0,3.85,24.5,797.0,819.93,613.48
2017,4,2,12,0,807.0,183.0,3.9,25.0,906.0,905.69,674.39
2017,4,2,12,15,809.5,183.0,4.05,25.0,912.0,877.71,655.28
2017,4,2,12,30,812.0,183.0,4.2,25.0,918.0,846.47,634.32
2017,4,2,12,45,834.5,168.0,4.35,25.5,921.0,815.0,611.52
2017,4,2,13,0,857.0,153.0,4.5,26.0,924.0,779.15,585.19
2017,4,2,13,15,855.5,152.0,4.65,26.0,913.0,734.26,552.85
2017,4,2,13,30,854.0,151.0,4.8,26.0,902.0,687.02,517.93
2017,4,2,13,45,864.0,141.0,4.95,26.0,886.5,632.1,476.64
2017,4,2,14,0,874.0,131.0,5.1,26.0,871.0,581.52,436.91
2017,4,2,14,15,611.0,249.5,5.15,25.5,758.5,492.9,368.82
2017,4,2,14,30,348.0,368.0,5.2,25.0,646.0,419.21,313.62
2017,4,2,14,45,383.0,337.5,5.3,25.0,631.0,382.5,283.34
2017,4,2,15,0,418.0,307.0,5.4,25.0,616.0,340.32,247.74
2017,4,2,15,15,363.0,302.5,5.4,25.0,560.0,292.24,210.22
2017,4,2,15,30,308.0,298.0,5.4,25.0,504.0,248.77,177.86
2017,4,2,15,45,195.5,279.0,5.45,25.0,406.0,202.9,148.25
2017,4,2,16,0,83.0,260.0,5.5,25.0,308.0,173.44,131.88
2017,4,2,16,15,191.0,230.5,5.45,24.5,328.0,150.15,120.84
2017,4,2,16,30,299.0,201.0,5.4,24.0,348.0,131.66,106.07
2017,4,2,16,45,488.0,144.5,5.4,23.5,350.5,100.0,79.94
2017,4,2,17,0,677.0,88.0,5.4,23.0,353.0,68.94,53.84
2017,4,2,17,15,624.5,80.5,5.45,22.0,295.0,63.64,49.65
2017,4,2,17,30,572.0,73.0,5.5,21.0,237.0,58.27,45.23
2017,4,2,17,45,479.5,64.5,5.55,20.0,180.5,51.7,39.53
2017,4,2,18,0,387.0,56.0,5.6,19.0,124.0,45.26,33.65
2017,4,2,18,15,264.5,40.0,5.8,18.5,78.5,30.38,20.06
2017,4,2,18,30,142.0,24.0,6.0,18.0,33.0,18.19,4.69
2017,4,2,18,45,71.0,12.0,6.2,17.5,16.5,9.44,0.0
2017,4,2,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,49.0,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,98.0,13.0,4.7,11.0,16.0,63.55,0.0
2017,4,3,6,45,254.0,28.0,4.95,11.5,59.0,223.12,169.23
2017,4,3,7,0,410.0,43.0,5.2,12.0,102.0,353.13,293.94
2017,4,3,7,15,500.0,52.5,5.15,13.0,157.5,446.65,376.61
2017,4,3,7,30,590.0,62.0,5.1,14.0,213.0,546.7,459.72
2017,4,3,7,45,649.5,68.5,5.05,15.0,272.0,624.84,520.36
2017,4,3,8,0,709.0,75.0,5.0,16.0,331.0,705.24,579.68
2017,4,3,8,15,746.0,80.0,5.05,17.0,389.5,761.18,618.24
2017,4,3,8,30,783.0,85.0,5.1,18.0,448.0,821.84,659.07
2017,4,3,8,45,810.5,88.5,5.15,19.0,504.0,870.85,690.11
2017,4,3,9,0,838.0,92.0,5.2,20.0,560.0,917.7,718.9
2017,4,3,9,15,856.5,95.0,5.25,20.5,611.0,952.85,740.28
2017,4,3,9,30,875.0,98.0,5.3,21.0,662.0,972.65,750.73
2017,4,3,9,45,890.0,100.0,5.35,22.0,708.0,996.27,762.49
2017,4,3,10,0,905.0,102.0,5.4,23.0,754.0,1016.24,771.67
2017,4,3,10,15,915.0,104.0,5.3,23.5,792.5,1027.42,775.28
2017,4,3,10,30,925.0,106.0,5.2,24.0,831.0,1034.55,776.28
2017,4,3,10,45,932.5,107.0,5.15,25.0,862.5,1034.03,771.13
