Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,11,0,940.0,108.0,5.1,26.0,894.0,1029.34,763.42
2017,4,3,11,15,945.0,109.0,4.95,26.0,917.5,1018.06,753.81
2017,4,3,11,30,950.0,110.0,4.8,26.0,941.0,1002.64,741.64
2017,4,3,11,45,953.0,111.0,4.7,26.5,955.5,981.31,724.64
2017,4,3,12,0,956.0,112.0,4.6,27.0,970.0,956.05,705.26
2017,4,3,12,15,957.0,112.0,4.5,27.0,976.0,924.37,683.36
2017,4,3,12,30,958.0,112.0,4.4,27.0,982.0,889.17,659.21
2017,4,3,12,45,957.5,112.0,4.3,27.5,978.5,849.44,630.72
2017,4,3,13,0,957.0,112.0,4.2,28.0,975.0,806.62,599.68
2017,4,3,13,15,954.0,111.5,4.1,28.0,962.5,758.77,564.5
2017,4,3,13,30,951.0,111.0,4.0,28.0,950.0,708.44,526.85
2017,4,3,13,45,946.0,110.0,3.9,28.0,929.0,654.26,485.55
2017,4,3,14,0,941.0,109.0,3.8,28.0,908.0,598.23,441.81
2017,4,3,14,15,934.0,107.5,3.7,28.0,878.5,539.25,394.66
2017,4,3,14,30,927.0,106.0,3.6,28.0,849.0,479.12,345.28
2017,4,3,14,45,914.0,106.0,3.5,28.0,811.0,416.97,293.22
2017,4,3,15,0,901.0,106.0,3.4,28.0,773.0,354.83,240.33
2017,4,3,15,15,887.5,103.5,3.2,28.0,729.5,291.15,186.5
2017,4,3,15,30,874.0,101.0,3.0,28.0,686.0,228.13,135.74
2017,4,3,15,45,856.0,98.5,2.85,28.0,636.0,158.89,87.34
2017,4,3,16,0,838.0,96.0,2.7,28.0,586.0,97.31,60.1
2017,4,3,16,15,813.5,92.0,2.45,27.5,531.5,77.91,59.63
2017,4,3,16,30,789.0,88.0,2.2,27.0,477.0,75.25,57.78
2017,4,3,16,45,755.0,83.5,2.0,26.5,420.0,71.95,55.36
2017,4,3,17,0,721.0,79.0,1.8,26.0,363.0,63.37,48.42
2017,4,3,17,15,671.5,73.0,1.65,25.0,304.5,58.86,44.93
2017,4,3,17,30,622.0,67.0,1.5,24.0,246.0,54.34,41.29
2017,4,3,17,45,544.0,58.5,1.35,23.0,189.5,47.62,35.55
2017,4,3,18,0,466.0,50.0,1.2,22.0,133.0,40.93,29.57
2017,4,3,18,15,336.0,37.0,1.2,21.0,85.0,30.28,19.84
2017,4,3,18,30,206.0,24.0,1.2,20.0,37.0,19.67,6.25
2017,4,3,18,45,103.0,12.0,1.3,19.5,18.5,9.44,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,13.38,0.0
2017,4,4,6,45,164.5,34.0,3.45,14.5,58.5,175.12,132.46
2017,4,4,7,0,329.0,51.0,3.7,15.0,100.0,307.08,252.08
2017,4,4,7,15,418.0,63.5,3.65,15.5,153.5,400.36,332.94
2017,4,4,7,30,507.0,76.0,3.6,16.0,207.0,499.97,415.39
2017,4,4,7,45,306.5,113.0,3.55,17.0,198.0,383.78,318.6
2017,4,4,8,0,106.0,150.0,3.5,18.0,189.0,255.85,209.34
2017,4,4,8,15,249.5,160.5,3.75,18.5,272.0,407.38,333.83
2017,4,4,8,30,393.0,171.0,4.0,19.0,355.0,571.15,461.61
2017,4,4,8,45,411.5,190.5,4.25,19.5,403.5,618.27,494.65
2017,4,4,9,0,430.0,210.0,4.5,20.0,452.0,664.15,527.05
2017,4,4,9,15,420.5,235.5,4.7,20.5,489.5,688.09,541.96
2017,4,4,9,30,411.0,261.0,4.9,21.0,527.0,687.54,539.41
2017,4,4,9,45,473.0,256.5,5.1,22.0,583.0,766.61,595.19
2017,4,4,10,0,535.0,252.0,5.3,23.0,639.0,822.6,633.38
2017,4,4,10,15,691.0,196.0,5.4,23.5,723.0,925.15,706.18
2017,4,4,10,30,847.0,140.0,5.5,24.0,807.0,1005.87,759.43
2017,4,4,10,45,666.0,238.0,5.65,24.5,775.0,927.94,702.67
2017,4,4,11,0,485.0,336.0,5.8,25.0,743.0,829.47,627.31
2017,4,4,11,15,478.5,350.0,5.8,25.5,761.0,822.79,620.54
2017,4,4,11,30,472.0,364.0,5.8,26.0,779.0,813.33,611.5
2017,4,4,11,45,491.5,353.5,5.85,26.5,791.5,803.24,603.3
2017,4,4,12,0,511.0,343.0,5.9,27.0,804.0,789.93,592.83
2017,4,4,12,15,700.5,243.0,5.8,27.0,878.5,841.97,632.79
2017,4,4,12,30,890.0,143.0,5.7,27.0,953.0,857.38,645.05
2017,4,4,12,45,888.5,143.0,5.65,27.5,949.5,818.82,616.54
2017,4,4,13,0,887.0,143.0,5.6,28.0,946.0,777.52,584.79
2017,4,4,13,15,884.0,142.5,5.45,28.0,934.0,732.24,550.45
2017,4,4,13,30,881.0,142.0,5.3,28.0,922.0,684.72,513.89
2017,4,4,13,45,877.5,139.5,5.15,28.5,902.0,633.39,472.9
2017,4,4,14,0,874.0,137.0,5.0,29.0,882.0,580.29,429.84
2017,4,4,14,15,653.5,235.5,4.8,29.0,782.0,498.23,366.2
2017,4,4,14,30,433.0,334.0,4.6,29.0,682.0,428.16,313.11
2017,4,4,14,45,631.5,234.0,4.4,29.0,716.5,399.05,284.9
2017,4,4,15,0,830.0,134.0,4.2,29.0,751.0,347.66,236.31
2017,4,4,15,15,816.0,131.0,4.0,28.5,708.0,286.47,185.33
2017,4,4,15,30,802.0,128.0,3.8,28.0,665.0,226.26,137.46
2017,4,4,15,45,790.0,121.0,3.6,28.0,618.0,164.76,94.87
2017,4,4,16,0,778.0,114.0,3.4,28.0,571.0,104.54,68.05
2017,4,4,16,15,752.5,109.5,3.0,27.5,518.5,81.67,62.76
2017,4,4,16,30,727.0,105.0,2.6,27.0,466.0,79.35,61.2
2017,4,4,16,45,699.0,97.5,2.25,26.5,410.5,74.86,57.79
2017,4,4,17,0,671.0,90.0,1.9,26.0,355.0,70.17,54.16
2017,4,4,17,15,620.5,82.5,1.7,25.0,298.0,64.96,50.12
2017,4,4,17,30,570.0,75.0,1.5,24.0,241.0,59.69,45.87
2017,4,4,17,45,492.5,65.0,1.35,23.0,186.0,52.14,39.44
2017,4,4,18,0,415.0,55.0,1.2,22.0,131.0,44.56,32.69
2017,4,4,18,15,290.5,40.5,1.2,21.5,84.0,30.89,20.35
2017,4,4,18,30,166.0,26.0,1.2,21.0,37.0,19.73,6.89
2017,4,4,18,45,83.0,13.0,1.3,20.5,18.5,10.23,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,23.54,0.0
2017,4,5,6,45,215.0,33.5,5.4,9.5,66.5,202.92,159.91
2017,4,5,7,0,430.0,45.0,5.5,10.0,111.0,366.99,309.13
2017,4,5,7,15,516.5,54.5,5.65,10.5,167.0,458.83,391.49
2017,4,5,7,30,603.0,64.0,5.8,11.0,223.0,556.77,474.86
2017,4,5,7,45,663.0,69.5,5.95,11.5,283.0,634.36,537.41
2017,4,5,8,0,723.0,75.0,6.1,12.0,343.0,714.11,599.25
2017,4,5,8,15,759.5,80.0,6.2,12.5,401.5,770.14,640.33
2017,4,5,8,30,796.0,85.0,6.3,13.0,460.0,830.48,683.71
2017,4,5,8,45,833.0,84.5,6.45,13.5,518.5,883.35,720.66
2017,4,5,9,0,870.0,84.0,6.6,14.0,577.0,923.47,747.49
2017,4,5,9,15,888.5,87.0,6.6,14.5,629.0,958.59,769.64
2017,4,5,9,30,907.0,90.0,6.6,15.0,681.0,990.53,789.26
2017,4,5,9,45,925.5,90.0,6.65,16.0,728.5,1015.55,802.48
2017,4,5,10,0,944.0,90.0,6.7,17.0,776.0,1036.91,813.05
2017,4,5,10,15,954.0,91.5,6.65,17.5,816.0,1047.68,817.07
2017,4,5,10,30,964.0,93.0,6.6,18.0,856.0,1054.27,818.32
2017,4,5,10,45,973.0,93.0,6.55,18.5,888.5,1053.98,814.89
2017,4,5,11,0,982.0,93.0,6.5,19.0,921.0,1049.38,808.65
2017,4,5,11,15,986.5,94.0,6.45,19.0,944.0,1037.18,798.87
2017,4,5,11,30,991.0,95.0,6.4,19.0,967.0,1020.7,786.28
2017,4,5,11,45,980.5,104.0,6.35,19.5,978.5,994.14,765.23
2017,4,5,12,0,970.0,113.0,6.3,20.0,990.0,963.71,741.67
2017,4,5,12,15,971.0,113.0,6.2,20.0,995.5,931.46,718.14
2017,4,5,12,30,972.0,113.0,6.1,20.0,1001.0,895.65,692.12
2017,4,5,12,45,970.5,113.5,6.1,20.5,997.5,854.95,661.76
2017,4,5,13,0,969.0,114.0,6.1,21.0,994.0,811.2,628.4
2017,4,5,13,15,966.5,113.5,6.05,21.0,981.5,763.09,591.17
2017,4,5,13,30,964.0,113.0,6.0,21.0,969.0,712.44,551.28
2017,4,5,13,45,960.0,112.0,5.95,21.0,948.0,658.18,507.74
2017,4,5,14,0,956.0,111.0,5.9,21.0,927.0,601.94,461.56
2017,4,5,14,15,949.5,109.5,5.8,21.0,897.5,542.39,411.49
2017,4,5,14,30,943.0,108.0,5.7,21.0,868.0,481.61,359.13
2017,4,5,14,45,932.0,107.5,5.6,21.0,830.5,418.94,304.15
2017,4,5,15,0,921.0,107.0,5.5,21.0,793.0,356.02,248.29
2017,4,5,15,15,909.0,104.5,5.35,21.0,749.0,291.56,191.75
2017,4,5,15,30,897.0,102.0,5.2,21.0,705.0,227.55,138.67
2017,4,5,15,45,883.0,98.0,5.1,21.0,655.5,163.08,93.41
2017,4,5,16,0,869.0,94.0,5.0,21.0,606.0,92.24,60.63
2017,4,5,16,15,846.0,90.0,4.75,20.5,551.0,77.24,60.85
2017,4,5,16,30,823.0,86.0,4.5,20.0,496.0,74.5,58.86
2017,4,5,16,45,793.0,81.0,4.3,19.5,438.0,70.8,56.01
2017,4,5,17,0,763.0,76.0,4.1,19.0,380.0,66.99,53.02
2017,4,5,17,15,716.0,70.5,3.55,18.0,320.0,62.44,49.41
2017,4,5,17,30,669.0,65.0,3.0,17.0,260.0,53.4,41.7
2017,4,5,17,45,597.0,56.5,2.5,16.0,202.0,46.57,35.72
2017,4,5,18,0,525.0,48.0,2.0,15.0,144.0,39.73,29.48
2017,4,5,18,15,395.0,36.5,1.85,14.5,94.0,30.12,20.41
2017,4,5,18,30,265.0,25.0,1.7,14.0,44.0,20.63,8.43
2017,4,5,18,45,132.5,12.5,1.6,13.5,22.0,9.83,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,105.5,8.5,0.3,10.5,13.0,6.69,0.0
2017,4,6,6,30,211.0,17.0,0.3,11.0,26.0,155.92,0.0
2017,4,6,6,45,359.0,29.0,0.35,11.5,73.5,284.77,221.75
2017,4,6,7,0,507.0,41.0,0.4,12.0,121.0,411.54,333.08
2017,4,6,7,15,588.0,49.0,0.55,12.5,178.5,500.64,407.45
2017,4,6,7,30,669.0,57.0,0.7,13.0,236.0,590.21,477.24
2017,4,6,7,45,718.5,62.5,0.85,14.0,296.0,662.72,529.78
2017,4,6,8,0,768.0,68.0,1.0,15.0,356.0,736.25,580.68
2017,4,6,8,15,801.0,72.5,1.3,16.0,415.0,795.04,621.05
2017,4,6,8,30,834.0,77.0,1.6,17.0,474.0,852.72,659.56
2017,4,6,8,45,856.0,81.0,1.9,18.0,529.5,898.24,688.75
2017,4,6,9,0,878.0,85.0,2.2,19.0,585.0,930.38,708.36
2017,4,6,9,15,895.0,87.5,2.15,19.5,636.5,963.51,726.21
2017,4,6,9,30,912.0,90.0,2.1,20.0,688.0,993.4,741.63
2017,4,6,9,45,923.5,92.5,2.05,20.5,733.5,1014.42,751.1
2017,4,6,10,0,935.0,95.0,2.0,21.0,779.0,1031.57,758.14
2017,4,6,10,15,944.5,97.0,1.95,21.0,817.5,1042.17,762.53
2017,4,6,10,30,954.0,99.0,1.9,21.0,856.0,1048.6,764.44
2017,4,6,10,45,960.0,100.5,1.9,21.5,887.5,1046.83,760.58
2017,4,6,11,0,966.0,102.0,1.9,22.0,919.0,1040.78,754.28
2017,4,6,11,15,970.5,103.0,1.85,22.0,942.0,1028.53,745.04
2017,4,6,11,30,975.0,104.0,1.8,22.0,965.0,1012.06,733.34
2017,4,6,11,45,982.0,101.5,1.8,22.5,980.5,990.35,717.76
2017,4,6,12,0,989.0,99.0,1.8,23.0,996.0,964.55,699.74
2017,4,6,12,15,989.5,99.5,1.8,23.0,1001.0,932.0,678.81
2017,4,6,12,30,990.0,100.0,1.8,23.0,1006.0,895.85,655.52
2017,4,6,12,45,988.0,100.5,1.8,23.5,1002.0,854.32,627.39
2017,4,6,13,0,986.0,101.0,1.8,24.0,998.0,809.72,596.62
2017,4,6,13,15,983.5,100.5,1.8,24.0,985.5,761.09,562.18
2017,4,6,13,30,981.0,100.0,1.8,24.0,973.0,709.85,525.03
2017,4,6,13,45,974.5,100.0,1.85,24.0,951.0,654.29,484.04
2017,4,6,14,0,968.0,100.0,1.9,24.0,929.0,596.95,440.32
2017,4,6,14,15,961.5,99.0,1.9,24.0,899.0,537.31,393.14
2017,4,6,14,30,955.0,98.0,1.9,24.0,869.0,476.41,343.4
2017,4,6,14,45,941.0,98.5,1.9,24.0,830.5,412.91,290.38
2017,4,6,15,0,927.0,99.0,1.9,24.0,792.0,349.51,236.45
2017,4,6,15,15,739.5,159.0,1.9,23.5,692.0,277.95,183.5
2017,4,6,15,30,552.0,219.0,1.9,23.0,592.0,232.64,154.82
2017,4,6,15,45,568.0,195.0,1.9,23.0,554.5,177.78,115.59
2017,4,6,16,0,584.0,171.0,1.9,23.0,517.0,122.08,87.83
2017,4,6,16,15,562.5,162.0,1.85,22.5,470.0,109.59,87.46
2017,4,6,16,30,541.0,153.0,1.8,22.0,423.0,104.98,84.09
2017,4,6,16,45,647.5,114.0,1.8,22.0,400.0,85.07,67.53
2017,4,6,17,0,754.0,75.0,1.8,22.0,377.0,66.06,51.53
2017,4,6,17,15,707.5,69.5,1.6,21.0,318.0,61.52,47.99
2017,4,6,17,30,661.0,64.0,1.4,20.0,259.0,52.55,40.45
2017,4,6,17,45,585.0,56.5,1.25,19.0,201.0,46.43,35.17
2017,4,6,18,0,509.0,49.0,1.1,18.0,143.0,40.38,29.7
2017,4,6,18,15,385.5,37.0,1.15,17.5,93.5,30.46,20.47
2017,4,6,18,30,262.0,25.0,1.2,17.0,44.0,20.59,8.75
2017,4,6,18,45,131.0,12.5,1.25,16.5,22.0,9.83,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,76.5,9.5,1.5,10.5,13.0,45.01,0.0
2017,4,7,6,30,153.0,19.0,1.8,11.0,26.0,125.79,4.26
2017,4,7,6,45,290.0,33.5,2.1,12.0,71.5,247.75,196.64
2017,4,7,7,0,427.0,48.0,2.4,13.0,117.0,366.89,303.13
2017,4,7,7,15,509.0,57.5,2.45,14.0,172.5,455.41,378.43
2017,4,7,7,30,591.0,67.0,2.5,15.0,228.0,549.5,453.85
2017,4,7,7,45,644.5,74.0,2.55,16.0,286.5,623.26,508.67
2017,4,7,8,0,698.0,81.0,2.6,17.0,345.0,698.75,562.16
2017,4,7,8,15,734.0,86.0,2.95,18.0,403.0,757.97,603.13
2017,4,7,8,30,770.0,91.0,3.3,19.0,461.0,811.65,639.04
2017,4,7,8,45,796.0,95.5,3.65,20.0,516.0,859.68,670.11
2017,4,7,9,0,822.0,100.0,4.0,21.0,571.0,905.49,699.07
2017,4,7,9,15,841.0,103.0,4.05,21.0,621.5,940.37,721.13
2017,4,7,9,30,860.0,106.0,4.1,21.0,672.0,972.1,741.0
2017,4,7,9,45,872.5,109.0,4.15,21.5,717.0,981.24,743.96
2017,4,7,10,0,885.0,112.0,4.2,22.0,762.0,999.14,753.21
2017,4,7,10,15,895.5,114.5,4.2,22.5,800.5,1010.7,757.88
2017,4,7,10,30,906.0,117.0,4.2,23.0,839.0,1018.25,760.04
2017,4,7,10,45,912.0,119.0,4.25,23.5,869.5,1016.82,756.67
2017,4,7,11,0,918.0,121.0,4.3,24.0,900.0,1011.28,750.8
2017,4,7,11,15,923.0,122.0,4.3,24.0,923.0,999.71,742.27
2017,4,7,11,30,928.0,123.0,4.3,24.0,946.0,984.1,731.22
2017,4,7,11,45,931.0,123.5,4.35,24.5,960.0,962.24,714.99
2017,4,7,12,0,934.0,124.0,4.4,25.0,974.0,936.58,696.33
2017,4,7,12,15,935.0,124.0,4.35,25.0,979.0,905.12,674.7
2017,4,7,12,30,936.0,124.0,4.3,25.0,984.0,870.26,650.79
2017,4,7,12,45,933.5,125.0,4.3,25.0,979.5,830.3,623.52
2017,4,7,13,0,931.0,126.0,4.3,25.0,975.0,787.49,592.71
2017,4,7,13,15,928.0,125.0,4.3,25.0,962.5,740.15,557.63
2017,4,7,13,30,925.0,124.0,4.3,25.0,950.0,690.46,520.06
2017,4,7,13,45,918.5,123.5,4.3,25.5,928.0,636.97,477.79
2017,4,7,14,0,912.0,123.0,4.3,26.0,906.0,581.87,433.34
2017,4,7,14,15,905.0,121.5,4.25,25.5,877.0,524.43,387.49
2017,4,7,14,30,898.0,120.0,4.2,25.0,848.0,465.91,339.3
2017,4,7,14,45,887.0,118.5,4.2,25.0,810.5,405.14,287.57
2017,4,7,15,0,876.0,117.0,4.2,25.0,773.0,344.24,235.01
2017,4,7,15,15,862.5,114.5,4.15,25.0,729.5,277.66,178.69
2017,4,7,15,30,849.0,112.0,4.1,25.0,686.0,215.36,128.67
2017,4,7,15,45,829.5,109.0,4.05,25.0,636.5,153.23,86.93
2017,4,7,16,0,810.0,106.0,4.0,25.0,587.0,93.25,72.8
2017,4,7,16,15,785.5,101.5,3.85,24.5,533.0,83.63,65.19
2017,4,7,16,30,761.0,97.0,3.7,24.0,479.0,80.92,63.29
2017,4,7,16,45,725.5,92.0,3.55,23.5,422.0,71.55,55.7
2017,4,7,17,0,690.0,87.0,3.4,23.0,365.0,68.29,53.24
2017,4,7,17,15,641.5,80.0,3.0,22.0,307.0,63.35,49.37
2017,4,7,17,30,593.0,73.0,2.6,21.0,249.0,58.36,45.31
2017,4,7,17,45,517.5,64.0,2.25,20.0,193.5,51.49,39.42
2017,4,7,18,0,442.0,55.0,1.9,19.0,138.0,44.64,33.25
2017,4,7,18,15,323.5,41.0,1.9,18.5,90.0,33.39,22.89
2017,4,7,18,30,205.0,27.0,1.9,18.0,42.0,20.61,9.12
2017,4,7,18,45,102.5,13.5,1.95,17.5,21.0,10.62,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,42.0,10.0,3.2,12.5,12.0,28.42,0.0
2017,4,8,6,30,84.0,20.0,3.4,13.0,24.0,80.37,16.9
2017,4,8,6,45,200.5,38.5,3.65,14.0,66.5,198.31,157.1
2017,4,8,7,0,317.0,57.0,3.9,15.0,109.0,303.26,250.42
2017,4,8,7,15,398.5,70.0,4.35,16.0,162.0,387.6,323.35
2017,4,8,7,30,480.0,83.0,4.8,17.0,215.0,478.66,399.05
2017,4,8,7,45,539.5,91.5,5.3,18.0,272.0,560.66,464.54
2017,4,8,8,0,599.0,100.0,5.8,19.0,329.0,639.27,524.49
2017,4,8,8,15,638.0,107.0,5.95,19.5,385.0,700.45,569.17
2017,4,8,8,30,677.0,114.0,6.1,20.0,441.0,761.3,612.54
2017,4,8,8,45,705.0,119.5,6.3,21.0,494.5,809.67,644.64
2017,4,8,9,0,733.0,125.0,6.5,22.0,548.0,856.24,674.86
2017,4,8,9,15,500.0,213.5,6.45,22.5,513.5,734.5,578.87
2017,4,8,9,30,267.0,302.0,6.4,23.0,479.0,588.67,461.16
2017,4,8,9,45,255.0,326.5,6.35,23.5,505.0,601.51,468.3
2017,4,8,10,0,243.0,351.0,6.3,24.0,531.0,589.48,456.88
2017,4,8,10,15,251.0,369.5,6.2,24.0,563.5,634.43,488.52
2017,4,8,10,30,259.0,388.0,6.1,24.0,596.0,654.75,502.02
2017,4,8,10,45,214.0,409.5,6.1,24.5,586.0,603.4,461.42
2017,4,8,11,0,169.0,431.0,6.1,25.0,576.0,573.43,436.5
2017,4,8,11,15,514.5,291.5,6.05,25.0,746.5,794.18,605.15
2017,4,8,11,30,860.0,152.0,6.0,25.0,917.0,960.6,724.88
2017,4,8,11,45,872.5,147.5,5.95,25.5,933.5,928.31,699.42
2017,4,8,12,0,885.0,143.0,5.9,26.0,950.0,907.69,683.27
2017,4,8,12,15,886.5,143.0,5.85,26.0,955.5,877.74,662.03
2017,4,8,12,30,888.0,143.0,5.8,26.0,961.0,844.54,638.6
2017,4,8,12,45,529.0,308.0,5.75,26.5,795.5,686.97,518.38
2017,4,8,13,0,170.0,473.0,5.7,27.0,630.0,514.2,385.39
2017,4,8,13,15,245.0,453.0,5.65,27.0,675.0,532.94,400.27
2017,4,8,13,30,320.0,433.0,5.6,27.0,720.0,549.16,412.0
2017,4,8,13,45,596.0,285.0,5.6,27.5,804.0,576.06,431.82
2017,4,8,14,0,872.0,137.0,5.6,28.0,888.0,568.13,423.15
2017,4,8,14,15,864.5,135.5,5.5,27.5,859.0,512.52,378.21
2017,4,8,14,30,857.0,134.0,5.4,27.0,830.0,455.89,331.32
2017,4,8,14,45,845.5,132.0,5.35,27.0,793.5,395.55,280.02
2017,4,8,15,0,834.0,130.0,5.3,27.0,757.0,335.34,228.27
2017,4,8,15,15,819.5,127.0,5.2,27.0,714.0,274.15,176.51
2017,4,8,15,30,805.0,124.0,5.1,27.0,671.0,214.0,128.7
2017,4,8,15,45,785.5,120.5,5.1,27.0,622.0,154.35,89.28
2017,4,8,16,0,766.0,117.0,5.1,27.0,573.0,96.92,75.27
2017,4,8,16,15,740.0,112.5,5.0,26.5,520.0,83.06,64.19
2017,4,8,16,30,714.0,108.0,4.9,26.0,467.0,80.83,62.71
2017,4,8,16,45,678.5,102.0,4.8,25.5,411.5,77.33,60.13
2017,4,8,17,0,643.0,96.0,4.7,25.0,356.0,73.74,57.43
2017,4,8,17,15,593.0,88.0,4.4,24.5,299.5,68.4,53.17
2017,4,8,17,30,543.0,80.0,4.1,24.0,243.0,62.96,48.69
2017,4,8,17,45,468.5,69.5,3.8,23.5,188.5,55.24,42.05
2017,4,8,18,0,394.0,59.0,3.5,23.0,134.0,44.83,32.85
2017,4,8,18,15,279.0,44.0,3.6,22.0,88.0,33.34,22.5
2017,4,8,18,30,164.0,29.0,3.7,21.0,42.0,21.92,10.26
2017,4,8,18,45,82.0,14.5,3.8,20.5,21.0,11.41,0.0
2017,4,8,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.5,11.5,4.3,16.5,14.0,29.79,0.0
2017,4,9,6,30,85.0,23.0,4.5,17.0,28.0,86.58,30.52
2017,4,9,6,45,199.5,42.5,4.7,17.5,71.5,202.54,159.4
2017,4,9,7,0,314.0,62.0,4.9,18.0,115.0,306.94,251.42
2017,4,9,7,15,395.0,75.5,5.25,18.5,168.5,391.25,324.26
2017,4,9,7,30,476.0,89.0,5.6,19.0,222.0,482.17,399.95
2017,4,9,7,45,238.0,70.0,5.95,19.5,136.5,289.64,241.11
2017,4,9,8,0,0.0,51.0,6.3,20.0,51.0,39.02,27.02
2017,4,9,8,15,2.5,105.0,6.35,20.5,106.0,85.93,65.89
2017,4,9,8,30,5.0,159.0,6.4,21.0,161.0,137.75,107.95
2017,4,9,8,45,26.5,200.0,6.45,22.0,215.0,194.9,153.96
2017,4,9,9,0,48.0,241.0,6.5,23.0,269.0,274.34,216.41
2017,4,9,9,15,31.0,234.0,6.5,23.5,253.0,246.91,193.04
2017,4,9,9,30,14.0,227.0,6.5,24.0,237.0,202.28,156.44
2017,4,9,9,45,11.0,218.5,6.55,24.5,227.0,189.98,146.02
2017,4,9,10,0,8.0,210.0,6.6,25.0,217.0,178.34,136.17
2017,4,9,10,15,10.0,226.5,6.55,25.0,235.0,193.86,148.05
2017,4,9,10,30,12.0,243.0,6.5,25.0,253.0,209.23,159.76
2017,4,9,10,45,16.5,279.0,6.5,25.5,293.0,243.89,186.01
2017,4,9,11,0,21.0,315.0,6.5,26.0,333.0,278.19,211.65
2017,4,9,11,15,41.5,367.0,6.45,26.5,404.5,362.44,275.09
2017,4,9,11,30,62.0,419.0,6.4,27.0,476.0,425.33,321.32
2017,4,9,11,45,46.0,395.5,6.35,27.5,438.0,383.15,288.56
2017,4,9,12,0,30.0,372.0,6.3,28.0,400.0,342.7,257.33
2017,4,9,12,15,23.0,332.5,6.2,28.0,354.0,284.57,213.63
2017,4,9,12,30,16.0,293.0,6.1,28.0,308.0,244.49,183.25
2017,4,9,12,45,71.0,381.5,6.05,28.0,447.5,366.48,275.83
2017,4,9,13,0,126.0,470.0,6.0,28.0,587.0,478.87,358.66
2017,4,9,13,15,104.5,454.5,5.9,28.0,550.5,431.7,323.25
2017,4,9,13,30,83.0,439.0,5.8,28.0,514.0,394.95,295.77
2017,4,9,13,45,473.0,290.0,5.7,28.5,700.0,507.68,380.7
2017,4,9,14,0,863.0,141.0,5.6,29.0,886.0,563.47,417.98
2017,4,9,14,15,533.0,273.5,5.5,29.0,729.0,456.58,336.5
2017,4,9,14,30,203.0,406.0,5.4,29.0,572.0,374.63,276.79
2017,4,9,14,45,234.5,382.0,5.35,29.0,565.5,349.94,256.67
2017,4,9,15,0,266.0,358.0,5.3,29.0,559.0,317.92,230.29
2017,4,9,15,15,200.5,340.5,5.2,28.5,487.5,272.35,197.48
2017,4,9,15,30,135.0,323.0,5.1,28.0,416.0,231.24,169.23
2017,4,9,15,45,202.5,293.5,5.0,28.0,420.5,205.02,148.39
2017,4,9,16,0,270.0,264.0,4.9,28.0,425.0,163.6,129.44
2017,4,9,16,15,305.0,232.0,4.75,27.5,398.5,147.73,117.19
2017,4,9,16,30,340.0,200.0,4.6,27.0,372.0,131.91,104.81
2017,4,9,16,45,443.0,160.0,4.5,27.0,357.0,108.23,85.54
2017,4,9,17,0,546.0,120.0,4.4,27.0,342.0,86.42,67.58
2017,4,9,17,15,493.5,110.0,4.15,26.0,287.0,79.69,62.38
2017,4,9,17,30,441.0,100.0,3.9,25.0,232.0,72.83,56.89
2017,4,9,17,45,360.5,86.5,3.65,24.5,179.0,63.21,48.69
2017,4,9,18,0,280.0,73.0,3.4,24.0,126.0,53.51,40.11
2017,4,9,18,15,184.5,52.0,3.5,23.5,82.0,38.32,26.55
2017,4,9,18,30,89.0,31.0,3.6,23.0,38.0,23.05,11.3
2017,4,9,18,45,44.5,15.5,3.75,22.5,19.0,12.2,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,17.5,11.0,3.0,19.0,12.5,17.18,0.0
2017,4,10,6,30,35.0,22.0,3.1,19.0,25.0,48.8,19.57
2017,4,10,6,45,124.5,46.5,3.25,19.5,66.5,150.21,116.48
2017,4,10,7,0,214.0,71.0,3.4,20.0,108.0,241.05,194.99
2017,4,10,7,15,107.0,51.5,3.5,20.5,70.0,141.74,114.64
2017,4,10,7,30,0.0,32.0,3.6,21.0,32.0,24.39,14.8
2017,4,10,7,45,0.0,48.5,3.7,21.5,48.5,37.09,25.37
2017,4,10,8,0,0.0,65.0,3.8,22.0,65.0,49.83,35.8
2017,4,10,8,15,0.0,74.0,3.85,22.5,74.0,56.81,41.32
2017,4,10,8,30,0.0,83.0,3.9,23.0,83.0,63.81,46.78
2017,4,10,8,45,0.5,124.0,4.0,23.5,124.5,99.17,75.11
2017,4,10,9,0,1.0,165.0,4.1,24.0,166.0,135.58,103.75
2017,4,10,9,15,3.5,178.0,4.0,24.5,181.0,148.44,113.41
2017,4,10,9,30,6.0,191.0,3.9,25.0,196.0,161.37,123.07
2017,4,10,9,45,5.5,188.5,3.85,25.5,193.0,157.7,119.58
2017,4,10,10,0,5.0,186.0,3.8,26.0,190.0,154.32,116.41
2017,4,10,10,15,4.5,175.0,3.65,26.0,178.5,143.92,108.06
2017,4,10,10,30,4.0,164.0,3.5,26.0,167.0,133.87,100.03
2017,4,10,10,45,46.0,290.5,3.4,26.0,330.0,300.8,228.8
2017,4,10,11,0,88.0,417.0,3.3,26.0,493.0,459.3,345.46
2017,4,10,11,15,57.5,384.0,3.15,26.0,434.0,392.86,294.99
2017,4,10,11,30,27.0,351.0,3.0,26.0,375.0,329.21,247.02
2017,4,10,11,45,20.0,306.0,2.95,26.5,324.0,263.8,197.82
2017,4,10,12,0,13.0,261.0,2.9,27.0,273.0,218.78,163.52
2017,4,10,12,15,14.5,261.0,2.8,26.5,274.5,218.74,163.85
2017,4,10,12,30,16.0,261.0,2.7,26.0,276.0,218.51,163.95
2017,4,10,12,45,95.5,368.5,2.65,26.0,456.5,384.43,288.8
2017,4,10,13,0,175.0,476.0,2.6,26.0,637.0,517.43,384.21
2017,4,10,13,15,293.0,435.0,2.5,26.0,700.5,553.86,410.38
2017,4,10,13,30,411.0,394.0,2.4,26.0,764.0,575.58,425.48
2017,4,10,13,45,375.0,401.0,2.35,26.0,732.5,527.59,389.72
2017,4,10,14,0,339.0,408.0,2.3,26.0,701.0,484.92,357.83
2017,4,10,14,15,302.5,402.5,2.25,26.0,657.5,436.22,321.48
2017,4,10,14,30,266.0,397.0,2.2,26.0,614.0,391.15,287.6
2017,4,10,14,45,331.5,360.0,2.15,26.0,618.5,365.17,265.52
2017,4,10,15,0,397.0,323.0,2.1,26.0,623.0,332.1,236.78
2017,4,10,15,15,218.5,303.0,2.05,25.5,467.0,253.8,183.24
2017,4,10,15,30,40.0,283.0,2.0,25.0,311.0,199.49,149.72
2017,4,10,15,45,49.5,270.0,1.95,25.0,302.0,184.66,138.84
2017,4,10,16,0,59.0,257.0,1.9,25.0,293.0,168.37,134.26
2017,4,10,16,15,72.5,238.0,1.9,24.5,278.0,157.44,126.08
2017,4,10,16,30,86.0,219.0,1.9,24.0,263.0,146.15,117.51
2017,4,10,16,45,78.0,194.5,1.9,24.0,230.5,131.25,105.59
2017,4,10,17,0,70.0,170.0,1.9,24.0,198.0,115.99,93.22
2017,4,10,17,15,60.0,144.5,1.75,23.5,166.0,99.84,80.04
2017,4,10,17,30,50.0,119.0,1.6,23.0,134.0,83.35,66.29
2017,4,10,17,45,34.0,94.0,1.45,23.0,103.5,66.76,52.01
2017,4,10,18,0,18.0,69.0,1.3,23.0,73.0,49.88,37.2
2017,4,10,18,15,9.0,45.5,1.4,22.5,47.5,33.7,22.84
2017,4,10,18,30,0.0,22.0,1.5,22.0,22.0,16.8,7.0
2017,4,10,18,45,0.0,11.0,1.6,22.0,11.0,8.65,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.5,0.8,19.0,4.5,3.54,0.0
2017,4,11,6,30,0.0,9.0,0.9,19.0,9.0,6.82,0.0
2017,4,11,6,45,0.0,23.0,1.0,19.5,23.0,17.53,8.6
2017,4,11,7,0,0.0,37.0,1.1,20.0,37.0,28.27,17.89
2017,4,11,7,15,0.0,53.5,1.15,20.0,53.5,41.59,29.27
2017,4,11,7,30,0.0,70.0,1.2,20.0,70.0,55.6,41.07
2017,4,11,7,45,0.0,37.5,1.25,20.0,37.5,28.62,18.46
2017,4,11,8,0,0.0,5.0,1.3,20.0,5.0,3.8,0.0
2017,4,11,8,15,0.0,48.5,1.25,20.0,48.5,37.12,25.44
2017,4,11,8,30,0.0,92.0,1.2,20.0,92.0,71.32,53.55
2017,4,11,8,45,0.0,61.5,1.15,20.5,61.5,47.2,33.42
2017,4,11,9,0,0.0,31.0,1.1,21.0,31.0,23.74,13.97
2017,4,11,9,15,0.0,28.5,0.95,21.0,28.5,21.85,12.36
2017,4,11,9,30,0.0,26.0,0.8,21.0,26.0,19.95,10.76
2017,4,11,9,45,0.0,55.0,0.7,21.5,55.0,42.34,28.93
2017,4,11,10,0,0.0,84.0,0.6,22.0,84.0,64.88,46.9
2017,4,11,10,15,0.0,101.5,0.55,22.0,101.5,78.8,57.84
2017,4,11,10,30,0.0,119.0,0.5,22.0,119.0,92.99,68.92
2017,4,11,10,45,0.0,97.0,0.5,22.0,97.0,75.36,54.84
2017,4,11,11,0,0.0,75.0,0.5,22.0,75.0,58.1,41.09
2017,4,11,11,15,0.0,101.5,0.55,22.0,101.5,79.08,57.72
2017,4,11,11,30,0.0,128.0,0.6,22.0,128.0,100.24,74.28
2017,4,11,11,45,0.0,119.0,0.7,22.5,119.0,93.02,68.38
2017,4,11,12,0,0.0,110.0,0.8,23.0,110.0,85.84,62.62
2017,4,11,12,15,0.0,87.0,1.0,23.0,87.0,67.7,48.35
2017,4,11,12,30,0.0,64.0,1.2,23.0,64.0,49.71,34.11
2017,4,11,12,45,0.0,64.5,1.4,23.5,64.5,50.1,34.36
2017,4,11,13,0,0.0,65.0,1.6,24.0,65.0,50.47,34.59
2017,4,11,13,15,0.0,59.0,1.8,24.0,59.0,45.77,30.88
2017,4,11,13,30,0.0,53.0,2.0,24.0,53.0,41.08,27.17
2017,4,11,13,45,0.0,68.0,2.2,24.0,68.0,52.71,36.45
2017,4,11,14,0,0.0,83.0,2.4,24.0,83.0,64.34,45.71
2017,4,11,14,15,0.0,99.0,2.45,23.5,99.0,76.57,55.56
2017,4,11,14,30,0.0,115.0,2.5,23.0,115.0,88.65,65.34
2017,4,11,14,45,14.0,206.0,2.65,23.0,217.0,160.29,121.5
2017,4,11,15,0,28.0,297.0,2.8,23.0,319.0,219.36,166.85
2017,4,11,15,15,119.0,310.0,2.8,22.5,393.0,235.36,175.91
2017,4,11,15,30,210.0,323.0,2.8,22.0,467.0,241.17,177.01
2017,4,11,15,45,275.0,287.0,2.85,22.0,461.0,199.53,144.88
2017,4,11,16,0,340.0,251.0,2.9,22.0,455.0,157.57,127.18
2017,4,11,16,15,249.0,237.5,2.8,21.5,380.0,149.21,120.97
2017,4,11,16,30,158.0,224.0,2.7,21.0,305.0,145.45,118.49
2017,4,11,16,45,140.0,203.0,2.6,21.0,268.5,133.14,108.56
2017,4,11,17,0,122.0,182.0,2.5,21.0,232.0,120.45,98.2
2017,4,11,17,15,106.5,156.0,2.3,20.5,195.0,104.83,85.33
2017,4,11,17,30,91.0,130.0,2.1,20.0,158.0,89.98,72.86
2017,4,11,17,45,71.0,103.5,1.9,20.0,122.5,72.59,57.73
2017,4,11,18,0,51.0,77.0,1.7,20.0,87.0,54.92,42.06
2017,4,11,18,15,25.5,51.5,1.5,19.5,56.5,37.51,26.45
2017,4,11,18,30,0.0,26.0,1.3,19.0,26.0,19.59,9.49
2017,4,11,18,45,0.0,13.0,1.15,19.0,13.0,10.23,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,10.5,2.45,15.0,10.5,8.26,0.0
2017,4,12,6,30,0.0,21.0,2.5,15.0,21.0,16.64,5.17
2017,4,12,6,45,16.5,44.0,2.65,15.5,47.0,56.77,41.44
2017,4,12,7,0,33.0,67.0,2.8,16.0,73.0,91.68,72.11
2017,4,12,7,15,54.5,90.0,2.8,16.5,104.0,130.16,105.5
2017,4,12,7,30,76.0,113.0,2.8,17.0,135.0,169.8,139.16
2017,4,12,7,45,50.0,130.5,2.85,17.5,146.5,167.08,135.77
2017,4,12,8,0,24.0,148.0,2.9,18.0,158.0,148.1,118.72
2017,4,12,8,15,13.5,153.0,2.9,18.0,159.0,140.98,112.13
2017,4,12,8,30,3.0,158.0,2.9,18.0,160.0,134.16,105.72
2017,4,12,8,45,10.0,184.5,2.9,18.5,190.5,163.61,129.27
2017,4,12,9,0,17.0,211.0,2.9,19.0,221.0,193.21,152.5
2017,4,12,9,15,35.0,251.0,2.9,19.5,274.0,267.09,210.55
2017,4,12,9,30,53.0,291.0,2.9,20.0,327.0,323.25,253.35
2017,4,12,9,45,47.5,304.5,2.9,20.5,338.5,328.26,255.59
2017,4,12,10,0,42.0,318.0,2.9,21.0,350.0,333.04,257.85
2017,4,12,10,15,43.0,333.5,2.95,21.5,367.5,345.86,266.52
2017,4,12,10,30,44.0,349.0,3.0,22.0,385.0,358.3,274.85
2017,4,12,10,45,29.5,313.0,3.1,22.5,337.5,305.5,233.81
2017,4,12,11,0,15.0,277.0,3.2,23.0,290.0,238.69,182.02
2017,4,12,11,15,420.0,228.0,3.2,23.0,605.5,636.68,488.5
2017,4,12,11,30,825.0,179.0,3.2,23.0,921.0,943.18,702.2
2017,4,12,11,45,600.0,301.0,3.25,23.5,845.5,836.36,621.92
2017,4,12,12,0,375.0,423.0,3.3,24.0,770.0,712.18,530.07
2017,4,12,12,15,343.0,440.0,3.25,24.0,758.5,680.22,506.97
2017,4,12,12,30,311.0,457.0,3.2,24.0,747.0,648.01,483.07
2017,4,12,12,45,370.5,428.5,3.2,24.5,772.5,647.68,482.82
2017,4,12,13,0,430.0,400.0,3.2,25.0,798.0,648.03,482.36
2017,4,12,13,15,635.5,284.0,3.2,25.0,863.0,666.47,497.45
2017,4,12,13,30,841.0,168.0,3.2,25.0,928.0,663.72,495.83
2017,4,12,13,45,840.5,163.0,3.25,25.0,908.0,612.36,456.5
2017,4,12,14,0,840.0,158.0,3.3,25.0,888.0,559.16,414.88
2017,4,12,14,15,715.5,221.0,3.3,25.0,828.5,495.93,365.12
2017,4,12,14,30,591.0,284.0,3.3,25.0,769.0,441.92,322.59
2017,4,12,14,45,543.0,282.5,3.3,25.0,713.0,381.8,275.05
2017,4,12,15,0,495.0,281.0,3.3,25.0,657.0,326.67,231.4
2017,4,12,15,15,474.0,271.5,3.3,24.5,615.0,277.81,192.8
2017,4,12,15,30,453.0,262.0,3.3,24.0,573.0,231.39,158.04
2017,4,12,15,45,340.0,267.0,3.35,24.0,491.0,193.31,137.17
2017,4,12,16,0,227.0,272.0,3.4,24.0,409.0,172.58,138.59
2017,4,12,16,15,300.0,233.5,3.25,23.5,397.5,148.31,119.3
2017,4,12,16,30,373.0,195.0,3.1,23.0,386.0,129.86,104.59
2017,4,12,16,45,350.5,178.0,3.0,23.0,341.0,120.11,96.82
2017,4,12,17,0,328.0,161.0,2.9,23.0,296.0,109.97,88.61
2017,4,12,17,15,306.5,138.5,2.65,22.5,250.0,96.26,77.39
2017,4,12,17,30,285.0,116.0,2.4,22.0,204.0,82.04,65.48
2017,4,12,17,45,244.0,95.0,2.15,21.5,159.5,68.02,53.46
2017,4,12,18,0,203.0,74.0,1.9,21.0,115.0,53.66,40.82
2017,4,12,18,15,142.0,52.5,1.9,20.5,76.5,38.51,27.21
2017,4,12,18,30,81.0,31.0,1.9,20.0,38.0,23.13,12.37
2017,4,12,18,45,40.5,15.5,1.9,20.0,19.0,12.2,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,37.0,13.0,2.2,17.5,16.0,28.12,0.0
2017,4,13,6,30,74.0,26.0,2.5,18.0,32.0,85.84,53.48
2017,4,13,6,45,140.5,46.5,2.85,18.5,68.5,155.16,122.27
2017,4,13,7,0,207.0,67.0,3.2,19.0,105.0,226.39,184.42
2017,4,13,7,15,254.0,85.0,3.35,19.5,148.5,286.18,235.5
2017,4,13,7,30,301.0,103.0,3.5,20.0,192.0,349.55,287.74
2017,4,13,7,45,205.0,135.0,3.65,20.5,201.0,323.62,264.18
2017,4,13,8,0,109.0,167.0,3.8,21.0,210.0,270.59,218.46
2017,4,13,8,15,166.0,191.0,3.9,21.0,268.5,345.04,278.47
2017,4,13,8,30,223.0,215.0,4.0,21.0,327.0,422.2,338.9
2017,4,13,8,45,343.5,214.5,4.1,21.5,408.5,550.96,437.89
2017,4,13,9,0,464.0,214.0,4.2,22.0,490.0,687.28,538.39
2017,4,13,9,15,478.5,227.5,4.25,22.5,533.0,721.29,559.86
2017,4,13,9,30,493.0,241.0,4.3,23.0,576.0,753.28,580.18
2017,4,13,9,45,535.0,246.0,4.35,23.5,630.5,800.64,611.82
2017,4,13,10,0,577.0,251.0,4.4,24.0,685.0,845.91,641.43
2017,4,13,10,15,564.0,274.0,4.4,24.0,715.5,853.55,644.36
2017,4,13,10,30,551.0,297.0,4.4,24.0,746.0,857.66,645.2
2017,4,13,10,45,396.5,364.0,4.45,24.5,693.5,746.51,561.88
2017,4,13,11,0,242.0,431.0,4.5,25.0,641.0,635.63,478.12
2017,4,13,11,15,221.5,446.0,4.5,25.0,642.0,620.97,466.85
2017,4,13,11,30,201.0,461.0,4.5,25.0,643.0,605.42,454.56
2017,4,13,11,45,348.0,426.0,4.5,25.5,746.0,707.61,529.07
2017,4,13,12,0,495.0,391.0,4.5,26.0,849.0,796.62,591.57
2017,4,13,12,15,422.0,417.5,4.5,26.0,809.5,733.04,544.81
2017,4,13,12,30,349.0,444.0,4.5,26.0,770.0,665.18,495.59
2017,4,13,12,45,302.0,456.5,4.5,26.0,738.0,617.16,460.46
2017,4,13,13,0,255.0,469.0,4.5,26.0,706.0,571.1,426.43
2017,4,13,13,15,265.0,460.0,4.45,26.0,703.0,548.98,410.23
2017,4,13,13,30,275.0,451.0,4.4,26.0,700.0,525.5,392.67
2017,4,13,13,45,279.5,438.5,4.4,26.0,686.5,495.05,369.86
2017,4,13,14,0,284.0,426.0,4.4,26.0,673.0,463.95,346.17
