Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,14,15,337.5,393.0,4.35,25.5,677.5,440.69,328.03
2017,4,13,14,30,391.0,360.0,4.3,25.0,682.0,411.94,304.52
2017,4,13,14,45,458.5,316.0,4.25,25.0,677.5,372.62,270.9
2017,4,13,15,0,526.0,272.0,4.2,25.0,673.0,327.62,231.54
2017,4,13,15,15,362.5,299.0,4.15,24.5,568.0,273.1,193.9
2017,4,13,15,30,199.0,326.0,4.1,24.0,463.0,239.26,175.02
2017,4,13,15,45,373.5,257.0,4.05,24.0,491.5,189.45,133.49
2017,4,13,16,0,548.0,188.0,4.0,24.0,520.0,122.12,97.03
2017,4,13,16,15,451.0,194.0,3.8,23.5,451.0,124.91,99.96
2017,4,13,16,30,354.0,200.0,3.6,23.0,382.0,132.16,106.59
2017,4,13,16,45,319.5,186.0,3.45,23.0,336.0,123.95,100.06
2017,4,13,17,0,285.0,172.0,3.3,23.0,290.0,115.44,93.24
2017,4,13,17,15,256.0,150.0,3.15,22.5,244.0,102.16,82.43
2017,4,13,17,30,227.0,128.0,3.0,22.0,198.0,88.42,70.97
2017,4,13,17,45,189.0,104.5,2.85,22.0,154.5,73.23,57.84
2017,4,13,18,0,151.0,81.0,2.7,22.0,111.0,57.61,44.05
2017,4,13,18,15,98.5,56.5,2.75,21.5,73.5,41.0,29.22
2017,4,13,18,30,46.0,32.0,2.8,21.0,36.0,23.86,13.06
2017,4,13,18,45,23.0,16.0,2.85,20.5,18.0,12.59,0.0
2017,4,13,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,63.5,15.0,2.2,16.5,20.0,42.43,0.0
2017,4,14,6,30,127.0,30.0,2.5,17.0,40.0,134.47,90.99
2017,4,14,6,45,231.0,48.0,2.8,17.5,85.0,223.31,178.53
2017,4,14,7,0,335.0,66.0,3.1,18.0,130.0,320.31,262.33
2017,4,14,7,15,167.5,54.5,3.2,18.5,86.5,184.78,152.32
2017,4,14,7,30,0.0,43.0,3.3,19.0,43.0,32.85,22.06
2017,4,14,7,45,0.0,30.5,3.45,19.5,30.5,23.26,13.96
2017,4,14,8,0,0.0,18.0,3.6,20.0,18.0,13.71,5.86
2017,4,14,8,15,3.0,91.5,3.65,20.5,93.0,73.79,55.79
2017,4,14,8,30,6.0,165.0,3.7,21.0,168.0,143.02,111.88
2017,4,14,8,45,112.0,217.5,3.75,21.5,284.0,325.51,259.35
2017,4,14,9,0,218.0,270.0,3.8,22.0,400.0,479.46,377.95
2017,4,14,9,15,263.5,286.5,3.8,22.0,457.0,560.95,437.7
2017,4,14,9,30,309.0,303.0,3.8,22.0,514.0,621.14,481.2
2017,4,14,9,45,172.5,307.5,3.85,22.5,427.0,471.58,365.49
2017,4,14,10,0,36.0,312.0,3.9,23.0,340.0,319.76,245.88
2017,4,14,10,15,75.0,357.0,3.9,23.5,418.0,399.13,306.31
2017,4,14,10,30,114.0,402.0,3.9,24.0,496.0,477.32,363.67
2017,4,14,10,45,141.5,421.0,3.9,24.5,542.0,537.54,406.35
2017,4,14,11,0,169.0,440.0,3.9,25.0,588.0,574.29,431.71
2017,4,14,11,15,244.0,438.5,3.9,25.0,657.5,633.21,474.95
2017,4,14,11,30,319.0,437.0,3.9,25.0,727.0,705.77,526.55
2017,4,14,11,45,580.0,304.5,3.9,25.5,839.5,816.17,607.6
2017,4,14,12,0,841.0,172.0,3.9,26.0,952.0,892.87,662.02
2017,4,14,12,15,842.0,172.5,3.85,26.0,957.0,862.6,640.54
2017,4,14,12,30,843.0,173.0,3.8,26.0,962.0,829.14,616.82
2017,4,14,12,45,840.5,173.5,3.8,26.0,957.5,790.07,588.83
2017,4,14,13,0,838.0,174.0,3.8,26.0,953.0,748.47,558.6
2017,4,14,13,15,834.5,173.5,3.75,26.0,940.0,703.11,524.95
2017,4,14,13,30,831.0,173.0,3.7,26.0,927.0,655.75,489.14
2017,4,14,13,45,568.0,297.5,3.65,26.5,807.5,555.87,412.71
2017,4,14,14,0,305.0,422.0,3.6,27.0,688.0,470.15,347.81
2017,4,14,14,15,553.0,294.0,3.55,27.0,757.0,468.84,344.0
2017,4,14,14,30,801.0,166.0,3.5,27.0,826.0,440.57,316.09
2017,4,14,14,45,789.0,163.0,3.45,27.0,789.5,382.73,267.61
2017,4,14,15,0,777.0,160.0,3.4,27.0,753.0,325.25,219.15
2017,4,14,15,15,762.0,156.5,3.35,26.5,710.5,261.69,167.5
2017,4,14,15,30,747.0,153.0,3.3,26.0,668.0,203.99,123.68
2017,4,14,15,45,725.5,148.5,3.25,26.0,620.0,146.62,88.55
2017,4,14,16,0,704.0,144.0,3.2,26.0,572.0,99.64,77.68
2017,4,14,16,15,677.0,138.0,3.05,25.5,519.5,97.33,76.24
2017,4,14,16,30,650.0,132.0,2.9,25.0,467.0,94.88,74.63
2017,4,14,16,45,609.0,126.0,2.75,25.0,411.5,92.03,72.53
2017,4,14,17,0,568.0,120.0,2.6,25.0,356.0,89.16,70.37
2017,4,14,17,15,518.5,109.5,2.35,24.0,300.5,79.68,62.82
2017,4,14,17,30,469.0,99.0,2.1,23.0,245.0,72.49,57.04
2017,4,14,17,45,398.5,86.0,1.85,22.5,192.0,63.25,49.16
2017,4,14,18,0,328.0,73.0,1.6,22.0,139.0,53.9,40.89
2017,4,14,18,15,232.0,54.0,1.7,21.5,93.0,40.1,28.51
2017,4,14,18,30,136.0,35.0,1.8,21.0,47.0,26.09,15.01
2017,4,14,18,45,68.0,17.5,1.9,21.0,23.5,13.77,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,6,15,59.0,16.0,3.1,17.5,21.0,40.98,0.0
2017,4,15,6,30,118.0,32.0,3.3,18.0,42.0,120.99,83.96
2017,4,15,6,45,224.0,50.0,3.55,18.5,87.0,220.89,176.5
2017,4,15,7,0,330.0,68.0,3.8,19.0,132.0,318.64,260.61
2017,4,15,7,15,165.0,84.5,3.95,19.5,116.5,222.55,182.38
2017,4,15,7,30,0.0,101.0,4.1,20.0,101.0,86.61,66.76
2017,4,15,7,45,299.0,104.0,4.3,20.5,226.0,374.86,308.63
2017,4,15,8,0,598.0,107.0,4.5,21.0,351.0,637.49,515.07
2017,4,15,8,15,401.5,163.5,4.55,21.5,338.0,546.59,438.77
2017,4,15,8,30,205.0,220.0,4.6,22.0,325.0,410.15,327.66
2017,4,15,8,45,313.0,225.0,4.7,22.5,404.0,533.05,422.93
2017,4,15,9,0,421.0,230.0,4.8,23.0,483.0,661.6,518.2
2017,4,15,9,15,462.5,235.0,4.8,23.5,534.0,710.98,551.85
2017,4,15,9,30,504.0,240.0,4.8,24.0,585.0,759.29,584.48
2017,4,15,9,45,456.0,278.5,4.85,24.5,606.5,754.33,576.57
2017,4,15,10,0,408.0,317.0,4.9,25.0,628.0,725.12,552.31
2017,4,15,10,15,349.0,354.5,4.85,25.0,629.5,702.72,533.16
2017,4,15,10,30,290.0,392.0,4.8,25.0,631.0,677.51,512.11
2017,4,15,10,45,286.0,409.0,4.8,25.5,651.5,682.26,513.39
2017,4,15,11,0,282.0,426.0,4.8,26.0,672.0,685.02,513.2
2017,4,15,11,15,265.0,441.5,4.75,26.0,677.0,672.4,502.79
2017,4,15,11,30,248.0,457.0,4.7,26.0,682.0,641.26,479.7
2017,4,15,11,45,263.0,449.5,4.7,26.5,691.5,650.43,485.07
2017,4,15,12,0,278.0,442.0,4.7,27.0,701.0,640.64,477.11
2017,4,15,12,15,340.5,429.5,4.65,27.0,748.5,663.42,493.88
2017,4,15,12,30,403.0,417.0,4.6,27.0,796.0,681.0,506.49
2017,4,15,12,45,232.5,428.5,4.6,27.0,647.0,539.12,402.36
2017,4,15,13,0,62.0,440.0,4.6,27.0,498.0,395.67,295.43
2017,4,15,13,15,83.0,448.0,4.55,27.0,525.0,407.06,304.32
2017,4,15,13,30,104.0,456.0,4.5,27.0,552.0,415.67,310.53
2017,4,15,13,45,468.0,305.5,4.45,27.0,718.0,503.62,376.44
2017,4,15,14,0,832.0,155.0,4.4,27.0,884.0,544.64,403.09
2017,4,15,14,15,573.5,272.0,4.35,26.5,766.5,460.75,339.33
2017,4,15,14,30,315.0,389.0,4.3,26.0,649.0,397.52,293.39
2017,4,15,14,45,315.5,370.0,4.25,26.0,621.0,358.18,262.1
2017,4,15,15,0,316.0,351.0,4.2,26.0,593.0,318.92,230.57
2017,4,15,15,15,351.0,320.0,4.1,26.0,574.5,280.04,198.25
2017,4,15,15,30,386.0,289.0,4.0,26.0,556.0,237.44,164.51
2017,4,15,15,45,481.0,234.5,3.95,26.0,543.5,176.53,119.76
2017,4,15,16,0,576.0,180.0,3.9,26.0,531.0,118.24,93.03
2017,4,15,16,15,619.5,151.5,3.75,25.5,498.5,104.57,82.26
2017,4,15,16,30,663.0,123.0,3.6,25.0,466.0,89.13,69.82
2017,4,15,16,45,536.0,132.5,3.5,25.0,389.5,93.15,73.49
2017,4,15,17,0,409.0,142.0,3.4,25.0,313.0,97.52,77.44
2017,4,15,17,15,369.5,127.5,3.35,24.5,265.0,88.78,70.44
2017,4,15,17,30,330.0,113.0,3.3,24.0,217.0,79.73,63.0
2017,4,15,17,45,346.0,90.5,3.25,23.5,179.5,65.66,51.03
2017,4,15,18,0,362.0,68.0,3.2,23.0,142.0,50.78,38.06
2017,4,15,18,15,261.5,51.5,3.3,22.5,96.0,38.54,27.09
2017,4,15,18,30,161.0,35.0,3.4,22.0,50.0,26.25,15.22
2017,4,15,18,45,80.5,17.5,3.5,22.0,25.0,13.77,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,21.5,15.0,3.15,19.0,17.0,22.12,0.0
2017,4,16,6,30,43.0,30.0,3.3,19.0,34.0,64.87,43.41
2017,4,16,6,45,92.0,53.0,3.5,19.5,69.0,121.86,95.22
2017,4,16,7,0,141.0,76.0,3.7,20.0,104.0,194.13,157.01
2017,4,16,7,15,183.0,95.5,3.8,20.5,144.5,248.75,203.37
2017,4,16,7,30,225.0,115.0,3.9,21.0,185.0,306.64,251.01
2017,4,16,7,45,112.5,72.0,4.0,21.5,107.0,172.26,139.99
2017,4,16,8,0,0.0,29.0,4.1,22.0,29.0,22.13,12.74
2017,4,16,8,15,3.0,98.0,4.0,22.0,100.0,79.37,59.99
2017,4,16,8,30,6.0,167.0,3.9,22.0,171.0,144.41,112.5
2017,4,16,8,45,17.0,200.0,3.85,22.5,210.5,183.63,143.46
2017,4,16,9,0,28.0,233.0,3.8,23.0,250.0,242.43,189.17
2017,4,16,9,15,77.0,279.0,3.75,23.0,331.0,333.66,260.56
2017,4,16,9,30,126.0,325.0,3.7,23.0,412.0,447.35,346.6
2017,4,16,9,45,69.5,284.0,3.65,23.5,332.5,325.28,251.4
2017,4,16,10,0,13.0,243.0,3.6,24.0,253.0,211.18,161.35
2017,4,16,10,15,26.0,296.0,3.55,24.0,317.0,289.76,221.78
2017,4,16,10,30,39.0,349.0,3.5,24.0,381.0,350.83,267.43
2017,4,16,10,45,126.0,395.0,3.5,24.5,504.0,494.91,374.97
2017,4,16,11,0,213.0,441.0,3.5,25.0,627.0,613.77,460.16
2017,4,16,11,15,112.5,342.5,3.5,25.0,441.0,419.35,317.22
2017,4,16,11,30,12.0,244.0,3.5,25.0,255.0,205.31,154.56
2017,4,16,11,45,87.0,363.0,3.5,25.5,444.0,385.3,291.55
2017,4,16,12,0,162.0,482.0,3.5,26.0,633.0,562.04,418.6
2017,4,16,12,15,102.5,449.0,3.5,26.0,544.5,459.42,342.93
2017,4,16,12,30,43.0,416.0,3.5,26.0,456.0,376.05,281.13
2017,4,16,12,45,238.5,410.0,3.55,26.0,632.5,526.97,394.78
2017,4,16,13,0,434.0,404.0,3.6,26.0,809.0,644.9,479.71
2017,4,16,13,15,390.5,418.5,3.65,25.5,779.0,594.32,442.81
2017,4,16,13,30,347.0,433.0,3.7,25.0,749.0,550.69,411.23
2017,4,16,13,45,306.0,433.0,3.75,25.0,707.5,500.73,374.1
2017,4,16,14,0,265.0,433.0,3.8,25.0,666.0,454.19,339.22
2017,4,16,14,15,282.5,413.5,3.8,25.0,654.5,424.65,316.22
2017,4,16,14,30,300.0,394.0,3.8,25.0,643.0,393.31,291.14
2017,4,16,14,45,299.5,375.0,3.8,25.0,614.5,354.49,260.29
2017,4,16,15,0,299.0,356.0,3.8,25.0,586.0,315.91,229.41
2017,4,16,15,15,327.5,327.0,3.75,25.0,565.5,277.82,198.05
2017,4,16,15,30,356.0,298.0,3.7,25.0,545.0,236.79,165.84
2017,4,16,15,45,380.5,268.5,3.65,25.0,516.0,192.23,135.71
2017,4,16,16,0,405.0,239.0,3.6,25.0,487.0,152.9,121.9
2017,4,16,16,15,345.5,227.0,3.45,24.5,425.5,145.89,116.81
2017,4,16,16,30,286.0,215.0,3.3,24.0,364.0,138.71,111.51
2017,4,16,16,45,274.0,193.0,3.2,24.0,322.5,126.88,102.04
2017,4,16,17,0,262.0,171.0,3.1,24.0,281.0,114.48,92.01
2017,4,16,17,15,242.0,147.5,2.9,23.5,237.5,100.55,80.69
2017,4,16,17,30,222.0,124.0,2.7,23.0,194.0,86.07,68.66
2017,4,16,17,45,194.0,101.0,2.55,22.5,153.5,71.26,56.05
2017,4,16,18,0,166.0,78.0,2.4,22.0,113.0,55.99,42.71
2017,4,16,18,15,115.5,56.0,2.35,21.5,76.5,40.75,29.12
2017,4,16,18,30,65.0,34.0,2.3,21.0,40.0,25.39,14.77
2017,4,16,18,45,32.5,17.0,2.25,21.0,20.0,12.92,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.5,18.0,11.5,9.05,0.0
2017,4,17,6,30,0.0,23.0,1.7,18.0,23.0,17.56,7.85
2017,4,17,6,45,3.5,46.5,1.9,18.5,47.0,42.52,29.53
2017,4,17,7,0,7.0,70.0,2.1,19.0,71.0,66.7,50.27
2017,4,17,7,15,21.0,93.0,2.1,19.0,99.0,106.85,84.42
2017,4,17,7,30,35.0,116.0,2.1,19.0,127.0,139.55,111.9
2017,4,17,7,45,104.0,144.5,2.1,19.5,186.0,237.46,192.91
2017,4,17,8,0,173.0,173.0,2.1,20.0,245.0,325.25,263.09
2017,4,17,8,15,157.5,200.0,2.15,20.0,272.5,344.47,276.35
2017,4,17,8,30,142.0,227.0,2.2,20.0,300.0,361.71,288.1
2017,4,17,8,45,178.0,251.0,2.25,20.5,353.0,419.41,331.52
2017,4,17,9,0,214.0,275.0,2.3,21.0,406.0,477.78,374.22
2017,4,17,9,15,257.5,292.5,2.3,21.5,462.0,557.85,431.59
2017,4,17,9,30,301.0,310.0,2.3,22.0,518.0,616.69,472.31
2017,4,17,9,45,287.5,335.0,2.35,22.5,544.0,628.56,477.78
2017,4,17,10,0,274.0,360.0,2.4,23.0,570.0,638.21,482.04
2017,4,17,10,15,236.0,386.0,2.45,23.0,573.0,601.76,454.43
2017,4,17,10,30,198.0,412.0,2.5,23.0,576.0,585.57,441.17
2017,4,17,10,45,227.5,423.0,2.6,23.5,618.0,617.08,463.01
2017,4,17,11,0,257.0,434.0,2.7,24.0,660.0,665.98,496.15
2017,4,17,11,15,323.0,421.5,2.75,24.0,712.0,703.48,523.14
2017,4,17,11,30,389.0,409.0,2.8,24.0,764.0,737.4,547.4
2017,4,17,11,45,332.5,438.5,2.85,24.5,745.0,697.81,516.89
2017,4,17,12,0,276.0,468.0,2.9,25.0,726.0,658.12,486.8
2017,4,17,12,15,173.0,461.0,2.9,25.0,623.0,538.75,400.9
2017,4,17,12,30,70.0,454.0,2.9,25.0,520.0,428.32,319.73
2017,4,17,12,45,74.5,456.0,2.95,25.0,525.5,424.77,317.64
2017,4,17,13,0,79.0,458.0,3.0,25.0,531.0,420.36,314.45
2017,4,17,13,15,58.5,425.0,2.95,25.0,479.0,371.71,278.53
2017,4,17,13,30,38.0,392.0,2.9,25.0,427.0,326.09,244.77
2017,4,17,13,45,25.0,319.5,2.9,25.0,342.5,258.55,194.52
2017,4,17,14,0,12.0,247.0,2.9,25.0,258.0,194.3,146.04
2017,4,17,14,15,6.0,189.0,2.85,24.5,194.5,147.03,110.17
2017,4,17,14,30,0.0,131.0,2.8,24.0,131.0,100.66,74.42
2017,4,17,14,45,0.5,142.0,2.8,24.0,142.5,108.77,80.98
2017,4,17,15,0,1.0,153.0,2.8,24.0,154.0,116.56,87.24
2017,4,17,15,15,0.5,150.0,2.75,23.5,150.5,113.74,85.39
2017,4,17,15,30,0.0,147.0,2.7,23.0,147.0,110.94,83.58
2017,4,17,15,45,5.0,173.5,2.65,23.0,176.5,128.63,97.73
2017,4,17,16,0,10.0,200.0,2.6,23.0,206.0,144.08,115.52
2017,4,17,16,15,5.0,176.5,2.5,22.5,179.5,128.16,102.86
2017,4,17,16,30,0.0,153.0,2.4,22.0,153.0,112.03,89.91
2017,4,17,16,45,56.0,165.0,2.35,22.0,188.5,115.25,93.0
2017,4,17,17,0,112.0,177.0,2.3,22.0,224.0,118.07,95.73
2017,4,17,17,15,93.0,154.0,2.1,21.5,189.0,106.09,86.01
2017,4,17,17,30,74.0,131.0,1.9,21.0,154.0,90.9,73.33
2017,4,17,17,45,59.0,105.0,1.7,20.5,121.0,73.88,58.76
2017,4,17,18,0,44.0,79.0,1.5,20.0,88.0,56.56,43.59
2017,4,17,18,15,22.0,54.5,1.4,19.5,59.0,39.76,28.58
2017,4,17,18,30,0.0,30.0,1.3,19.0,30.0,22.53,12.75
2017,4,17,18,45,0.0,15.0,1.25,18.5,15.0,11.42,0.0
2017,4,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,63.5,18.5,1.65,16.0,24.5,60.57,0.0
2017,4,18,6,30,127.0,37.0,1.8,16.0,49.0,130.94,97.25
2017,4,18,6,45,228.0,55.5,1.95,16.5,95.5,227.51,183.46
2017,4,18,7,0,329.0,74.0,2.1,17.0,142.0,322.39,264.44
2017,4,18,7,15,198.5,98.0,2.1,17.5,143.0,260.51,214.22
2017,4,18,7,30,68.0,122.0,2.1,18.0,144.0,170.27,138.18
2017,4,18,7,45,72.5,149.5,2.1,18.5,177.0,203.09,164.8
2017,4,18,8,0,77.0,177.0,2.1,19.0,210.0,235.5,190.1
2017,4,18,8,15,62.0,193.5,2.1,19.5,222.5,238.31,190.73
2017,4,18,8,30,47.0,210.0,2.1,20.0,235.0,240.32,190.7
2017,4,18,8,45,255.5,215.0,2.1,20.5,369.5,466.97,370.17
2017,4,18,9,0,464.0,220.0,2.1,21.0,504.0,685.96,530.9
2017,4,18,9,15,472.5,237.0,2.1,21.5,546.0,717.52,548.64
2017,4,18,9,30,481.0,254.0,2.1,22.0,588.0,746.78,566.07
2017,4,18,9,45,495.0,264.0,2.1,22.5,626.0,771.78,580.65
2017,4,18,10,0,509.0,274.0,2.1,23.0,664.0,794.33,593.45
2017,4,18,10,15,340.0,340.0,2.1,23.0,606.0,674.48,505.57
2017,4,18,10,30,171.0,406.0,2.1,23.0,548.0,552.61,415.0
2017,4,18,10,45,174.5,419.5,2.15,23.5,568.5,562.34,421.38
2017,4,18,11,0,178.0,433.0,2.2,24.0,589.0,570.77,425.98
2017,4,18,11,15,169.5,451.5,2.2,24.0,603.0,571.49,425.45
2017,4,18,11,30,161.0,470.0,2.2,24.0,617.0,570.92,424.14
2017,4,18,11,45,260.5,454.0,2.25,24.5,696.0,647.16,478.53
2017,4,18,12,0,360.0,438.0,2.3,25.0,775.0,701.0,515.89
2017,4,18,12,15,409.0,425.0,2.3,25.0,809.5,709.48,521.67
2017,4,18,12,30,458.0,412.0,2.3,25.0,844.0,720.81,529.37
2017,4,18,12,45,665.5,279.0,2.35,25.5,904.0,740.76,545.6
2017,4,18,13,0,873.0,146.0,2.4,26.0,964.0,730.16,540.06
2017,4,18,13,15,869.5,145.0,2.45,26.0,950.5,685.0,507.13
2017,4,18,13,30,866.0,144.0,2.5,26.0,937.0,637.83,472.09
2017,4,18,13,45,441.0,215.0,2.55,26.0,618.5,416.08,310.66
2017,4,18,14,0,16.0,286.0,2.6,26.0,300.0,225.0,168.17
2017,4,18,14,15,429.5,210.5,2.6,26.0,568.0,348.03,257.42
2017,4,18,14,30,843.0,135.0,2.6,26.0,836.0,424.56,302.85
2017,4,18,14,45,625.5,229.0,2.65,26.0,736.5,360.75,254.32
2017,4,18,15,0,408.0,323.0,2.7,26.0,637.0,322.12,228.36
2017,4,18,15,15,589.5,229.0,2.7,25.5,655.0,264.7,176.43
2017,4,18,15,30,771.0,135.0,2.7,25.0,673.0,193.44,115.3
2017,4,18,15,45,614.0,180.0,2.75,25.0,589.5,149.79,96.8
2017,4,18,16,0,457.0,225.0,2.8,25.0,506.0,139.82,111.08
2017,4,18,16,15,230.5,195.0,2.75,24.5,337.0,125.84,100.14
2017,4,18,16,30,4.0,165.0,2.7,24.0,168.0,119.83,95.72
2017,4,18,16,45,80.0,171.5,2.7,24.0,206.0,119.46,95.79
2017,4,18,17,0,156.0,178.0,2.7,24.0,244.0,119.45,96.14
2017,4,18,17,15,141.0,153.5,2.45,23.5,207.0,104.53,84.01
2017,4,18,17,30,126.0,129.0,2.2,23.0,170.0,89.18,71.29
2017,4,18,17,45,101.5,105.0,1.95,22.5,133.5,73.59,58.04
2017,4,18,18,0,77.0,81.0,1.7,22.0,97.0,57.65,44.17
2017,4,18,18,15,48.0,57.5,1.6,21.5,66.5,41.82,30.1
2017,4,18,18,30,19.0,34.0,1.5,21.0,36.0,25.36,15.0
2017,4,18,18,45,9.5,17.0,1.45,20.5,18.0,12.95,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,97.0,17.5,1.8,17.5,27.0,82.53,0.0
2017,4,19,6,30,194.0,35.0,2.0,18.0,54.0,174.36,131.32
2017,4,19,6,45,292.5,50.0,2.25,18.5,100.5,256.72,206.35
2017,4,19,7,0,391.0,65.0,2.5,19.0,147.0,349.16,285.05
2017,4,19,7,15,459.0,76.0,2.55,19.5,200.5,430.54,351.76
2017,4,19,7,30,527.0,87.0,2.6,20.0,254.0,512.43,416.12
2017,4,19,7,45,263.5,107.5,2.65,20.5,191.0,328.42,267.9
2017,4,19,8,0,0.0,128.0,2.7,21.0,128.0,105.82,81.62
2017,4,19,8,15,0.0,120.5,2.7,21.5,120.5,96.81,74.09
2017,4,19,8,30,0.0,113.0,2.7,22.0,113.0,89.12,67.42
2017,4,19,8,45,17.0,178.5,2.75,22.5,189.0,162.25,126.3
2017,4,19,9,0,34.0,244.0,2.8,23.0,265.0,257.93,200.91
2017,4,19,9,15,18.5,210.0,2.8,23.5,222.0,189.84,146.33
2017,4,19,9,30,3.0,176.0,2.8,24.0,179.0,144.13,109.43
2017,4,19,9,45,136.0,270.0,2.85,24.5,375.5,393.11,303.88
2017,4,19,10,0,269.0,364.0,2.9,25.0,572.0,634.54,478.83
2017,4,19,10,15,565.0,245.0,2.95,25.0,707.0,820.15,613.32
2017,4,19,10,30,861.0,126.0,3.0,25.0,842.0,954.94,704.12
2017,4,19,10,45,514.5,286.5,3.05,25.5,719.0,791.92,587.37
2017,4,19,11,0,168.0,447.0,3.1,26.0,596.0,573.59,425.8
2017,4,19,11,15,526.0,289.5,3.15,26.0,769.5,780.1,579.89
2017,4,19,11,30,884.0,132.0,3.2,26.0,943.0,919.9,676.78
2017,4,19,11,45,618.5,287.5,3.25,26.5,859.0,824.49,606.58
2017,4,19,12,0,353.0,443.0,3.3,27.0,775.0,697.56,512.56
2017,4,19,12,15,393.5,428.0,3.35,27.0,799.0,697.5,513.8
2017,4,19,12,30,434.0,413.0,3.4,27.0,823.0,700.79,516.26
2017,4,19,12,45,647.0,283.0,3.5,27.5,892.0,727.59,537.59
2017,4,19,13,0,860.0,153.0,3.6,28.0,961.0,723.45,536.44
2017,4,19,13,15,857.0,152.0,3.6,28.0,948.0,679.13,503.43
2017,4,19,13,30,854.0,151.0,3.6,28.0,935.0,632.79,468.4
2017,4,19,13,45,852.0,148.0,3.65,28.0,914.5,583.79,430.65
2017,4,19,14,0,850.0,145.0,3.7,28.0,894.0,533.01,390.44
2017,4,19,14,15,842.0,143.0,3.7,28.0,865.0,479.57,347.0
2017,4,19,14,30,834.0,141.0,3.7,28.0,836.0,422.92,300.08
2017,4,19,14,45,486.0,259.0,3.75,28.0,659.5,334.21,237.14
2017,4,19,15,0,138.0,377.0,3.8,28.0,483.0,287.79,210.92
2017,4,19,15,15,464.0,252.0,3.8,27.5,581.5,251.84,170.86
2017,4,19,15,30,790.0,127.0,3.8,27.0,680.0,188.58,110.26
2017,4,19,15,45,773.5,122.5,3.8,27.0,632.5,130.63,77.6
2017,4,19,16,0,757.0,118.0,3.8,27.0,585.0,92.12,71.16
2017,4,19,16,15,733.0,113.5,3.7,26.5,532.5,82.94,63.95
2017,4,19,16,30,709.0,109.0,3.6,26.0,480.0,80.83,62.57
2017,4,19,16,45,678.0,102.5,3.55,26.0,425.5,77.15,59.73
2017,4,19,17,0,647.0,96.0,3.5,26.0,371.0,73.32,56.74
2017,4,19,17,15,601.5,89.0,3.25,25.5,315.5,68.77,53.19
2017,4,19,17,30,556.0,82.0,3.0,25.0,260.0,64.14,49.47
2017,4,19,17,45,494.0,71.5,2.75,24.5,206.5,56.57,43.08
2017,4,19,18,0,432.0,61.0,2.5,24.0,153.0,48.87,36.33
2017,4,19,18,15,332.0,47.5,2.45,23.0,105.5,36.24,25.19
2017,4,19,18,30,232.0,34.0,2.4,22.0,58.0,25.87,15.43
2017,4,19,18,45,116.0,17.0,2.4,21.5,29.0,12.96,0.0
2017,4,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,115.0,17.5,3.0,19.5,29.0,91.44,0.0
2017,4,20,6,30,230.0,35.0,3.2,20.0,58.0,192.24,145.62
2017,4,20,6,45,333.5,48.5,3.45,20.5,106.5,277.41,222.44
2017,4,20,7,0,437.0,62.0,3.7,21.0,155.0,378.32,307.63
2017,4,20,7,15,218.5,65.5,3.8,21.5,112.0,246.93,201.75
2017,4,20,7,30,0.0,69.0,3.9,22.0,69.0,53.52,38.87
2017,4,20,7,45,0.0,80.5,4.05,22.5,80.5,62.8,46.46
2017,4,20,8,0,0.0,92.0,4.2,23.0,92.0,72.12,53.83
2017,4,20,8,15,0.0,104.5,4.2,23.0,104.5,82.33,61.94
2017,4,20,8,30,0.0,117.0,4.2,23.0,117.0,92.56,69.97
2017,4,20,8,45,0.0,122.5,4.2,23.5,122.5,96.71,72.89
2017,4,20,9,0,0.0,128.0,4.2,24.0,128.0,100.96,75.88
2017,4,20,9,15,3.5,164.0,4.15,24.5,166.5,134.72,102.39
2017,4,20,9,30,7.0,200.0,4.1,25.0,205.0,168.82,128.69
2017,4,20,9,45,18.0,252.5,4.05,25.5,266.0,224.94,171.84
2017,4,20,10,0,29.0,305.0,4.0,26.0,327.0,302.51,230.23
2017,4,20,10,15,36.5,333.5,3.95,26.0,363.5,334.49,253.72
2017,4,20,10,30,44.0,362.0,3.9,26.0,400.0,365.75,276.56
2017,4,20,10,45,94.0,404.5,3.85,26.5,487.5,449.51,338.38
2017,4,20,11,0,144.0,447.0,3.8,27.0,575.0,550.11,410.14
2017,4,20,11,15,513.0,291.0,3.75,27.0,760.5,767.59,571.38
2017,4,20,11,30,882.0,135.0,3.7,27.0,946.0,918.05,675.88
2017,4,20,11,45,625.0,285.0,3.7,27.5,863.5,825.61,607.25
2017,4,20,12,0,368.0,435.0,3.7,28.0,781.0,701.29,514.85
2017,4,20,12,15,330.0,453.5,3.65,28.0,765.0,665.92,489.49
2017,4,20,12,30,292.0,472.0,3.6,28.0,749.0,630.68,463.66
2017,4,20,12,45,586.0,306.0,3.6,28.5,859.0,697.66,514.61
2017,4,20,13,0,880.0,140.0,3.6,29.0,969.0,725.11,535.76
2017,4,20,13,15,877.0,139.5,3.6,29.0,956.0,680.5,502.41
2017,4,20,13,30,874.0,139.0,3.6,29.0,943.0,633.78,467.17
2017,4,20,13,45,865.5,140.0,3.6,29.0,920.5,583.15,428.16
2017,4,20,14,0,857.0,141.0,3.6,29.0,898.0,531.28,387.16
2017,4,20,14,15,506.5,279.5,3.6,29.0,723.0,425.91,309.47
2017,4,20,14,30,156.0,418.0,3.6,29.0,548.0,351.67,257.92
2017,4,20,14,45,484.0,277.5,3.65,29.0,657.0,343.53,242.98
2017,4,20,15,0,812.0,137.0,3.7,29.0,766.0,304.67,199.58
2017,4,20,15,15,797.5,134.0,3.7,28.5,723.0,245.89,152.1
2017,4,20,15,30,783.0,131.0,3.7,28.0,680.0,188.22,109.96
2017,4,20,15,45,765.0,127.0,3.7,28.0,632.5,131.02,78.49
2017,4,20,16,0,747.0,123.0,3.7,28.0,585.0,87.59,67.12
2017,4,20,16,15,722.5,118.0,3.65,27.5,533.0,85.41,65.73
2017,4,20,16,30,698.0,113.0,3.6,27.0,481.0,83.1,64.2
2017,4,20,16,45,664.5,107.0,3.6,27.0,426.0,79.83,61.71
2017,4,20,17,0,631.0,101.0,3.6,27.0,371.0,76.45,59.12
2017,4,20,17,15,585.0,93.5,3.3,26.5,315.5,71.69,55.43
2017,4,20,17,30,539.0,86.0,3.0,26.0,260.0,66.85,51.55
2017,4,20,17,45,473.5,75.5,2.75,25.5,206.5,59.38,45.29
2017,4,20,18,0,408.0,65.0,2.5,25.0,153.0,49.16,36.44
2017,4,20,18,15,310.0,50.5,2.4,24.5,105.5,38.19,26.69
2017,4,20,18,30,212.0,36.0,2.3,24.0,58.0,27.22,16.46
2017,4,20,18,45,106.0,18.0,2.25,23.5,29.0,13.68,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,21,6,15,97.0,19.0,4.15,19.5,29.5,85.62,5.87
2017,4,21,6,30,194.0,38.0,4.3,20.0,59.0,176.51,134.42
2017,4,21,6,45,296.5,53.0,4.45,20.5,106.5,261.02,209.78
2017,4,21,7,0,399.0,68.0,4.6,21.0,154.0,355.84,290.44
2017,4,21,7,15,199.5,70.5,4.65,21.5,113.5,222.48,182.15
2017,4,21,7,30,0.0,73.0,4.7,22.0,73.0,57.1,41.86
2017,4,21,7,45,192.5,112.0,4.8,22.5,194.5,278.27,227.13
2017,4,21,8,0,385.0,151.0,4.9,23.0,316.0,500.35,403.26
2017,4,21,8,15,230.5,188.5,4.95,23.5,291.0,406.08,324.5
2017,4,21,8,30,76.0,226.0,5.0,24.0,266.0,281.13,221.58
2017,4,21,8,45,199.5,244.5,5.05,24.5,365.0,426.68,336.57
2017,4,21,9,0,323.0,263.0,5.1,25.0,464.0,579.14,451.58
2017,4,21,9,15,340.5,282.5,5.15,25.0,508.5,618.0,478.59
2017,4,21,9,30,358.0,302.0,5.2,25.0,553.0,655.53,504.8
2017,4,21,9,45,303.5,336.5,5.3,25.5,559.0,639.24,489.08
2017,4,21,10,0,249.0,371.0,5.4,26.0,565.0,619.75,471.4
2017,4,21,10,15,539.5,257.0,5.45,26.5,701.5,797.35,604.68
2017,4,21,10,30,830.0,143.0,5.5,27.0,838.0,951.92,712.19
2017,4,21,10,45,433.0,258.5,5.6,27.5,622.5,684.66,517.91
2017,4,21,11,0,36.0,374.0,5.7,28.0,407.0,360.86,270.49
2017,4,21,11,15,42.0,394.5,5.7,28.0,433.5,380.96,285.85
2017,4,21,11,30,48.0,415.0,5.7,28.0,460.0,400.02,299.68
2017,4,21,11,45,240.0,413.0,5.75,28.5,639.5,588.16,440.43
2017,4,21,12,0,432.0,411.0,5.8,29.0,819.0,741.95,550.77
2017,4,21,12,15,282.0,450.5,5.75,29.0,717.5,623.05,462.63
2017,4,21,12,30,132.0,490.0,5.7,29.0,616.0,512.16,379.93
2017,4,21,12,45,110.5,479.5,5.7,29.0,584.5,466.86,346.96
2017,4,21,13,0,89.0,469.0,5.7,29.0,553.0,432.68,321.69
2017,4,21,13,15,476.0,307.5,5.65,29.0,747.0,560.57,419.55
2017,4,21,13,30,863.0,146.0,5.6,29.0,941.0,629.47,469.83
2017,4,21,13,45,456.5,272.5,5.55,29.5,692.5,461.68,343.01
2017,4,21,14,0,50.0,399.0,5.5,30.0,444.0,320.53,237.46
2017,4,21,14,15,190.5,394.5,5.45,30.0,555.5,367.75,271.12
2017,4,21,14,30,331.0,390.0,5.4,30.0,667.0,394.93,287.19
2017,4,21,14,45,578.0,260.5,5.35,30.0,718.5,360.71,253.24
2017,4,21,15,0,825.0,131.0,5.3,30.0,770.0,301.66,196.7
2017,4,21,15,15,623.0,206.5,5.2,29.5,674.0,251.01,162.79
2017,4,21,15,30,421.0,282.0,5.1,29.0,578.0,223.85,151.55
2017,4,21,15,45,591.0,199.5,5.05,29.0,583.5,155.14,101.83
2017,4,21,16,0,761.0,117.0,5.0,29.0,589.0,91.45,70.03
2017,4,21,16,15,737.0,112.5,4.85,28.5,537.0,82.32,62.92
2017,4,21,16,30,713.0,108.0,4.7,28.0,485.0,80.19,61.52
2017,4,21,16,45,680.0,102.5,4.55,28.0,430.0,77.1,59.19
2017,4,21,17,0,647.0,97.0,4.4,28.0,375.0,73.93,56.76
2017,4,21,17,15,602.0,90.0,3.95,27.5,319.5,69.41,53.27
2017,4,21,17,30,557.0,83.0,3.5,27.0,264.0,64.81,49.62
2017,4,21,17,45,490.5,73.5,3.05,26.5,210.0,57.99,43.91
2017,4,21,18,0,424.0,64.0,2.6,26.0,156.0,51.1,37.93
2017,4,21,18,15,325.5,50.0,2.4,25.0,108.5,37.96,26.46
2017,4,21,18,30,227.0,36.0,2.2,24.0,61.0,27.29,16.61
2017,4,21,18,45,113.5,18.0,2.05,23.5,30.5,13.7,0.0
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,22,6,15,57.5,21.5,5.35,13.5,28.0,62.41,13.16
2017,4,22,6,30,115.0,43.0,5.4,13.0,56.0,129.37,100.58
2017,4,22,6,45,199.5,64.5,5.45,13.0,102.0,206.68,170.59
2017,4,22,7,0,284.0,86.0,5.5,13.0,148.0,291.49,245.58
2017,4,22,7,15,142.0,67.0,5.45,13.0,98.0,178.57,150.35
2017,4,22,7,30,0.0,48.0,5.4,13.0,48.0,36.7,25.98
2017,4,22,7,45,0.0,59.0,5.4,13.5,59.0,45.19,33.16
2017,4,22,8,0,0.0,70.0,5.4,14.0,70.0,53.71,40.2
2017,4,22,8,15,0.0,88.5,5.4,14.5,88.5,68.39,52.35
2017,4,22,8,30,0.0,107.0,5.4,15.0,107.0,83.77,64.91
2017,4,22,8,45,0.0,113.0,5.4,15.5,113.0,88.49,68.44
2017,4,22,9,0,0.0,119.0,5.4,16.0,119.0,93.26,72.0
2017,4,22,9,15,18.5,203.5,5.4,16.0,217.0,183.3,146.14
2017,4,22,9,30,37.0,288.0,5.4,16.0,315.0,298.25,238.3
2017,4,22,9,45,35.0,302.0,5.45,16.5,329.0,307.32,244.11
2017,4,22,10,0,33.0,316.0,5.5,17.0,343.0,316.15,249.93
2017,4,22,10,15,69.0,363.5,5.5,17.0,421.0,393.66,310.96
2017,4,22,10,30,105.0,411.0,5.5,17.0,499.0,469.97,369.79
2017,4,22,10,45,69.0,388.5,5.5,17.5,447.0,409.08,320.69
2017,4,22,11,0,33.0,366.0,5.5,18.0,395.0,350.05,273.22
2017,4,22,11,15,24.5,331.5,5.45,18.0,353.5,307.01,239.51
2017,4,22,11,30,16.0,297.0,5.4,18.0,312.0,252.0,196.26
2017,4,22,11,45,37.0,369.5,5.4,18.5,405.0,344.16,267.77
2017,4,22,12,0,58.0,442.0,5.4,19.0,498.0,419.72,324.81
2017,4,22,12,15,46.0,421.5,5.35,19.0,466.0,385.7,298.29
2017,4,22,12,30,34.0,401.0,5.3,19.0,434.0,353.03,273.02
2017,4,22,12,45,26.5,365.0,5.3,19.5,390.5,312.58,241.45
2017,4,22,13,0,19.0,329.0,5.3,20.0,347.0,268.58,207.07
2017,4,22,13,15,20.5,333.5,5.2,20.0,352.5,270.38,208.51
2017,4,22,13,30,22.0,338.0,5.1,20.0,358.0,271.78,209.57
2017,4,22,13,45,17.0,288.5,5.1,20.0,304.0,229.22,176.62
2017,4,22,14,0,12.0,239.0,5.1,20.0,250.0,187.89,144.45
2017,4,22,14,15,13.0,253.0,5.05,20.0,264.5,196.78,151.55
2017,4,22,14,30,14.0,267.0,5.0,20.0,279.0,205.02,158.07
2017,4,22,14,45,12.5,251.5,4.95,20.0,262.0,191.19,147.35
2017,4,22,15,0,11.0,236.0,4.9,20.0,245.0,177.7,136.93
2017,4,22,15,15,8.5,213.5,4.9,20.0,220.5,159.59,122.92
2017,4,22,15,30,6.0,191.0,4.9,20.0,196.0,142.06,109.36
2017,4,22,15,45,8.0,196.0,4.9,20.0,201.5,143.54,110.93
2017,4,22,16,0,10.0,201.0,4.9,20.0,207.0,144.91,117.78
2017,4,22,16,15,14.5,197.0,4.85,19.5,205.0,141.41,115.45
2017,4,22,16,30,19.0,193.0,4.8,19.0,203.0,137.68,112.93
2017,4,22,16,45,312.0,153.5,4.8,19.0,289.0,105.3,85.66
2017,4,22,17,0,605.0,114.0,4.8,19.0,375.0,84.95,68.45
2017,4,22,17,15,559.0,105.0,4.6,18.5,319.5,79.51,64.1
2017,4,22,17,30,513.0,96.0,4.4,18.0,264.0,71.07,57.0
2017,4,22,17,45,450.5,84.0,4.25,17.5,210.5,62.47,49.57
2017,4,22,18,0,388.0,72.0,4.1,17.0,157.0,53.76,41.77
2017,4,22,18,15,293.5,56.0,3.85,16.5,109.0,41.92,30.96
2017,4,22,18,30,199.0,40.0,3.6,16.0,61.0,30.02,19.64
2017,4,22,18,45,99.5,20.0,3.4,15.5,30.5,15.14,0.0
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,19.0,3.65,8.5,36.5,118.56,45.14
2017,4,23,6,30,316.0,38.0,3.8,9.0,73.0,239.89,193.56
2017,4,23,6,45,421.5,49.5,4.0,10.0,125.5,330.9,276.95
2017,4,23,7,0,527.0,61.0,4.2,11.0,178.0,431.18,364.15
2017,4,23,7,15,593.0,69.0,4.35,12.0,236.0,509.3,429.68
2017,4,23,7,30,659.0,77.0,4.5,13.0,294.0,591.07,495.18
2017,4,23,7,45,704.0,82.5,4.65,14.0,354.0,657.03,544.62
2017,4,23,8,0,749.0,88.0,4.8,15.0,414.0,723.7,592.52
2017,4,23,8,15,779.5,92.5,4.85,15.5,471.5,773.16,626.66
2017,4,23,8,30,810.0,97.0,4.9,16.0,529.0,825.84,662.51
2017,4,23,8,45,834.0,100.0,5.0,16.5,584.0,869.33,691.24
2017,4,23,9,0,858.0,103.0,5.1,17.0,639.0,910.34,717.86
2017,4,23,9,15,874.0,106.0,5.0,17.5,689.0,941.22,735.57
2017,4,23,9,30,890.0,109.0,4.9,18.0,739.0,956.88,742.34
2017,4,23,9,45,904.0,110.5,4.85,18.5,783.5,976.98,752.74
2017,4,23,10,0,918.0,112.0,4.8,19.0,828.0,993.35,760.52
2017,4,23,10,15,927.0,114.0,4.7,19.5,865.5,1001.58,762.33
2017,4,23,10,30,936.0,116.0,4.6,20.0,903.0,1005.73,761.49
2017,4,23,10,45,943.5,116.5,4.55,20.5,933.0,1002.84,756.48
2017,4,23,11,0,951.0,117.0,4.5,21.0,963.0,995.8,748.87
2017,4,23,11,15,955.0,118.0,4.4,21.0,984.5,981.87,737.96
2017,4,23,11,30,959.0,119.0,4.3,21.0,1006.0,963.87,724.68
2017,4,23,11,45,961.0,120.0,4.25,21.5,1019.0,940.15,706.54
2017,4,23,12,0,963.0,121.0,4.2,22.0,1032.0,912.64,685.99
2017,4,23,12,15,963.5,121.0,4.15,22.0,1036.0,879.48,662.97
2017,4,23,12,30,964.0,121.0,4.1,22.0,1040.0,843.01,637.66
2017,4,23,12,45,964.5,120.0,4.1,22.5,1035.5,802.62,607.29
2017,4,23,13,0,965.0,119.0,4.1,23.0,1031.0,759.3,573.85
2017,4,23,13,15,962.0,118.5,4.05,23.0,1017.5,711.32,537.34
2017,4,23,13,30,959.0,118.0,4.0,23.0,1004.0,661.0,498.24
