Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,13,45,955.5,116.5,3.95,23.0,982.5,607.54,455.78
2017,4,23,14,0,952.0,115.0,3.9,23.0,961.0,552.17,410.67
2017,4,23,14,15,945.5,113.5,3.85,23.0,931.0,493.82,362.03
2017,4,23,14,30,939.0,112.0,3.8,23.0,901.0,434.32,311.2
2017,4,23,14,45,927.5,111.5,3.75,23.0,862.5,373.01,258.18
2017,4,23,15,0,916.0,111.0,3.7,23.0,824.0,311.59,205.07
2017,4,23,15,15,904.0,108.5,3.6,23.0,780.0,248.98,153.04
2017,4,23,15,30,892.0,106.0,3.5,23.0,736.0,186.88,107.29
2017,4,23,15,45,876.5,103.0,3.45,23.0,686.0,125.02,75.0
2017,4,23,16,0,861.0,100.0,3.4,23.0,636.0,82.99,64.63
2017,4,23,16,15,839.5,96.0,3.3,22.5,581.5,80.64,63.04
2017,4,23,16,30,818.0,92.0,3.2,22.0,527.0,78.15,61.3
2017,4,23,16,45,789.0,87.5,3.1,22.0,469.5,75.03,58.89
2017,4,23,17,0,760.0,83.0,3.0,22.0,412.0,71.82,56.37
2017,4,23,17,15,717.5,77.5,2.6,21.0,353.0,62.38,48.65
2017,4,23,17,30,675.0,72.0,2.2,20.0,294.0,58.31,45.45
2017,4,23,17,45,611.5,64.5,1.8,19.0,236.0,52.48,40.54
2017,4,23,18,0,548.0,57.0,1.4,18.0,178.0,46.64,35.42
2017,4,23,18,15,443.0,46.5,1.3,17.0,125.5,38.11,27.64
2017,4,23,18,30,338.0,36.0,1.2,16.0,73.0,29.64,19.45
2017,4,23,18,45,169.0,18.0,1.2,15.5,36.5,14.61,0.0
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,155.5,19.5,1.65,10.5,37.5,115.0,53.45
2017,4,24,6,30,311.0,39.0,1.9,11.0,75.0,237.59,190.22
2017,4,24,6,45,406.5,51.5,2.2,12.0,126.5,323.42,267.35
2017,4,24,7,0,502.0,64.0,2.5,13.0,178.0,417.65,347.86
2017,4,24,7,15,516.0,75.0,2.6,14.0,220.5,463.05,385.27
2017,4,24,7,30,530.0,86.0,2.7,15.0,263.0,507.83,420.13
2017,4,24,7,45,617.0,92.0,2.8,16.0,335.0,601.1,491.49
2017,4,24,8,0,704.0,98.0,2.9,17.0,407.0,698.39,561.4
2017,4,24,8,15,735.0,103.5,3.0,17.5,463.5,752.23,597.79
2017,4,24,8,30,766.0,109.0,3.1,18.0,520.0,804.95,632.85
2017,4,24,8,45,783.5,115.5,3.25,19.0,572.5,840.07,653.77
2017,4,24,9,0,801.0,122.0,3.4,20.0,625.0,877.9,676.41
2017,4,24,9,15,818.0,125.5,3.4,20.5,674.0,909.17,694.58
2017,4,24,9,30,835.0,129.0,3.4,21.0,723.0,937.24,710.44
2017,4,24,9,45,845.5,133.5,3.4,21.5,765.5,956.84,720.49
2017,4,24,10,0,856.0,138.0,3.4,22.0,808.0,972.68,728.09
2017,4,24,10,15,865.0,140.5,3.45,22.5,844.0,981.15,731.23
2017,4,24,10,30,874.0,143.0,3.5,23.0,880.0,985.64,731.9
2017,4,24,10,45,878.0,146.0,3.55,23.5,908.0,966.81,717.21
2017,4,24,11,0,882.0,149.0,3.6,24.0,936.0,958.87,710.15
2017,4,24,11,15,705.0,264.5,3.65,24.0,902.5,911.66,676.22
2017,4,24,11,30,528.0,380.0,3.7,24.0,869.0,834.11,618.49
2017,4,24,11,45,719.0,262.0,3.75,24.5,938.0,877.04,651.43
2017,4,24,12,0,910.0,144.0,3.8,25.0,1007.0,884.76,657.51
2017,4,24,12,15,910.0,144.0,3.85,25.0,1010.0,852.37,635.5
2017,4,24,12,30,910.0,144.0,3.9,25.0,1013.0,816.92,611.19
2017,4,24,12,45,905.0,146.0,4.0,25.5,1007.0,776.47,580.95
2017,4,24,13,0,900.0,148.0,4.1,26.0,1001.0,733.64,548.53
2017,4,24,13,15,896.5,147.0,4.2,26.0,987.0,687.51,514.17
2017,4,24,13,30,893.0,146.0,4.3,26.0,973.0,639.32,477.38
2017,4,24,13,45,884.5,146.5,4.4,26.5,950.0,587.54,436.04
2017,4,24,14,0,876.0,147.0,4.5,27.0,927.0,534.5,392.79
2017,4,24,14,15,657.0,246.0,4.55,27.0,820.5,458.21,334.19
2017,4,24,14,30,438.0,345.0,4.6,27.0,714.0,398.19,289.54
2017,4,24,14,45,639.5,240.5,4.65,27.0,753.0,360.04,252.8
2017,4,24,15,0,841.0,136.0,4.7,27.0,792.0,302.47,197.99
2017,4,24,15,15,826.5,133.0,4.7,26.5,748.5,242.32,149.3
2017,4,24,15,30,812.0,130.0,4.7,26.0,705.0,183.25,106.76
2017,4,24,15,45,784.0,126.5,4.75,26.0,650.5,124.39,76.49
2017,4,24,16,0,756.0,123.0,4.8,26.0,596.0,95.08,73.9
2017,4,24,16,15,742.5,118.0,4.7,25.5,548.5,85.69,66.5
2017,4,24,16,30,729.0,113.0,4.6,25.0,501.0,83.6,65.14
2017,4,24,16,45,699.0,106.0,4.55,25.0,445.5,79.68,62.09
2017,4,24,17,0,669.0,99.0,4.5,25.0,390.0,75.58,58.86
2017,4,24,17,15,624.0,92.0,4.2,24.0,333.5,71.07,55.46
2017,4,24,17,30,579.0,85.0,3.9,23.0,277.0,66.47,51.89
2017,4,24,17,45,518.5,75.0,3.65,22.0,222.0,59.33,45.95
2017,4,24,18,0,458.0,65.0,3.4,21.0,167.0,52.07,39.65
2017,4,24,18,15,358.5,52.0,3.2,20.0,117.5,39.61,28.56
2017,4,24,18,30,259.0,39.0,3.0,19.0,68.0,29.61,19.18
2017,4,24,18,45,129.5,19.5,2.85,18.5,34.0,14.86,0.62
2017,4,24,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,95.5,23.0,4.15,16.5,34.5,82.54,41.37
2017,4,25,6,30,191.0,46.0,4.4,17.0,69.0,181.83,142.64
2017,4,25,6,45,286.0,62.0,4.7,17.5,117.0,262.55,214.16
2017,4,25,7,0,381.0,78.0,5.0,18.0,165.0,352.56,291.48
2017,4,25,7,15,190.5,69.5,5.25,18.5,113.0,212.3,175.94
2017,4,25,7,30,0.0,61.0,5.5,19.0,61.0,46.74,33.71
2017,4,25,7,45,0.0,75.0,5.8,20.0,75.0,57.68,42.64
2017,4,25,8,0,0.0,89.0,6.1,21.0,89.0,69.21,51.82
2017,4,25,8,15,0.0,121.5,6.1,21.5,121.5,97.07,74.34
2017,4,25,8,30,0.0,154.0,6.1,22.0,154.0,125.25,96.73
2017,4,25,8,45,7.5,186.5,6.15,23.0,191.5,160.05,124.14
2017,4,25,9,0,15.0,219.0,6.2,24.0,229.0,195.13,151.24
2017,4,25,9,15,26.0,255.5,6.2,24.5,274.0,237.23,183.78
2017,4,25,9,30,37.0,292.0,6.2,25.0,319.0,300.62,232.15
2017,4,25,9,45,89.5,338.5,6.2,25.5,408.0,393.48,303.39
2017,4,25,10,0,142.0,385.0,6.2,26.0,497.0,506.96,387.86
2017,4,25,10,15,294.5,365.0,6.1,26.5,610.0,645.67,491.54
2017,4,25,10,30,447.0,345.0,6.0,27.0,723.0,780.35,588.44
2017,4,25,10,45,274.5,395.0,5.95,27.5,630.0,642.02,483.12
2017,4,25,11,0,102.0,445.0,5.9,28.0,537.0,485.44,363.91
2017,4,25,11,15,185.0,455.5,5.8,28.5,626.0,580.32,433.62
2017,4,25,11,30,268.0,466.0,5.7,29.0,715.0,667.45,495.21
2017,4,25,11,45,558.5,316.0,5.6,29.5,843.5,782.63,580.89
2017,4,25,12,0,849.0,166.0,5.5,30.0,972.0,863.77,639.68
2017,4,25,12,15,681.5,288.5,5.45,30.0,937.5,808.09,595.94
2017,4,25,12,30,514.0,411.0,5.4,30.0,903.0,746.9,548.79
2017,4,25,12,45,513.5,408.5,5.35,30.5,898.0,714.46,524.38
2017,4,25,13,0,513.0,406.0,5.3,31.0,893.0,680.38,498.5
2017,4,25,13,15,432.5,421.5,5.3,31.0,828.0,606.89,445.17
2017,4,25,13,30,352.0,437.0,5.3,31.0,763.0,540.31,396.43
2017,4,25,13,45,369.5,410.5,5.3,31.5,746.0,504.04,368.77
2017,4,25,14,0,387.0,384.0,5.3,32.0,729.0,466.16,339.23
2017,4,25,14,15,601.5,270.0,5.3,32.0,786.5,448.49,322.24
2017,4,25,14,30,816.0,156.0,5.3,32.0,844.0,412.54,288.09
2017,4,25,14,45,803.5,154.0,5.3,32.0,807.0,355.44,240.35
2017,4,25,15,0,791.0,152.0,5.3,32.0,770.0,298.73,193.14
2017,4,25,15,15,776.5,148.5,5.2,31.5,727.5,241.31,147.66
2017,4,25,15,30,762.0,145.0,5.1,31.0,685.0,185.05,108.18
2017,4,25,15,45,741.0,141.5,5.1,31.0,637.0,121.86,74.57
2017,4,25,16,0,720.0,138.0,5.1,31.0,589.0,95.52,72.73
2017,4,25,16,15,695.0,132.5,4.95,30.5,537.0,93.44,71.46
2017,4,25,16,30,670.0,127.0,4.8,30.0,485.0,91.23,70.05
2017,4,25,16,45,638.5,119.5,4.7,30.0,431.0,87.4,67.17
2017,4,25,17,0,607.0,112.0,4.6,30.0,377.0,83.4,64.11
2017,4,25,17,15,561.5,103.5,4.3,29.0,322.0,78.27,60.32
2017,4,25,17,30,516.0,95.0,4.0,28.0,267.0,73.0,56.29
2017,4,25,17,45,455.0,83.5,3.75,27.5,213.5,62.19,47.29
2017,4,25,18,0,394.0,72.0,3.5,27.0,160.0,53.82,40.11
2017,4,25,18,15,301.0,56.5,3.55,26.5,112.5,42.33,30.04
2017,4,25,18,30,208.0,41.0,3.6,26.0,65.0,30.78,19.55
2017,4,25,18,45,104.0,20.5,3.65,25.5,32.5,15.53,1.63
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,41.5,25.5,2.7,21.5,30.5,53.31,26.83
2017,4,26,6,30,83.0,51.0,3.0,22.0,61.0,110.77,83.51
2017,4,26,6,45,166.0,73.5,3.3,22.5,107.5,195.87,155.49
2017,4,26,7,0,249.0,96.0,3.6,23.0,154.0,278.43,224.59
2017,4,26,7,15,312.0,113.0,3.9,23.5,206.0,347.49,281.21
2017,4,26,7,30,375.0,130.0,4.2,24.0,258.0,437.09,351.82
2017,4,26,7,45,451.0,134.0,4.55,24.5,315.0,512.32,410.2
2017,4,26,8,0,527.0,138.0,4.9,25.0,372.0,591.4,470.18
2017,4,26,8,15,564.0,146.0,5.2,25.5,426.0,646.19,509.95
2017,4,26,8,30,601.0,154.0,5.5,26.0,480.0,710.14,555.55
2017,4,26,8,45,658.0,148.5,5.85,26.5,538.0,768.75,596.85
2017,4,26,9,0,715.0,143.0,6.2,27.0,596.0,826.14,636.26
2017,4,26,9,15,737.0,147.0,6.35,27.5,645.0,860.74,658.18
2017,4,26,9,30,759.0,151.0,6.5,28.0,694.0,892.59,678.12
2017,4,26,9,45,797.0,143.5,6.65,28.5,743.5,917.31,693.0
2017,4,26,10,0,835.0,136.0,6.8,29.0,793.0,946.13,710.78
2017,4,26,10,15,847.5,138.0,6.85,29.0,831.0,957.24,717.27
2017,4,26,10,30,860.0,140.0,6.9,29.0,869.0,964.44,721.27
2017,4,26,10,45,881.5,134.5,7.0,29.5,903.5,954.49,712.38
2017,4,26,11,0,903.0,129.0,7.1,30.0,938.0,954.99,710.93
2017,4,26,11,15,909.0,130.5,7.15,30.0,961.0,943.67,702.65
2017,4,26,11,30,915.0,132.0,7.2,30.0,984.0,928.36,691.79
2017,4,26,11,45,923.0,130.0,7.25,30.0,999.0,907.89,677.45
2017,4,26,12,0,931.0,128.0,7.3,30.0,1014.0,883.62,660.55
2017,4,26,12,15,933.5,128.5,7.3,30.0,1019.5,853.28,639.26
2017,4,26,12,30,936.0,129.0,7.3,30.0,1025.0,819.63,615.52
2017,4,26,12,45,936.0,129.0,7.35,30.5,1021.5,780.65,585.25
2017,4,26,13,0,936.0,129.0,7.4,31.0,1018.0,738.87,552.55
2017,4,26,13,15,934.5,128.0,7.3,30.5,1006.0,692.77,517.98
2017,4,26,13,30,933.0,127.0,7.2,30.0,994.0,644.32,480.76
2017,4,26,13,45,927.0,127.5,7.15,30.0,972.5,592.31,439.05
2017,4,26,14,0,921.0,128.0,7.1,30.0,951.0,538.67,395.07
2017,4,26,14,15,914.0,126.5,7.05,29.5,921.0,481.9,348.37
2017,4,26,14,30,907.0,125.0,7.0,29.0,891.0,424.09,299.64
2017,4,26,14,45,899.5,122.0,7.0,29.0,854.0,364.39,248.14
2017,4,26,15,0,892.0,119.0,7.0,29.0,817.0,304.21,196.54
2017,4,26,15,15,878.0,116.5,6.9,28.5,772.5,242.91,146.91
2017,4,26,15,30,864.0,114.0,6.8,28.0,728.0,175.3,98.46
2017,4,26,15,45,843.0,112.0,6.75,27.5,677.0,114.9,69.06
2017,4,26,16,0,822.0,110.0,6.7,27.0,626.0,88.27,68.01
2017,4,26,16,15,798.5,106.0,6.55,26.5,571.5,86.19,66.67
2017,4,26,16,30,775.0,102.0,6.4,26.0,517.0,84.01,65.23
2017,4,26,16,45,739.0,98.0,6.3,25.5,459.5,75.17,58.17
2017,4,26,17,0,703.0,94.0,6.2,25.0,402.0,72.72,56.44
2017,4,26,17,15,658.0,87.5,5.9,24.0,344.5,68.36,53.15
2017,4,26,17,30,613.0,81.0,5.6,23.0,287.0,63.93,49.7
2017,4,26,17,45,549.0,72.5,5.3,22.5,230.5,57.71,44.45
2017,4,26,18,0,485.0,64.0,5.0,22.0,174.0,51.45,38.96
2017,4,26,18,15,382.0,52.0,4.5,21.0,123.5,42.03,30.55
2017,4,26,18,30,279.0,40.0,4.0,20.0,73.0,30.44,19.91
2017,4,26,18,45,139.5,20.0,3.55,19.5,36.5,15.27,2.5
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,154.0,21.0,2.2,10.5,40.5,117.32,73.31
2017,4,27,6,30,308.0,42.0,2.4,11.0,81.0,235.48,190.4
2017,4,27,6,45,402.0,54.0,2.6,12.0,132.0,320.99,266.37
2017,4,27,7,0,496.0,66.0,2.8,13.0,183.0,413.01,344.77
2017,4,27,7,15,558.5,74.0,2.85,13.5,239.5,486.93,405.85
2017,4,27,7,30,621.0,82.0,2.9,14.0,296.0,564.16,466.95
2017,4,27,7,45,658.5,90.0,2.95,15.0,352.5,625.48,512.15
2017,4,27,8,0,696.0,98.0,3.0,16.0,409.0,687.09,554.95
2017,4,27,8,15,726.5,103.0,3.0,16.5,464.5,739.29,590.22
2017,4,27,8,30,757.0,108.0,3.0,17.0,520.0,790.36,623.84
2017,4,27,8,45,773.5,114.5,3.05,18.0,571.5,824.46,643.67
2017,4,27,9,0,790.0,121.0,3.1,19.0,623.0,860.86,664.94
2017,4,27,9,15,807.0,124.5,3.15,19.5,671.5,891.64,683.23
2017,4,27,9,30,824.0,128.0,3.2,20.0,720.0,919.27,699.28
2017,4,27,9,45,832.0,133.5,3.25,21.0,761.0,937.26,707.35
2017,4,27,10,0,840.0,139.0,3.3,22.0,802.0,951.49,712.98
2017,4,27,10,15,850.0,141.0,3.5,22.5,838.0,960.16,717.39
2017,4,27,10,30,860.0,143.0,3.7,23.0,874.0,964.93,719.29
2017,4,27,10,45,866.0,145.5,3.9,23.5,902.5,947.62,706.44
2017,4,27,11,0,872.0,148.0,4.1,24.0,931.0,941.08,701.08
2017,4,27,11,15,877.0,149.0,4.25,24.5,952.0,928.45,691.33
2017,4,27,11,30,882.0,150.0,4.4,25.0,973.0,912.01,679.12
2017,4,27,11,45,890.0,147.5,4.55,25.5,987.0,891.57,664.35
2017,4,27,12,0,898.0,145.0,4.7,26.0,1001.0,867.47,647.42
2017,4,27,12,15,899.0,145.0,4.85,26.5,1005.0,836.22,625.53
2017,4,27,12,30,900.0,145.0,5.0,27.0,1009.0,801.93,600.69
2017,4,27,12,45,731.0,262.5,5.15,27.5,962.0,751.77,559.96
2017,4,27,13,0,562.0,380.0,5.3,28.0,915.0,690.04,511.74
2017,4,27,13,15,598.0,351.5,5.4,28.0,914.0,657.22,488.09
2017,4,27,13,30,634.0,323.0,5.5,28.0,913.0,616.17,457.61
2017,4,27,13,45,758.5,231.5,5.6,28.5,921.5,579.38,428.53
2017,4,27,14,0,883.0,140.0,5.7,29.0,930.0,526.15,385.33
2017,4,27,14,15,875.5,138.0,5.75,29.0,900.0,470.87,339.59
2017,4,27,14,30,868.0,136.0,5.8,29.0,870.0,414.71,292.08
2017,4,27,14,45,689.5,212.5,5.85,29.0,780.0,351.12,243.08
2017,4,27,15,0,511.0,289.0,5.9,29.0,690.0,308.63,212.85
2017,4,27,15,15,586.5,242.0,5.85,28.5,678.0,256.03,168.52
2017,4,27,15,30,662.0,195.0,5.8,28.0,666.0,193.35,120.26
2017,4,27,15,45,650.0,181.0,5.75,28.0,617.5,137.24,90.68
2017,4,27,16,0,638.0,167.0,5.7,28.0,569.0,110.83,86.24
2017,4,27,16,15,638.0,149.0,5.45,27.5,521.5,102.26,79.64
2017,4,27,16,30,638.0,131.0,5.2,27.0,474.0,92.96,72.37
2017,4,27,16,45,527.5,140.5,4.95,27.0,404.0,97.43,76.38
2017,4,27,17,0,417.0,150.0,4.7,27.0,334.0,102.08,80.55
2017,4,27,17,15,381.0,135.5,4.25,26.0,285.5,93.59,73.99
2017,4,27,17,30,345.0,121.0,3.8,25.0,237.0,84.76,66.99
2017,4,27,17,45,306.5,101.5,3.35,24.5,190.5,73.18,57.29
2017,4,27,18,0,268.0,82.0,2.9,24.0,144.0,59.81,45.78
2017,4,27,18,15,207.0,62.5,2.8,23.0,102.0,45.97,33.66
2017,4,27,18,30,146.0,43.0,2.7,22.0,60.0,31.94,21.03
2017,4,27,18,45,73.0,21.5,2.65,21.5,30.0,16.33,3.71
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.5,2.15,18.5,2.5,0.0,0.0
2017,4,28,6,0,4.0,5.0,2.3,19.0,5.0,5.59,0.0
2017,4,28,6,15,60.0,28.5,2.6,19.5,36.0,66.54,39.8
2017,4,28,6,30,116.0,52.0,2.9,20.0,67.0,137.15,105.89
2017,4,28,6,45,185.0,75.0,3.2,21.0,113.0,206.61,165.38
2017,4,28,7,0,254.0,98.0,3.5,22.0,159.0,281.86,228.24
2017,4,28,7,15,312.5,115.5,3.75,22.5,210.5,348.63,282.97
2017,4,28,7,30,371.0,133.0,4.0,23.0,262.0,435.24,351.23
2017,4,28,7,45,251.5,162.0,4.25,23.5,256.0,375.56,301.58
2017,4,28,8,0,132.0,191.0,4.5,24.0,250.0,303.51,241.6
2017,4,28,8,15,96.0,210.5,4.6,24.5,256.5,278.12,219.78
2017,4,28,8,30,60.0,230.0,4.7,25.0,263.0,266.89,208.76
2017,4,28,8,45,333.0,210.0,4.85,26.0,420.0,517.45,405.71
2017,4,28,9,0,606.0,190.0,5.0,27.0,577.0,773.23,593.2
2017,4,28,9,15,627.0,196.0,5.0,27.5,622.5,807.27,613.31
2017,4,28,9,30,648.0,202.0,5.0,28.0,668.0,838.71,632.49
2017,4,28,9,45,678.0,199.0,5.0,28.5,712.0,866.88,649.55
2017,4,28,10,0,708.0,196.0,5.0,29.0,756.0,891.92,663.87
2017,4,28,10,15,719.5,199.5,4.95,29.5,791.0,902.86,668.27
2017,4,28,10,30,731.0,203.0,4.9,30.0,826.0,910.24,670.42
2017,4,28,10,45,749.5,199.5,4.9,30.5,856.5,913.55,670.3
2017,4,28,11,0,768.0,196.0,4.9,31.0,887.0,903.25,661.22
2017,4,28,11,15,773.5,197.5,4.9,31.0,907.0,892.25,653.27
2017,4,28,11,30,779.0,199.0,4.9,31.0,927.0,877.57,642.97
2017,4,28,11,45,779.0,202.5,4.9,31.5,938.5,856.29,626.73
2017,4,28,12,0,779.0,206.0,4.9,32.0,950.0,831.72,607.95
2017,4,28,12,15,780.0,206.0,4.85,32.0,953.5,802.1,586.73
2017,4,28,12,30,781.0,206.0,4.8,32.0,957.0,769.68,563.37
2017,4,28,12,45,778.0,207.0,4.8,32.0,952.0,732.56,536.64
2017,4,28,13,0,775.0,208.0,4.8,32.0,947.0,693.34,507.99
2017,4,28,13,15,771.0,207.0,4.7,32.0,934.0,650.14,475.65
2017,4,28,13,30,767.0,206.0,4.6,32.0,921.0,605.35,441.53
2017,4,28,13,45,757.5,206.0,4.6,32.5,899.0,558.27,404.46
2017,4,28,14,0,748.0,206.0,4.6,33.0,877.0,507.74,364.22
2017,4,28,14,15,739.0,203.0,4.5,33.0,848.0,454.86,322.03
2017,4,28,14,30,730.0,200.0,4.4,33.0,819.0,401.73,278.81
2017,4,28,14,45,524.5,281.0,4.35,33.0,716.0,344.48,237.49
2017,4,28,15,0,319.0,362.0,4.3,33.0,613.0,308.92,215.37
2017,4,28,15,15,485.5,277.5,4.2,33.0,636.0,256.94,169.51
2017,4,28,15,30,652.0,193.0,4.1,33.0,659.0,189.28,114.96
2017,4,28,15,45,626.0,188.5,4.1,33.0,611.0,139.01,91.02
2017,4,28,16,0,600.0,184.0,4.1,33.0,563.0,120.31,91.94
2017,4,28,16,15,572.0,176.0,3.95,32.5,512.5,116.67,89.52
2017,4,28,16,30,544.0,168.0,3.8,32.0,462.0,112.84,86.94
2017,4,28,16,45,503.0,159.5,3.7,32.0,408.5,108.24,83.53
2017,4,28,17,0,462.0,151.0,3.6,32.0,355.0,103.49,79.97
2017,4,28,17,15,416.5,137.5,3.3,31.0,302.0,95.4,73.91
2017,4,28,17,30,371.0,124.0,3.0,30.0,249.0,87.03,67.46
2017,4,28,17,45,309.0,107.0,2.75,29.5,198.0,76.6,58.93
2017,4,28,18,0,247.0,90.0,2.5,29.0,147.0,64.61,48.82
2017,4,28,18,15,178.5,67.5,2.75,28.0,102.5,48.97,35.44
2017,4,28,18,30,110.0,45.0,3.0,27.0,58.0,33.1,21.52
2017,4,28,18,45,55.0,22.5,3.3,26.5,29.0,16.99,4.51
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,5.35,22.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,5.3,22.0,1.0,0.79,0.0
2017,4,29,6,15,0.0,13.5,5.4,22.0,13.5,10.26,1.52
2017,4,29,6,30,0.0,26.0,5.5,22.0,26.0,19.83,10.39
2017,4,29,6,45,0.0,47.0,5.6,22.5,47.0,37.04,24.89
2017,4,29,7,0,0.0,68.0,5.7,23.0,68.0,55.5,40.35
2017,4,29,7,15,0.0,90.5,5.9,23.5,90.5,75.17,56.57
2017,4,29,7,30,0.0,113.0,6.1,24.0,113.0,94.57,72.27
2017,4,29,7,45,69.5,152.5,6.3,24.5,184.0,196.25,156.23
2017,4,29,8,0,139.0,192.0,6.5,25.0,255.0,309.24,246.86
2017,4,29,8,15,213.5,211.5,6.6,25.5,322.0,391.43,311.54
2017,4,29,8,30,288.0,231.0,6.7,26.0,389.0,496.41,391.85
2017,4,29,8,45,186.5,259.5,6.8,26.5,365.5,423.52,331.69
2017,4,29,9,0,85.0,288.0,6.9,27.0,342.0,344.03,266.45
2017,4,29,9,15,134.0,317.0,6.8,27.5,410.0,435.88,336.06
2017,4,29,9,30,183.0,346.0,6.7,28.0,478.0,508.09,389.25
2017,4,29,9,45,381.0,308.0,6.65,28.5,604.0,669.96,511.03
2017,4,29,10,0,579.0,270.0,6.6,29.0,730.0,834.73,629.67
2017,4,29,10,15,486.0,321.0,6.45,29.0,719.0,793.34,595.5
2017,4,29,10,30,393.0,372.0,6.3,29.0,708.0,731.25,547.96
2017,4,29,10,45,339.5,407.5,6.2,29.5,704.5,707.37,527.35
2017,4,29,11,0,286.0,443.0,6.1,30.0,701.0,681.53,505.42
2017,4,29,11,15,241.0,462.5,5.95,30.0,683.5,631.41,468.04
2017,4,29,11,30,196.0,482.0,5.8,30.0,666.0,598.35,442.6
2017,4,29,11,45,197.5,489.0,5.65,30.5,676.5,593.76,437.73
2017,4,29,12,0,199.0,496.0,5.5,31.0,687.0,587.71,431.78
2017,4,29,12,15,239.5,490.0,5.35,31.0,720.5,600.03,440.54
2017,4,29,12,30,280.0,484.0,5.2,31.0,754.0,615.63,451.2
2017,4,29,12,45,208.0,488.5,5.1,31.5,688.5,542.0,396.68
2017,4,29,13,0,136.0,493.0,5.0,32.0,623.0,479.97,350.56
2017,4,29,13,15,187.5,484.0,4.85,32.0,660.0,490.37,358.1
2017,4,29,13,30,239.0,475.0,4.7,32.0,697.0,495.76,361.3
2017,4,29,13,45,186.5,465.0,4.6,32.0,636.5,440.68,321.04
2017,4,29,14,0,134.0,455.0,4.5,32.0,576.0,390.85,284.83
2017,4,29,14,15,97.0,422.0,4.3,32.0,508.0,342.63,249.85
2017,4,29,14,30,60.0,389.0,4.1,32.0,440.0,296.47,216.55
2017,4,29,14,45,171.0,380.5,3.9,32.0,517.0,308.58,222.07
2017,4,29,15,0,282.0,372.0,3.7,32.0,594.0,304.58,214.07
2017,4,29,15,15,204.5,356.0,3.55,31.5,513.0,263.96,186.89
2017,4,29,15,30,127.0,340.0,3.4,31.0,432.0,225.58,162.77
2017,4,29,15,45,192.0,311.5,3.25,31.0,439.0,198.46,144.46
2017,4,29,16,0,257.0,283.0,3.1,31.0,446.0,170.6,132.79
2017,4,29,16,15,253.0,258.0,3.35,30.5,407.0,159.21,124.48
2017,4,29,16,30,249.0,233.0,3.6,30.0,368.0,147.1,115.45
2017,4,29,16,45,124.5,119.5,3.85,29.5,187.0,86.21,66.22
2017,4,29,17,0,0.0,6.0,4.1,29.0,6.0,4.57,0.0
2017,4,29,17,15,0.0,5.0,4.95,28.0,5.0,3.8,0.0
2017,4,29,17,30,0.0,4.0,5.8,27.0,4.0,3.04,0.0
2017,4,29,17,45,62.0,56.0,6.7,26.5,70.5,42.72,30.95
2017,4,29,18,0,124.0,108.0,7.6,26.0,137.0,74.08,57.56
2017,4,29,18,15,81.5,76.5,7.65,24.5,93.0,53.86,40.16
2017,4,29,18,30,39.0,45.0,7.7,23.0,49.0,33.06,21.94
2017,4,29,18,45,19.5,22.5,7.8,21.5,24.5,17.15,5.34
2017,4,29,19,0,0.0,0.0,7.9,20.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,19.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.5,6.0,11.0,5.5,0.0,0.0
2017,4,30,6,0,0.0,11.0,6.1,11.0,11.0,8.65,0.0
2017,4,30,6,15,108.0,32.5,6.2,11.0,47.5,104.51,72.4
2017,4,30,6,30,216.0,54.0,6.3,11.0,84.0,200.33,163.25
2017,4,30,6,45,333.5,66.5,6.4,11.0,136.5,290.27,244.37
2017,4,30,7,0,451.0,79.0,6.5,11.0,189.0,391.49,333.71
2017,4,30,7,15,515.0,88.5,6.7,11.5,245.5,469.43,400.47
2017,4,30,7,30,579.0,98.0,6.9,12.0,302.0,547.58,465.32
2017,4,30,7,45,653.5,97.0,7.1,12.5,364.5,625.04,528.09
2017,4,30,8,0,728.0,96.0,7.3,13.0,427.0,704.56,589.63
2017,4,30,8,15,759.5,100.5,7.4,13.5,484.5,757.61,628.21
2017,4,30,8,30,791.0,105.0,7.5,14.0,542.0,805.12,661.87
2017,4,30,8,45,831.0,102.0,7.65,15.0,600.5,854.57,695.37
2017,4,30,9,0,871.0,99.0,7.8,16.0,659.0,902.05,726.81
2017,4,30,9,15,888.0,102.0,7.8,16.5,709.5,922.58,738.54
2017,4,30,9,30,905.0,105.0,7.8,17.0,760.0,950.2,755.64
2017,4,30,9,45,923.5,104.0,7.85,17.5,806.0,971.48,768.21
2017,4,30,10,0,942.0,103.0,7.9,18.0,852.0,989.11,778.17
2017,4,30,10,15,950.5,105.0,7.8,18.5,889.5,996.64,780.23
2017,4,30,10,30,959.0,107.0,7.7,19.0,927.0,1000.01,779.45
2017,4,30,10,45,965.5,108.0,7.65,19.5,957.0,996.34,774.01
2017,4,30,11,0,972.0,109.0,7.6,20.0,987.0,988.46,765.75
2017,4,30,11,15,976.0,109.5,7.5,20.5,1008.0,973.68,752.54
2017,4,30,11,30,980.0,110.0,7.4,21.0,1029.0,954.81,736.61
2017,4,30,11,45,975.0,115.5,7.3,21.5,1039.5,928.64,715.67
2017,4,30,12,0,970.0,121.0,7.2,22.0,1050.0,898.77,692.27
2017,4,30,12,15,970.5,121.0,7.1,22.0,1054.0,865.4,667.82
2017,4,30,12,30,971.0,121.0,7.0,22.0,1058.0,828.77,640.77
2017,4,30,12,45,969.5,121.0,6.95,22.5,1052.5,787.65,607.69
2017,4,30,13,0,968.0,121.0,6.9,23.0,1047.0,743.79,572.16
2017,4,30,13,15,965.0,120.5,6.8,23.0,1033.0,696.04,534.14
2017,4,30,13,30,962.0,120.0,6.7,23.0,1019.0,645.98,493.55
2017,4,30,13,45,955.5,120.0,6.6,23.5,996.0,592.3,448.4
2017,4,30,14,0,949.0,120.0,6.5,24.0,973.0,537.02,401.11
2017,4,30,14,15,942.5,118.5,6.35,24.0,942.5,479.36,351.68
2017,4,30,14,30,936.0,117.0,6.2,24.0,912.0,420.57,300.35
2017,4,30,14,45,924.5,116.0,6.1,24.0,874.0,359.72,247.05
2017,4,30,15,0,913.0,115.0,6.0,24.0,836.0,298.8,194.22
2017,4,30,15,15,900.5,112.5,5.8,24.0,791.5,236.97,143.5
2017,4,30,15,30,888.0,110.0,5.6,24.0,747.0,175.73,100.4
2017,4,30,15,45,872.0,107.0,5.45,24.0,697.0,106.38,66.09
2017,4,30,16,0,856.0,104.0,5.3,24.0,647.0,85.18,66.21
2017,4,30,16,15,834.0,100.5,5.05,23.5,592.5,83.27,64.98
2017,4,30,16,30,812.0,97.0,4.8,23.0,538.0,81.26,63.65
2017,4,30,16,45,781.5,92.5,4.55,23.0,480.5,78.27,61.36
2017,4,30,17,0,751.0,88.0,4.3,23.0,423.0,75.19,58.97
2017,4,30,17,15,709.5,82.5,3.65,22.0,364.0,65.6,51.18
2017,4,30,17,30,668.0,77.0,3.0,21.0,305.0,61.69,48.16
2017,4,30,17,45,603.0,70.0,2.4,20.5,247.0,56.35,43.66
2017,4,30,18,0,538.0,63.0,1.8,20.0,189.0,51.04,39.0
2017,4,30,18,15,440.0,52.0,1.65,19.0,136.5,42.31,31.18
2017,4,30,18,30,342.0,41.0,1.5,18.0,84.0,33.59,23.01
2017,4,30,18,45,190.0,25.0,1.35,17.5,46.5,19.09,7.34
2017,4,30,19,0,38.0,9.0,1.2,17.0,9.0,7.08,0.0
2017,4,30,19,15,19.0,4.5,1.2,17.0,4.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,43.0,6.5,4.0,10.5,8.0,0.0,0.0
2017,5,1,6,0,86.0,13.0,4.4,11.0,16.0,45.41,0.0
2017,5,1,6,15,237.5,28.0,4.55,11.5,56.5,170.75,123.48
2017,5,1,6,30,389.0,43.0,4.7,12.0,97.0,277.63,226.44
2017,5,1,6,45,481.5,52.5,4.9,13.0,150.5,361.3,301.22
2017,5,1,7,0,574.0,62.0,5.1,14.0,204.0,452.46,379.39
2017,5,1,7,15,631.5,69.0,5.2,15.0,262.0,524.4,438.67
2017,5,1,7,30,689.0,76.0,5.3,16.0,320.0,599.15,497.59
2017,5,1,7,45,728.0,81.0,5.4,17.5,378.5,660.0,541.59
2017,5,1,8,0,767.0,86.0,5.5,19.0,437.0,717.49,580.71
2017,5,1,8,15,794.5,90.5,5.65,20.0,493.5,768.57,615.13
2017,5,1,8,30,822.0,95.0,5.8,21.0,550.0,818.06,647.61
2017,5,1,8,45,842.0,98.0,5.95,22.0,603.5,857.45,672.11
2017,5,1,9,0,862.0,101.0,6.1,23.0,657.0,894.19,694.39
2017,5,1,9,15,877.0,104.0,6.05,23.5,706.0,912.61,703.76
2017,5,1,9,30,892.0,107.0,6.0,24.0,755.0,938.14,718.25
2017,5,1,9,45,903.0,109.5,6.0,25.0,798.0,955.94,726.04
2017,5,1,10,0,914.0,112.0,6.0,26.0,841.0,969.95,731.26
2017,5,1,10,15,922.5,113.5,5.9,26.5,877.0,976.73,732.47
2017,5,1,10,30,931.0,115.0,5.8,27.0,913.0,979.48,731.07
2017,5,1,10,45,936.0,116.5,5.75,27.5,941.5,974.93,725.18
2017,5,1,11,0,941.0,118.0,5.7,28.0,970.0,966.29,716.73
2017,5,1,11,15,945.0,119.0,5.65,28.0,990.5,952.22,706.24
2017,5,1,11,30,949.0,120.0,5.6,28.0,1011.0,934.16,693.2
2017,5,1,11,45,954.0,118.5,5.55,28.5,1024.5,910.9,675.36
2017,5,1,12,0,959.0,117.0,5.5,29.0,1038.0,883.89,655.14
2017,5,1,12,15,959.5,117.5,5.4,29.5,1041.5,851.37,631.02
2017,5,1,12,30,960.0,118.0,5.3,30.0,1045.0,815.61,604.48
2017,5,1,12,45,958.0,118.0,5.25,30.5,1039.0,774.67,573.11
2017,5,1,13,0,956.0,118.0,5.2,31.0,1033.0,731.06,539.46
2017,5,1,13,15,953.0,117.5,5.1,31.0,1019.5,683.96,503.66
2017,5,1,13,30,950.0,117.0,5.0,31.0,1006.0,634.59,465.44
2017,5,1,13,45,944.0,116.5,4.95,31.0,983.0,581.55,423.77
2017,5,1,14,0,938.0,116.0,4.9,31.0,960.0,526.91,379.8
2017,5,1,14,15,931.5,114.5,4.8,31.0,930.0,469.99,332.9
2017,5,1,14,30,925.0,113.0,4.7,31.0,900.0,411.97,284.13
2017,5,1,14,45,913.5,112.5,4.65,31.0,862.5,352.25,233.67
2017,5,1,15,0,902.0,112.0,4.6,31.0,825.0,292.47,183.63
2017,5,1,15,15,890.0,109.5,4.5,31.0,781.0,231.55,135.42
2017,5,1,15,30,878.0,107.0,4.4,31.0,737.0,171.18,94.55
2017,5,1,15,45,859.0,105.5,4.3,31.0,687.0,103.2,62.67
2017,5,1,16,0,840.0,104.0,4.2,31.0,637.0,84.71,63.88
2017,5,1,16,15,818.0,100.0,4.0,30.5,583.5,82.51,62.44
2017,5,1,16,30,796.0,96.0,3.8,30.0,530.0,80.18,60.89
2017,5,1,16,45,764.0,92.5,3.6,29.5,473.0,77.87,59.35
2017,5,1,17,0,732.0,89.0,3.4,29.0,416.0,69.75,52.94
2017,5,1,17,15,690.5,83.0,3.05,28.0,358.5,65.6,49.89
2017,5,1,17,30,649.0,77.0,2.7,27.0,301.0,61.39,46.68
2017,5,1,17,45,586.5,70.0,2.35,26.0,244.0,56.12,42.44
2017,5,1,18,0,524.0,63.0,2.0,25.0,187.0,50.87,38.02
2017,5,1,18,15,429.0,52.0,2.05,24.0,135.5,42.19,30.4
2017,5,1,18,30,334.0,41.0,2.1,23.0,84.0,33.51,22.44
2017,5,1,18,45,190.5,25.0,2.2,22.0,47.0,19.1,7.55
2017,5,1,19,0,47.0,9.0,2.3,21.0,10.0,7.08,0.0
2017,5,1,19,15,23.5,4.5,2.4,20.5,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,40.5,7.0,2.3,14.5,8.5,0.0,0.0
2017,5,2,6,0,81.0,14.0,2.5,15.0,17.0,44.04,0.0
2017,5,2,6,15,221.0,29.0,2.65,15.5,56.5,161.08,116.21
2017,5,2,6,30,361.0,44.0,2.8,16.0,96.0,263.38,210.95
2017,5,2,6,45,447.5,55.0,2.95,16.5,148.0,343.68,281.22
2017,5,2,7,0,534.0,66.0,3.1,17.0,200.0,431.11,354.74
2017,5,2,7,15,591.5,73.5,3.3,18.0,256.5,501.87,411.58
2017,5,2,7,30,649.0,81.0,3.5,19.0,313.0,575.48,468.21
2017,5,2,7,45,687.5,87.0,3.75,20.0,369.5,635.58,512.33
2017,5,2,8,0,726.0,93.0,4.0,21.0,426.0,695.95,554.21
2017,5,2,8,15,754.0,97.5,4.05,22.0,481.5,741.78,583.58
2017,5,2,8,30,782.0,102.0,4.1,23.0,537.0,790.49,614.34
2017,5,2,8,45,801.0,106.5,4.2,24.0,589.0,829.65,637.8
2017,5,2,9,0,820.0,111.0,4.3,25.0,641.0,866.21,659.11
2017,5,2,9,15,836.0,114.0,4.35,25.5,689.0,895.59,676.27
2017,5,2,9,30,852.0,117.0,4.4,26.0,737.0,921.75,691.17
2017,5,2,9,45,861.0,121.0,4.5,26.5,778.5,926.74,691.92
2017,5,2,10,0,870.0,125.0,4.6,27.0,820.0,939.9,698.58
2017,5,2,10,15,879.0,127.0,4.6,27.5,855.5,947.3,700.79
2017,5,2,10,30,888.0,129.0,4.6,28.0,891.0,950.82,700.58
2017,5,2,10,45,891.0,132.5,4.65,29.0,918.5,946.27,694.11
2017,5,2,11,0,894.0,136.0,4.7,30.0,946.0,937.74,685.21
2017,5,2,11,15,898.5,137.0,4.7,30.0,966.5,924.43,675.76
2017,5,2,11,30,903.0,138.0,4.7,30.0,987.0,907.27,663.88
2017,5,2,11,45,907.5,137.0,4.75,30.5,1000.0,884.73,647.5
2017,5,2,12,0,912.0,136.0,4.8,31.0,1013.0,858.62,628.83
2017,5,2,12,15,912.5,136.5,4.8,31.0,1016.5,827.15,607.56
2017,5,2,12,30,913.0,137.0,4.8,31.0,1020.0,792.65,583.19
2017,5,2,12,45,909.0,138.0,4.85,31.5,1014.0,752.51,553.14
2017,5,2,13,0,905.0,139.0,4.9,32.0,1008.0,710.03,520.98
2017,5,2,13,15,902.0,138.5,4.95,32.0,994.0,664.96,487.41
2017,5,2,13,30,899.0,138.0,5.0,32.0,980.0,617.79,451.44
2017,5,2,13,45,891.0,138.5,5.05,32.5,957.5,566.73,410.84
2017,5,2,14,0,883.0,139.0,5.1,33.0,935.0,514.38,368.34
2017,5,2,14,15,875.5,137.0,5.1,33.0,905.0,459.56,323.68
2017,5,2,14,30,868.0,135.0,5.1,33.0,875.0,403.86,277.36
2017,5,2,14,45,853.0,135.5,5.1,33.0,837.0,343.62,227.35
2017,5,2,15,0,838.0,136.0,5.1,33.0,799.0,285.9,179.71
2017,5,2,15,15,824.5,133.0,5.05,32.5,756.0,226.98,133.96
2017,5,2,15,30,811.0,130.0,5.0,32.0,713.0,169.02,95.29
2017,5,2,15,45,792.5,126.5,5.0,32.0,665.0,111.71,70.71
2017,5,2,16,0,774.0,123.0,5.0,32.0,617.0,95.09,72.02
2017,5,2,16,15,751.0,118.5,4.95,31.5,564.5,85.81,64.88
2017,5,2,16,30,728.0,114.0,4.9,31.0,512.0,83.84,63.65
2017,5,2,16,45,697.5,108.0,4.85,30.5,457.0,80.62,61.38
2017,5,2,17,0,667.0,102.0,4.8,30.0,402.0,77.26,58.97
2017,5,2,17,15,624.5,95.5,4.5,29.0,346.0,73.22,56.06
2017,5,2,17,30,582.0,89.0,4.2,28.0,290.0,69.12,53.0
2017,5,2,17,45,522.0,79.5,3.9,27.5,235.0,62.46,47.54
2017,5,2,18,0,462.0,70.0,3.6,27.0,180.0,55.7,41.78
2017,5,2,18,15,370.5,57.5,3.45,26.0,130.5,43.59,31.32
2017,5,2,18,30,279.0,45.0,3.3,25.0,81.0,34.04,22.7
2017,5,2,18,45,156.5,27.0,3.15,24.0,45.5,20.45,8.76
2017,5,2,19,0,34.0,9.0,3.0,23.0,10.0,7.08,0.0
2017,5,2,19,15,17.0,4.5,3.15,22.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,4.0,3.0,20.5,4.0,0.0,0.0
2017,5,3,6,0,0.0,8.0,3.0,21.0,8.0,6.29,0.0
2017,5,3,6,15,23.0,31.0,3.1,21.5,34.5,42.43,26.49
2017,5,3,6,30,46.0,54.0,3.2,22.0,61.0,79.57,59.31
2017,5,3,6,45,84.5,79.5,3.3,22.5,98.5,139.68,109.93
2017,5,3,7,0,123.0,105.0,3.4,23.0,136.0,192.95,154.5
2017,5,3,7,15,169.0,122.5,3.5,23.5,177.0,243.61,196.25
2017,5,3,7,30,215.0,140.0,3.6,24.0,218.0,313.18,251.72
2017,5,3,7,45,107.5,109.5,3.75,24.5,148.5,189.09,150.72
2017,5,3,8,0,0.0,79.0,3.9,25.0,79.0,60.7,43.89
2017,5,3,8,15,83.0,164.0,3.9,25.5,210.5,230.67,181.65
2017,5,3,8,30,166.0,249.0,3.9,26.0,342.0,390.97,305.27
2017,5,3,8,45,291.5,251.0,3.95,26.5,433.0,519.88,402.34
2017,5,3,9,0,417.0,253.0,4.0,27.0,524.0,654.21,499.64
2017,5,3,9,15,365.5,290.0,3.95,27.5,540.5,631.03,478.68
2017,5,3,9,30,314.0,327.0,3.9,28.0,557.0,623.26,469.31
2017,5,3,9,45,297.5,352.5,3.85,28.5,580.5,632.39,472.93
2017,5,3,10,0,281.0,378.0,3.8,29.0,604.0,639.23,474.88
2017,5,3,10,15,322.0,384.0,3.7,29.0,653.0,677.74,501.35
2017,5,3,10,30,363.0,390.0,3.6,29.0,702.0,714.37,525.99
2017,5,3,10,45,181.5,239.5,3.55,29.5,395.5,398.56,299.31
2017,5,3,11,0,0.0,89.0,3.5,30.0,89.0,69.25,48.0
2017,5,3,11,15,211.5,249.5,3.45,30.0,449.0,421.8,317.57
2017,5,3,11,30,423.0,410.0,3.4,30.0,809.0,749.4,546.19
2017,5,3,11,45,576.5,322.0,3.4,30.5,873.0,785.7,570.49
2017,5,3,12,0,730.0,234.0,3.4,31.0,937.0,812.52,589.56
2017,5,3,12,15,731.0,234.5,3.4,31.0,940.5,783.55,569.0
2017,5,3,12,30,732.0,235.0,3.4,31.0,944.0,751.82,546.66
2017,5,3,12,45,729.0,236.0,3.4,31.5,939.0,715.13,519.52
2017,5,3,13,0,726.0,237.0,3.4,32.0,934.0,676.43,490.65
2017,5,3,13,15,501.5,352.0,3.55,31.5,830.5,585.44,425.26
