Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,13,30,277.0,467.0,3.7,31.0,727.0,505.8,367.79
2017,5,3,13,45,494.0,347.0,3.85,31.0,797.5,511.44,371.58
2017,5,3,14,0,711.0,227.0,4.0,31.0,868.0,494.36,356.0
2017,5,3,14,15,702.0,224.0,4.35,31.0,840.5,443.63,315.69
2017,5,3,14,30,693.0,221.0,4.7,31.0,813.0,392.75,274.45
2017,5,3,14,45,682.0,216.5,5.05,31.0,778.5,340.39,231.58
2017,5,3,15,0,671.0,212.0,5.4,31.0,744.0,288.59,189.33
2017,5,3,15,15,346.5,238.5,5.7,30.5,512.5,204.29,137.69
2017,5,3,15,30,22.0,265.0,6.0,30.0,281.0,191.39,142.29
2017,5,3,15,45,172.0,269.0,6.35,30.0,379.5,175.03,128.81
2017,5,3,16,0,322.0,273.0,6.7,30.0,478.0,167.26,131.24
2017,5,3,16,15,305.0,255.5,6.8,29.0,437.0,159.12,125.61
2017,5,3,16,30,288.0,238.0,6.9,28.0,396.0,150.52,119.53
2017,5,3,16,45,404.5,189.0,7.0,27.5,385.5,123.36,97.76
2017,5,3,17,0,521.0,140.0,7.1,27.0,375.0,97.73,76.92
2017,5,3,17,15,478.0,129.0,6.9,26.0,322.0,90.97,71.81
2017,5,3,17,30,435.0,118.0,6.7,25.0,269.0,84.0,66.38
2017,5,3,17,45,404.0,99.5,6.55,24.5,220.0,72.07,56.39
2017,5,3,18,0,373.0,81.0,6.4,24.0,171.0,59.67,45.74
2017,5,3,18,15,291.0,65.0,6.05,23.5,124.0,48.13,35.55
2017,5,3,18,30,209.0,49.0,5.7,23.0,77.0,36.46,24.97
2017,5,3,18,45,119.5,29.5,5.35,22.5,43.5,22.13,10.4
2017,5,3,19,0,30.0,10.0,5.0,22.0,10.0,7.87,0.0
2017,5,3,19,15,15.0,5.0,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,49.0,8.0,4.3,12.0,10.0,6.29,0.0
2017,5,4,6,0,98.0,16.0,4.4,12.0,20.0,69.9,0.0
2017,5,4,6,15,236.0,31.0,4.7,12.5,60.5,168.9,126.66
2017,5,4,6,30,374.0,46.0,5.0,13.0,101.0,270.49,220.66
2017,5,4,6,45,460.5,56.5,5.35,13.5,154.0,350.68,292.5
2017,5,4,7,0,547.0,67.0,5.7,14.0,207.0,437.82,368.01
2017,5,4,7,15,604.0,74.5,5.7,14.5,264.0,508.53,427.09
2017,5,4,7,30,661.0,82.0,5.7,15.0,321.0,582.0,486.1
2017,5,4,7,45,698.0,88.5,5.7,16.0,378.5,641.8,531.11
2017,5,4,8,0,735.0,95.0,5.7,17.0,436.0,701.71,573.55
2017,5,4,8,15,763.0,99.5,5.65,17.5,492.0,747.56,604.93
2017,5,4,8,30,791.0,104.0,5.6,18.0,548.0,796.3,637.84
2017,5,4,8,45,808.5,109.5,5.55,18.5,600.0,835.28,662.87
2017,5,4,9,0,826.0,115.0,5.5,19.0,652.0,871.57,685.59
2017,5,4,9,15,841.5,118.0,5.45,19.5,700.5,900.42,702.67
2017,5,4,9,30,857.0,121.0,5.4,20.0,749.0,926.02,717.31
2017,5,4,9,45,867.0,124.5,5.35,20.5,790.5,943.63,726.26
2017,5,4,10,0,877.0,128.0,5.3,21.0,832.0,944.55,723.58
2017,5,4,10,15,886.0,130.0,5.25,21.5,868.0,951.8,725.59
2017,5,4,10,30,895.0,132.0,5.2,22.0,904.0,955.13,724.96
2017,5,4,10,45,903.5,132.5,5.2,22.5,933.0,952.66,720.83
2017,5,4,11,0,912.0,133.0,5.2,23.0,962.0,946.19,714.13
2017,5,4,11,15,916.5,134.0,5.2,23.0,983.0,932.61,704.13
2017,5,4,11,30,921.0,135.0,5.2,23.0,1004.0,915.13,691.57
2017,5,4,11,45,926.5,133.5,5.25,23.5,1017.0,892.62,674.6
2017,5,4,12,0,932.0,132.0,5.3,24.0,1030.0,866.46,655.18
2017,5,4,12,15,932.5,132.0,5.35,24.0,1033.5,834.09,632.75
2017,5,4,12,30,933.0,132.0,5.4,24.0,1037.0,798.66,606.99
2017,5,4,12,45,934.0,130.5,5.5,24.5,1032.5,759.62,576.79
2017,5,4,13,0,935.0,129.0,5.6,25.0,1028.0,717.86,544.06
2017,5,4,13,15,932.0,128.0,5.6,25.0,1014.0,671.38,507.9
2017,5,4,13,30,929.0,127.0,5.6,25.0,1000.0,622.74,469.26
2017,5,4,13,45,925.5,125.0,5.7,25.0,978.5,571.14,427.61
2017,5,4,14,0,922.0,123.0,5.8,25.0,957.0,517.77,383.38
2017,5,4,14,15,915.5,121.5,5.85,25.0,927.5,461.91,335.97
2017,5,4,14,30,909.0,120.0,5.9,25.0,898.0,404.99,286.66
2017,5,4,14,45,893.5,121.5,5.95,25.0,859.0,346.49,235.85
2017,5,4,15,0,878.0,123.0,6.0,25.0,820.0,288.35,186.02
2017,5,4,15,15,865.5,120.5,5.95,24.5,777.0,228.98,138.41
2017,5,4,15,30,853.0,118.0,5.9,24.0,734.0,162.83,92.68
2017,5,4,15,45,839.0,114.0,5.9,24.0,686.0,103.1,67.44
2017,5,4,16,0,825.0,110.0,5.9,24.0,638.0,88.01,68.56
2017,5,4,16,15,803.5,106.0,5.8,23.5,585.0,86.01,67.26
2017,5,4,16,30,782.0,102.0,5.7,23.0,532.0,83.88,65.84
2017,5,4,16,45,754.0,97.0,5.6,23.0,476.0,80.78,63.47
2017,5,4,17,0,726.0,92.0,5.5,23.0,420.0,71.56,55.86
2017,5,4,17,15,685.5,86.0,5.2,22.5,362.5,67.53,52.72
2017,5,4,17,30,645.0,80.0,4.9,22.0,305.0,63.42,49.44
2017,5,4,17,45,586.0,72.0,4.65,21.5,249.0,57.52,44.49
2017,5,4,18,0,527.0,64.0,4.4,21.0,193.0,51.58,39.32
2017,5,4,18,15,435.5,53.5,3.95,20.0,141.0,43.34,31.99
2017,5,4,18,30,344.0,43.0,3.5,19.0,89.0,35.11,24.34
2017,5,4,18,45,203.5,27.5,3.05,18.5,51.0,20.99,10.13
2017,5,4,19,0,63.0,12.0,2.6,18.0,13.0,9.44,0.0
2017,5,4,19,15,31.5,6.0,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,46.5,8.5,1.6,11.5,10.5,6.69,0.0
2017,5,5,6,0,93.0,17.0,1.7,12.0,21.0,69.47,0.0
2017,5,5,6,15,229.5,32.5,2.05,13.0,62.5,167.11,125.73
2017,5,5,6,30,366.0,48.0,2.4,14.0,104.0,267.43,216.17
2017,5,5,6,45,453.0,59.0,2.75,15.0,157.0,348.01,286.25
2017,5,5,7,0,540.0,70.0,3.1,16.0,210.0,435.55,359.47
2017,5,5,7,15,597.5,78.0,3.1,17.0,267.5,506.82,416.22
2017,5,5,7,30,655.0,86.0,3.1,18.0,325.0,580.86,472.49
2017,5,5,7,45,693.0,92.5,3.15,19.0,383.0,641.11,516.0
2017,5,5,8,0,731.0,99.0,3.2,20.0,441.0,701.52,557.25
2017,5,5,8,15,760.0,104.0,3.3,20.5,497.5,752.67,591.55
2017,5,5,8,30,789.0,109.0,3.4,21.0,554.0,798.05,621.07
2017,5,5,8,45,809.0,113.5,3.5,21.5,606.5,837.96,646.28
2017,5,5,9,0,829.0,118.0,3.6,22.0,659.0,875.27,669.4
2017,5,5,9,15,845.0,121.5,3.6,22.5,707.5,905.07,686.55
2017,5,5,9,30,861.0,125.0,3.6,23.0,756.0,931.59,701.39
2017,5,5,9,45,872.5,128.0,3.6,23.5,799.0,949.98,710.69
2017,5,5,10,0,884.0,131.0,3.6,24.0,842.0,951.49,708.75
2017,5,5,10,15,893.0,133.0,3.6,24.0,878.0,958.63,712.27
2017,5,5,10,30,902.0,135.0,3.6,24.0,914.0,961.83,713.26
2017,5,5,10,45,907.5,137.0,3.6,24.5,942.5,957.84,708.24
2017,5,5,11,0,913.0,139.0,3.6,25.0,971.0,949.83,700.75
2017,5,5,11,15,917.5,140.0,3.55,25.5,992.0,936.08,689.33
2017,5,5,11,30,922.0,141.0,3.5,26.0,1013.0,918.42,675.51
2017,5,5,11,45,927.0,140.5,3.45,26.5,1025.5,896.14,658.79
2017,5,5,12,0,932.0,140.0,3.4,27.0,1038.0,870.19,639.77
2017,5,5,12,15,932.5,140.0,3.35,27.0,1042.0,837.66,617.68
2017,5,5,12,30,933.0,140.0,3.3,27.0,1046.0,802.09,592.18
2017,5,5,12,45,931.5,140.0,3.3,27.5,1040.5,762.29,562.31
2017,5,5,13,0,930.0,140.0,3.3,28.0,1035.0,719.96,530.18
2017,5,5,13,15,927.0,139.0,3.25,28.0,1021.5,673.62,495.45
2017,5,5,13,30,924.0,138.0,3.2,28.0,1008.0,625.14,458.33
2017,5,5,13,45,919.5,137.0,3.15,28.0,986.0,573.9,418.21
2017,5,5,14,0,915.0,136.0,3.1,28.0,964.0,520.98,375.71
2017,5,5,14,15,908.0,134.0,3.05,28.0,934.0,464.92,329.78
2017,5,5,14,30,901.0,132.0,3.0,28.0,904.0,407.88,282.02
2017,5,5,14,45,888.5,131.5,3.0,28.0,866.0,349.39,232.8
2017,5,5,15,0,876.0,131.0,3.0,28.0,828.0,286.15,180.57
2017,5,5,15,15,863.0,128.0,2.95,28.0,784.0,225.37,132.96
2017,5,5,15,30,850.0,125.0,2.9,28.0,740.0,165.44,93.19
2017,5,5,15,45,837.0,120.0,2.85,28.0,692.0,105.37,68.79
2017,5,5,16,0,824.0,115.0,2.8,28.0,644.0,91.14,69.89
2017,5,5,16,15,802.0,111.0,2.7,27.5,590.5,89.25,68.74
2017,5,5,16,30,780.0,107.0,2.6,27.0,537.0,87.24,67.47
2017,5,5,16,45,756.5,100.0,2.55,26.5,481.5,76.56,58.95
2017,5,5,17,0,733.0,93.0,2.5,26.0,426.0,72.34,55.77
2017,5,5,17,15,692.0,87.0,2.15,25.0,368.0,68.31,52.8
2017,5,5,17,30,651.0,81.0,1.8,24.0,310.0,64.2,49.67
2017,5,5,17,45,598.5,72.0,1.45,23.5,253.5,57.66,44.23
2017,5,5,18,0,546.0,63.0,1.1,23.0,197.0,50.98,38.48
2017,5,5,18,15,453.5,53.0,1.1,21.5,144.5,43.05,31.58
2017,5,5,18,30,361.0,43.0,1.1,20.0,92.0,35.17,24.36
2017,5,5,18,45,219.5,27.5,1.15,19.0,53.5,22.43,11.49
2017,5,5,19,0,78.0,12.0,1.2,18.0,15.0,9.44,0.0
2017,5,5,19,15,39.0,6.0,1.2,17.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,57.5,8.5,1.75,12.5,11.0,26.85,0.0
2017,5,6,6,0,115.0,17.0,1.9,13.0,22.0,78.45,0.0
2017,5,6,6,15,245.0,32.0,2.1,13.5,63.0,172.43,130.5
2017,5,6,6,30,375.0,47.0,2.3,14.0,104.0,270.48,218.74
2017,5,6,6,45,459.0,57.0,2.55,15.0,156.5,348.43,286.46
2017,5,6,7,0,543.0,67.0,2.8,16.0,209.0,433.03,357.02
2017,5,6,7,15,598.0,74.5,2.85,17.0,265.5,501.91,411.83
2017,5,6,7,30,653.0,82.0,2.9,18.0,322.0,573.41,466.2
2017,5,6,7,45,692.5,87.5,3.0,19.5,379.0,633.3,508.69
2017,5,6,8,0,732.0,93.0,3.1,21.0,436.0,693.49,548.77
2017,5,6,8,15,760.0,97.5,3.15,22.0,491.5,739.38,577.83
2017,5,6,8,30,788.0,102.0,3.2,23.0,547.0,787.79,608.02
2017,5,6,8,45,809.0,105.5,3.3,24.0,599.5,827.31,631.54
2017,5,6,9,0,830.0,109.0,3.4,25.0,652.0,864.33,652.99
2017,5,6,9,15,845.0,112.0,3.25,25.5,699.5,892.66,668.04
2017,5,6,9,30,860.0,115.0,3.1,26.0,747.0,906.21,672.98
2017,5,6,9,45,871.5,117.5,3.0,26.5,789.5,923.75,681.02
2017,5,6,10,0,883.0,120.0,2.9,27.0,832.0,937.64,686.59
2017,5,6,10,15,891.5,122.0,2.75,27.5,867.5,944.51,687.22
2017,5,6,10,30,900.0,124.0,2.6,28.0,903.0,947.46,685.41
2017,5,6,10,45,906.5,125.5,2.5,28.5,931.0,944.17,680.12
2017,5,6,11,0,913.0,127.0,2.4,29.0,959.0,936.87,672.46
2017,5,6,11,15,917.0,128.0,2.25,29.0,979.5,922.96,661.6
2017,5,6,11,30,921.0,129.0,2.1,29.0,1000.0,905.16,648.41
2017,5,6,11,45,931.5,124.0,2.0,29.5,1014.5,884.04,632.43
2017,5,6,12,0,942.0,119.0,1.9,30.0,1029.0,859.12,614.17
2017,5,6,12,15,942.5,119.0,1.8,30.0,1032.5,826.77,592.47
2017,5,6,12,30,943.0,119.0,1.7,30.0,1036.0,791.33,567.9
2017,5,6,12,45,941.5,119.0,1.65,30.5,1030.5,751.6,538.88
2017,5,6,13,0,940.0,119.0,1.6,31.0,1025.0,709.28,507.68
2017,5,6,13,15,937.5,118.5,1.6,31.0,1011.5,663.52,474.9
2017,5,6,13,30,935.0,118.0,1.6,31.0,998.0,615.52,439.62
2017,5,6,13,45,930.5,117.0,1.6,31.0,976.5,564.07,400.86
2017,5,6,14,0,926.0,116.0,1.6,31.0,955.0,510.91,359.62
2017,5,6,14,15,919.5,114.5,1.65,31.0,925.5,455.1,315.38
2017,5,6,14,30,913.0,113.0,1.7,31.0,896.0,398.23,269.09
2017,5,6,14,45,896.5,115.5,1.75,31.0,857.5,340.18,221.42
2017,5,6,15,0,880.0,118.0,1.8,31.0,819.0,282.56,174.57
2017,5,6,15,15,868.0,115.5,1.85,31.0,776.5,223.44,129.23
2017,5,6,15,30,856.0,113.0,1.9,31.0,734.0,157.07,85.51
2017,5,6,15,45,841.0,109.5,2.0,31.0,686.0,97.7,62.69
2017,5,6,16,0,826.0,106.0,2.1,31.0,638.0,85.42,64.34
2017,5,6,16,15,805.0,102.5,2.15,30.5,585.0,83.66,63.29
2017,5,6,16,30,784.0,99.0,2.2,30.0,532.0,81.8,62.13
2017,5,6,16,45,756.0,94.5,2.25,29.5,477.0,78.98,60.19
2017,5,6,17,0,728.0,90.0,2.3,29.0,422.0,70.22,53.28
2017,5,6,17,15,689.0,84.0,2.05,28.0,365.0,66.15,50.31
2017,5,6,17,30,650.0,78.0,1.8,27.0,308.0,62.0,47.17
2017,5,6,17,45,593.5,70.5,1.55,26.5,252.0,56.45,42.63
2017,5,6,18,0,537.0,63.0,1.3,26.0,196.0,50.85,37.88
2017,5,6,18,15,448.5,53.0,1.3,25.0,144.5,42.98,31.04
2017,5,6,18,30,360.0,43.0,1.3,24.0,93.0,35.12,23.9
2017,5,6,18,45,223.5,28.0,1.35,23.0,54.5,22.83,11.77
2017,5,6,19,0,87.0,13.0,1.4,22.0,16.0,10.23,0.0
2017,5,6,19,15,43.5,6.5,1.45,21.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,63.5,9.0,2.2,14.5,12.0,29.25,0.0
2017,5,7,6,0,127.0,18.0,2.4,15.0,24.0,84.84,0.0
2017,5,7,6,15,256.0,33.0,2.4,15.5,66.0,180.27,136.37
2017,5,7,6,30,385.0,48.0,2.4,16.0,108.0,275.74,221.51
2017,5,7,6,45,472.0,57.5,2.45,16.5,161.0,355.23,290.21
2017,5,7,7,0,559.0,67.0,2.5,17.0,214.0,441.53,361.82
2017,5,7,7,15,613.0,74.0,2.8,18.0,270.5,509.73,416.21
2017,5,7,7,30,667.0,81.0,3.1,19.0,327.0,580.42,470.35
2017,5,7,7,45,707.0,86.0,3.4,20.5,385.0,640.46,513.48
2017,5,7,8,0,747.0,91.0,3.7,22.0,443.0,697.13,551.49
2017,5,7,8,15,774.0,95.5,3.8,22.5,498.5,746.54,584.52
2017,5,7,8,30,801.0,100.0,3.9,23.0,554.0,794.39,615.82
2017,5,7,8,45,820.5,103.5,4.0,24.0,606.5,832.85,638.72
2017,5,7,9,0,840.0,107.0,4.1,25.0,659.0,868.71,659.49
2017,5,7,9,15,855.0,110.0,4.1,25.5,706.5,897.15,675.72
2017,5,7,9,30,870.0,113.0,4.1,26.0,754.0,910.96,681.93
2017,5,7,9,45,880.5,115.5,4.1,26.5,795.5,927.66,690.27
2017,5,7,10,0,891.0,118.0,4.1,27.0,837.0,940.67,696.16
2017,5,7,10,15,899.0,120.0,4.05,27.5,872.5,947.09,697.49
2017,5,7,10,30,907.0,122.0,4.0,28.0,908.0,949.57,696.36
2017,5,7,10,45,912.5,123.5,4.0,28.5,936.0,945.34,691.24
2017,5,7,11,0,918.0,125.0,4.0,29.0,964.0,937.11,683.68
2017,5,7,11,15,921.5,126.0,4.0,29.0,983.5,922.72,673.58
2017,5,7,11,30,925.0,127.0,4.0,29.0,1003.0,904.46,661.05
2017,5,7,11,45,917.0,134.5,4.05,29.5,1011.5,878.19,642.22
2017,5,7,12,0,909.0,142.0,4.1,30.0,1020.0,848.5,621.21
2017,5,7,12,15,909.0,142.0,4.1,30.0,1023.5,816.3,599.39
2017,5,7,12,30,909.0,142.0,4.1,30.0,1027.0,781.21,574.22
2017,5,7,12,45,906.0,143.0,4.1,30.5,1021.0,742.06,544.69
2017,5,7,13,0,903.0,144.0,4.1,31.0,1015.0,700.58,513.08
2017,5,7,13,15,899.5,143.0,4.1,31.0,1001.0,655.24,479.18
2017,5,7,13,30,896.0,142.0,4.1,31.0,987.0,607.9,443.0
2017,5,7,13,45,890.5,141.0,4.2,31.0,965.0,557.68,403.95
2017,5,7,14,0,885.0,140.0,4.3,31.0,943.0,505.94,362.62
2017,5,7,14,15,877.5,138.5,4.3,31.0,913.5,451.78,318.25
2017,5,7,14,30,870.0,137.0,4.3,31.0,884.0,396.73,272.24
2017,5,7,14,45,857.5,136.0,4.3,31.0,846.5,336.41,222.02
2017,5,7,15,0,845.0,135.0,4.3,31.0,809.0,278.52,174.25
2017,5,7,15,15,814.5,139.5,4.3,30.5,761.5,221.74,131.23
2017,5,7,15,30,784.0,144.0,4.3,30.0,714.0,167.9,97.33
2017,5,7,15,45,623.0,188.5,4.35,30.0,622.5,127.07,88.42
2017,5,7,16,0,462.0,233.0,4.4,30.0,531.0,142.59,111.04
2017,5,7,16,15,600.0,168.5,4.4,29.5,522.0,112.78,87.39
2017,5,7,16,30,738.0,104.0,4.4,29.0,513.0,84.1,64.33
2017,5,7,16,45,694.5,101.0,4.4,28.5,454.0,75.8,57.85
2017,5,7,17,0,651.0,98.0,4.4,28.0,395.0,74.04,56.74
2017,5,7,17,15,621.5,94.0,4.1,27.5,347.5,71.91,55.28
2017,5,7,17,30,592.0,90.0,3.8,27.0,300.0,69.78,53.76
2017,5,7,17,45,533.0,81.0,3.55,26.5,245.0,63.51,48.64
2017,5,7,18,0,474.0,72.0,3.3,26.0,190.0,57.16,43.25
2017,5,7,18,15,389.0,59.5,3.15,25.0,140.0,45.16,32.88
2017,5,7,18,30,304.0,47.0,3.0,24.0,90.0,35.63,24.34
2017,5,7,18,45,152.0,31.0,2.85,23.0,52.5,23.34,12.36
2017,5,7,19,0,0.0,15.0,2.7,22.0,15.0,11.8,0.0
2017,5,7,19,15,0.0,7.5,2.9,21.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.5,2.95,16.5,9.5,7.47,0.0
2017,5,8,6,0,0.0,19.0,3.0,17.0,19.0,15.87,0.0
2017,5,8,6,15,102.0,40.5,3.15,17.5,57.0,107.25,79.42
2017,5,8,6,30,204.0,62.0,3.3,18.0,95.0,186.68,148.69
2017,5,8,6,45,279.5,79.5,3.5,18.5,143.5,267.52,217.72
2017,5,8,7,0,355.0,97.0,3.7,19.0,192.0,344.79,282.44
2017,5,8,7,15,410.5,110.5,3.9,19.5,244.5,410.63,336.07
2017,5,8,7,30,466.0,124.0,4.1,20.0,297.0,479.93,390.72
2017,5,8,7,45,503.0,128.5,4.3,21.0,343.0,528.71,427.14
2017,5,8,8,0,540.0,133.0,4.5,22.0,389.0,578.33,463.32
2017,5,8,8,15,333.5,193.0,4.55,22.5,357.5,475.62,379.04
2017,5,8,8,30,127.0,253.0,4.6,23.0,326.0,358.74,282.6
2017,5,8,8,45,116.5,277.0,4.7,23.5,348.5,374.41,293.17
2017,5,8,9,0,106.0,301.0,4.8,24.0,371.0,369.61,287.83
2017,5,8,9,15,106.5,324.0,4.8,24.0,398.5,391.08,303.23
2017,5,8,9,30,107.0,347.0,4.8,24.0,426.0,411.88,317.96
2017,5,8,9,45,114.5,370.0,4.85,24.5,459.0,458.04,350.99
2017,5,8,10,0,122.0,393.0,4.9,25.0,492.0,483.47,368.35
2017,5,8,10,15,257.5,384.5,4.9,25.0,604.5,612.47,465.23
2017,5,8,10,30,393.0,376.0,4.9,25.0,717.0,720.45,544.17
2017,5,8,10,45,353.0,407.5,4.95,25.5,721.0,705.38,529.94
2017,5,8,11,0,313.0,439.0,5.0,26.0,725.0,688.21,514.96
2017,5,8,11,15,237.5,463.0,5.0,26.5,683.0,617.44,461.5
2017,5,8,11,30,162.0,487.0,5.0,27.0,641.0,563.3,419.71
2017,5,8,11,45,171.5,493.5,5.05,27.5,658.5,565.55,420.54
2017,5,8,12,0,181.0,500.0,5.1,28.0,676.0,566.02,419.89
2017,5,8,12,15,244.5,489.5,5.1,28.0,727.5,592.1,439.33
2017,5,8,12,30,308.0,479.0,5.1,28.0,779.0,618.34,458.3
2017,5,8,12,45,351.0,455.0,5.1,28.0,795.5,607.85,450.85
2017,5,8,13,0,394.0,431.0,5.1,28.0,812.0,593.78,440.6
2017,5,8,13,15,341.5,448.0,5.05,28.0,775.0,547.63,405.89
2017,5,8,13,30,289.0,465.0,5.0,28.0,738.0,504.49,373.43
2017,5,8,13,45,383.0,421.0,5.0,28.0,774.5,498.58,368.01
2017,5,8,14,0,477.0,377.0,5.0,28.0,811.0,480.2,352.02
2017,5,8,14,15,344.5,402.0,4.95,28.0,710.5,412.87,301.81
2017,5,8,14,30,212.0,427.0,4.9,28.0,610.0,361.22,264.55
2017,5,8,14,45,243.5,402.0,4.9,28.0,603.5,335.1,243.02
2017,5,8,15,0,275.0,377.0,4.9,28.0,597.0,297.06,212.22
2017,5,8,15,15,275.0,355.0,4.85,28.0,565.5,259.9,183.98
2017,5,8,15,30,275.0,333.0,4.8,28.0,534.0,223.08,158.4
2017,5,8,15,45,241.0,314.0,4.8,28.0,482.0,197.11,146.74
2017,5,8,16,0,207.0,295.0,4.8,28.0,430.0,183.52,145.05
2017,5,8,16,15,202.5,270.0,4.7,27.5,392.5,170.97,135.64
2017,5,8,16,30,198.0,245.0,4.6,27.0,355.0,157.86,125.67
2017,5,8,16,45,117.5,211.0,4.55,27.0,275.0,138.0,109.8
2017,5,8,17,0,37.0,177.0,4.5,27.0,195.0,121.15,96.26
2017,5,8,17,15,29.0,155.0,4.3,26.5,167.5,107.15,85.11
2017,5,8,17,30,21.0,133.0,4.1,26.0,140.0,95.43,75.66
2017,5,8,17,45,12.5,109.5,3.9,25.5,113.5,79.1,62.09
2017,5,8,18,0,4.0,86.0,3.7,25.0,87.0,62.67,48.13
2017,5,8,18,15,2.0,62.5,3.5,24.5,63.0,46.17,33.83
2017,5,8,18,30,0.0,39.0,3.3,24.0,39.0,29.44,19.17
2017,5,8,18,45,0.0,22.0,3.1,23.5,22.0,16.79,7.43
2017,5,8,19,0,0.0,5.0,2.9,23.0,5.0,3.93,0.0
2017,5,8,19,15,0.0,2.5,2.95,22.5,2.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,1.5,3.15,17.5,1.5,1.18,0.0
2017,5,9,6,0,0.0,3.0,3.2,18.0,3.0,2.27,0.0
2017,5,9,6,15,0.0,11.0,3.3,18.5,11.0,8.34,1.01
2017,5,9,6,30,0.0,19.0,3.4,19.0,19.0,14.44,6.34
2017,5,9,6,45,0.0,29.0,3.5,19.5,29.0,22.09,12.9
2017,5,9,7,0,0.0,39.0,3.6,20.0,39.0,29.77,19.41
2017,5,9,7,15,0.0,50.5,3.75,20.5,50.5,38.63,26.79
2017,5,9,7,30,0.0,62.0,3.9,21.0,62.0,47.51,34.06
2017,5,9,7,45,0.0,59.5,4.05,21.5,59.5,45.59,32.27
2017,5,9,8,0,0.0,57.0,4.2,22.0,57.0,43.68,30.49
2017,5,9,8,15,19.5,142.0,4.25,22.5,153.0,139.81,109.04
2017,5,9,8,30,39.0,227.0,4.3,23.0,249.0,240.15,188.35
2017,5,9,8,45,19.5,159.5,4.4,23.5,170.5,154.93,119.66
2017,5,9,9,0,0.0,92.0,4.5,24.0,92.0,70.96,51.62
2017,5,9,9,15,0.0,119.0,4.5,24.5,119.5,92.83,68.83
2017,5,9,9,30,0.0,146.0,4.5,25.0,147.0,114.95,85.95
2017,5,9,9,45,5.5,189.5,4.55,25.5,194.5,155.93,117.8
2017,5,9,10,0,11.0,233.0,4.6,26.0,242.0,197.19,149.33
2017,5,9,10,15,12.0,242.5,4.6,26.0,253.0,205.44,155.35
2017,5,9,10,30,13.0,252.0,4.6,26.0,264.0,213.59,161.34
2017,5,9,10,45,8.5,203.0,4.65,26.5,211.0,168.39,126.1
2017,5,9,11,0,4.0,154.0,4.7,27.0,158.0,124.47,91.82
2017,5,9,11,15,8.0,196.0,4.75,27.0,204.0,161.49,120.38
2017,5,9,11,30,12.0,238.0,4.8,27.0,250.0,198.21,148.39
2017,5,9,11,45,6.0,150.0,4.85,27.5,156.0,122.39,89.85
2017,5,9,12,0,0.0,62.0,4.9,28.0,62.0,48.29,32.15
2017,5,9,12,15,7.0,159.5,5.0,28.0,166.5,129.91,95.52
2017,5,9,12,30,14.0,257.0,5.1,28.0,271.0,210.62,157.02
2017,5,9,12,45,12.5,239.5,5.2,28.0,252.5,194.6,144.76
2017,5,9,13,0,11.0,222.0,5.3,28.0,234.0,178.87,132.83
2017,5,9,13,15,41.0,337.5,5.35,28.0,377.5,283.77,212.23
2017,5,9,13,30,71.0,453.0,5.4,28.0,521.0,377.67,281.52
2017,5,9,13,45,39.0,313.5,5.5,28.0,351.0,254.39,189.79
2017,5,9,14,0,7.0,174.0,5.6,28.0,181.0,136.32,100.4
2017,5,9,14,15,3.5,100.5,5.6,28.0,104.0,79.05,56.27
2017,5,9,14,30,0.0,27.0,5.6,28.0,27.0,20.85,10.8
2017,5,9,14,45,1.0,89.0,5.7,28.0,90.0,69.17,48.8
2017,5,9,15,0,2.0,151.0,5.8,28.0,153.0,115.06,84.66
2017,5,9,15,15,1.0,123.5,5.8,27.5,124.5,94.53,68.97
2017,5,9,15,30,0.0,96.0,5.8,27.0,96.0,74.08,53.23
2017,5,9,15,45,0.0,84.0,5.85,27.0,84.0,64.78,48.3
2017,5,9,16,0,0.0,72.0,5.9,27.0,72.0,55.42,40.67
2017,5,9,16,15,23.0,149.0,5.85,26.5,162.0,106.79,83.66
2017,5,9,16,30,46.0,226.0,5.8,26.0,252.0,150.77,120.55
2017,5,9,16,45,23.0,155.0,5.8,26.0,168.0,109.54,86.68
2017,5,9,17,0,0.0,84.0,5.8,26.0,84.0,64.44,49.1
2017,5,9,17,15,0.0,72.0,5.65,25.5,72.0,55.26,41.6
2017,5,9,17,30,0.0,60.0,5.5,25.0,60.0,45.96,33.88
2017,5,9,17,45,0.0,48.0,5.35,25.0,48.0,36.7,25.98
2017,5,9,18,0,0.0,36.0,5.2,25.0,36.0,27.47,18.01
2017,5,9,18,15,0.0,26.0,5.0,24.5,26.0,19.8,11.32
2017,5,9,18,30,0.0,16.0,4.8,24.0,16.0,12.15,4.61
2017,5,9,18,45,0.0,8.5,4.6,23.5,8.5,6.44,0.0
2017,5,9,19,0,0.0,1.0,4.4,23.0,1.0,0.79,0.0
2017,5,9,19,15,0.0,0.5,4.4,22.5,0.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,3.5,19.5,2.0,1.57,0.0
2017,5,10,6,0,0.0,4.0,3.6,20.0,4.0,3.02,0.0
2017,5,10,6,15,0.0,14.0,3.7,20.0,14.0,10.63,2.82
2017,5,10,6,30,0.0,24.0,3.8,20.0,24.0,18.27,9.47
2017,5,10,6,45,0.0,36.5,3.95,20.5,36.5,27.86,17.65
2017,5,10,7,0,0.0,49.0,4.1,21.0,49.0,37.48,25.76
2017,5,10,7,15,0.0,63.0,4.35,21.5,63.0,48.29,34.71
2017,5,10,7,30,0.0,77.0,4.6,22.0,77.0,59.57,43.88
2017,5,10,7,45,0.0,91.0,4.9,22.5,91.0,71.02,53.04
2017,5,10,8,0,0.0,105.0,5.2,23.0,105.0,82.47,62.06
2017,5,10,8,15,0.0,119.0,5.35,23.5,119.0,93.92,70.95
2017,5,10,8,30,0.0,133.0,5.5,24.0,133.0,105.36,79.73
2017,5,10,8,45,3.0,162.5,5.65,25.0,164.5,132.74,101.02
2017,5,10,9,0,6.0,192.0,5.8,26.0,196.0,160.29,122.05
2017,5,10,9,15,3.0,161.0,5.8,26.0,163.0,130.37,98.11
2017,5,10,9,30,0.0,130.0,5.8,26.0,130.0,101.77,75.26
2017,5,10,9,45,8.5,202.5,5.85,26.5,209.5,169.54,128.17
2017,5,10,10,0,17.0,275.0,5.9,27.0,289.0,238.58,180.91
2017,5,10,10,15,47.5,344.5,5.85,27.0,386.0,344.79,261.72
2017,5,10,10,30,78.0,414.0,5.8,27.0,483.0,433.98,328.02
2017,5,10,10,45,82.5,423.0,5.8,27.5,498.0,441.54,332.33
2017,5,10,11,0,87.0,432.0,5.8,28.0,513.0,448.47,336.39
2017,5,10,11,15,88.5,441.0,5.75,28.0,524.5,452.07,338.53
2017,5,10,11,30,90.0,450.0,5.7,28.0,536.0,454.9,340.16
2017,5,10,11,45,95.0,458.0,5.7,28.5,549.5,458.88,342.14
2017,5,10,12,0,100.0,466.0,5.7,29.0,563.0,461.77,343.32
2017,5,10,12,15,92.5,474.5,5.65,29.0,565.0,454.41,337.41
2017,5,10,12,30,85.0,483.0,5.6,29.0,567.0,446.64,331.29
2017,5,10,12,45,62.5,452.5,5.6,29.5,514.0,398.13,294.95
2017,5,10,13,0,40.0,422.0,5.6,30.0,461.0,352.34,260.65
2017,5,10,13,15,23.0,293.0,5.55,30.0,315.5,239.41,177.16
2017,5,10,13,30,6.0,164.0,5.5,30.0,170.0,129.72,94.45
2017,5,10,13,45,12.5,238.5,5.5,30.0,250.0,188.02,138.83
2017,5,10,14,0,19.0,313.0,5.5,30.0,330.0,243.21,180.21
2017,5,10,14,15,15.0,272.0,5.5,30.0,285.5,209.68,155.11
2017,5,10,14,30,11.0,231.0,5.5,30.0,241.0,177.04,130.65
2017,5,10,14,45,27.5,287.0,5.55,30.0,309.5,211.06,156.03
2017,5,10,15,0,44.0,343.0,5.6,30.0,378.0,242.65,179.25
2017,5,10,15,15,89.5,345.0,5.6,29.5,412.0,242.26,177.65
2017,5,10,15,30,135.0,347.0,5.6,29.0,446.0,224.83,164.28
2017,5,10,15,45,80.0,295.5,5.65,29.0,353.5,192.01,150.97
2017,5,10,16,0,25.0,244.0,5.7,29.0,261.0,172.22,135.53
2017,5,10,16,15,94.0,246.0,5.7,28.5,300.0,163.84,129.47
2017,5,10,16,30,163.0,248.0,5.7,28.0,339.0,158.55,125.87
2017,5,10,16,45,82.5,197.5,5.75,27.5,243.5,134.98,107.19
2017,5,10,17,0,2.0,147.0,5.8,27.0,148.0,106.94,84.5
2017,5,10,17,15,1.0,127.0,5.7,26.5,127.5,92.97,73.26
2017,5,10,17,30,0.0,107.0,5.6,26.0,107.0,78.88,61.71
2017,5,10,17,45,0.0,87.0,5.5,26.0,87.0,64.67,49.74
2017,5,10,18,0,0.0,67.0,5.4,26.0,67.0,50.33,37.45
2017,5,10,18,15,0.0,48.5,5.2,25.5,48.5,36.86,25.8
2017,5,10,18,30,0.0,30.0,5.0,25.0,30.0,22.9,13.62
2017,5,10,18,45,0.0,17.0,4.8,24.5,17.0,12.94,4.55
2017,5,10,19,0,0.0,4.0,4.6,24.0,4.0,3.02,0.0
2017,5,10,19,15,0.0,2.0,4.5,23.5,2.0,1.57,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.5,8.5,0.7,20.5,9.0,11.31,0.0
2017,5,11,6,0,27.0,17.0,0.7,21.0,18.0,29.85,6.36
2017,5,11,6,15,84.5,42.5,0.7,21.5,54.5,90.9,66.17
2017,5,11,6,30,142.0,68.0,0.7,22.0,91.0,161.1,125.2
2017,5,11,6,45,71.0,75.5,0.75,22.5,87.0,121.22,94.45
2017,5,11,7,0,0.0,83.0,0.8,23.0,83.0,68.49,51.0
2017,5,11,7,15,2.5,105.0,0.75,23.0,106.0,88.93,67.86
2017,5,11,7,30,5.0,127.0,0.7,23.0,129.0,109.38,84.28
2017,5,11,7,45,2.5,115.5,0.7,23.0,116.5,94.59,71.96
2017,5,11,8,0,0.0,104.0,0.7,23.0,104.0,81.57,61.13
2017,5,11,8,15,0.5,132.0,0.75,23.0,132.5,105.59,80.23
2017,5,11,8,30,1.0,160.0,0.8,23.0,161.0,129.74,99.07
2017,5,11,8,45,5.0,181.5,0.85,23.5,185.0,151.06,115.34
2017,5,11,9,0,9.0,203.0,0.9,24.0,209.0,172.48,131.46
2017,5,11,9,15,8.5,203.0,1.05,24.0,209.0,171.13,130.06
2017,5,11,9,30,8.0,203.0,1.2,24.0,209.0,169.99,128.92
2017,5,11,9,45,7.5,198.0,1.35,24.5,204.5,164.76,124.41
2017,5,11,10,0,7.0,193.0,1.5,25.0,200.0,159.72,120.09
2017,5,11,10,15,4.5,169.5,1.6,25.5,174.0,137.82,102.75
2017,5,11,10,30,2.0,146.0,1.7,26.0,148.0,116.39,85.82
2017,5,11,10,45,1.0,137.0,1.85,26.5,138.0,108.23,79.24
2017,5,11,11,0,0.0,128.0,2.0,27.0,128.0,100.16,72.74
2017,5,11,11,15,1.5,136.5,2.1,27.5,138.0,108.2,78.78
2017,5,11,11,30,3.0,145.0,2.2,28.0,148.0,116.12,84.68
2017,5,11,11,45,8.0,194.0,2.3,28.5,202.0,158.88,117.1
2017,5,11,12,0,13.0,243.0,2.4,29.0,256.0,201.09,148.55
2017,5,11,12,15,16.5,293.5,2.4,29.0,310.5,242.47,179.17
2017,5,11,12,30,20.0,344.0,2.4,29.0,365.0,282.73,208.61
2017,5,11,12,45,10.5,239.0,2.4,29.5,250.0,192.71,141.52
2017,5,11,13,0,1.0,134.0,2.4,30.0,135.0,104.64,74.98
2017,5,11,13,15,4.5,158.5,2.3,30.0,163.0,125.24,90.82
2017,5,11,13,30,8.0,183.0,2.2,30.0,191.0,145.21,105.93
2017,5,11,13,45,5.5,165.5,2.15,30.0,171.0,129.92,94.36
2017,5,11,14,0,3.0,148.0,2.1,30.0,151.0,115.02,83.13
2017,5,11,14,15,119.5,286.5,2.0,30.0,390.0,253.5,185.14
2017,5,11,14,30,236.0,425.0,1.9,30.0,629.0,366.0,262.52
2017,5,11,14,45,232.0,406.5,1.85,30.0,600.0,332.32,236.38
2017,5,11,15,0,228.0,388.0,1.8,30.0,571.0,299.19,211.48
2017,5,11,15,15,258.0,360.5,1.75,29.5,557.5,257.91,180.34
2017,5,11,15,30,288.0,333.0,1.7,29.0,544.0,222.41,155.78
2017,5,11,15,45,144.0,225.0,1.65,29.0,330.5,148.44,115.18
2017,5,11,16,0,0.0,117.0,1.6,29.0,117.0,89.0,67.68
2017,5,11,16,15,0.0,104.5,1.5,28.5,104.5,79.91,60.68
2017,5,11,16,30,0.0,92.0,1.4,28.0,92.0,70.74,53.45
2017,5,11,16,45,0.0,50.0,1.35,27.5,50.0,38.31,26.68
2017,5,11,17,0,0.0,8.0,1.3,27.0,8.0,6.09,0.0
2017,5,11,17,15,0.0,7.0,1.15,26.5,7.0,5.32,0.0
2017,5,11,17,30,0.0,6.0,1.0,26.0,6.0,4.56,0.0
2017,5,11,17,45,108.5,58.5,0.9,26.0,86.5,43.06,31.38
2017,5,11,18,0,217.0,111.0,0.8,26.0,167.0,77.44,60.44
2017,5,11,18,15,157.0,86.5,0.7,25.5,122.0,61.2,46.42
2017,5,11,18,30,97.0,62.0,0.6,25.0,77.0,44.41,31.71
2017,5,11,18,45,52.0,36.0,0.55,25.0,43.5,26.6,15.47
2017,5,11,19,0,7.0,10.0,0.5,25.0,10.0,7.86,0.0
2017,5,11,19,15,3.5,5.0,0.5,24.5,5.0,3.93,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,74.0,10.5,3.5,15.5,15.0,33.51,0.0
2017,5,12,6,0,148.0,21.0,3.7,16.0,30.0,97.72,39.79
2017,5,12,6,15,267.5,35.5,4.05,16.5,72.5,181.92,139.9
2017,5,12,6,30,387.0,50.0,4.4,17.0,115.0,274.77,221.57
2017,5,12,6,45,465.5,60.0,4.75,17.5,167.0,349.22,286.64
2017,5,12,7,0,544.0,70.0,5.1,18.0,219.0,429.73,354.77
2017,5,12,7,15,596.5,77.0,5.15,18.5,274.5,495.66,408.57
2017,5,12,7,30,649.0,84.0,5.2,19.0,330.0,563.94,462.3
2017,5,12,7,45,687.5,89.5,5.3,19.5,386.5,622.24,506.61
2017,5,12,8,0,726.0,95.0,5.4,20.0,443.0,680.78,549.42
2017,5,12,8,15,753.0,99.5,5.35,20.5,498.0,725.28,579.49
2017,5,12,8,30,780.0,104.0,5.3,21.0,553.0,772.06,610.65
2017,5,12,8,45,801.0,107.0,5.3,22.0,604.5,810.35,633.99
2017,5,12,9,0,822.0,110.0,5.3,23.0,656.0,846.16,655.15
2017,5,12,9,15,836.5,113.0,5.25,23.5,703.0,873.54,671.05
2017,5,12,9,30,851.0,116.0,5.2,24.0,750.0,886.43,676.69
2017,5,12,9,45,862.0,118.5,5.2,24.5,791.0,903.15,685.45
2017,5,12,10,0,873.0,121.0,5.2,25.0,832.0,916.28,691.74
2017,5,12,10,15,881.5,123.0,5.2,25.5,866.5,922.94,693.67
2017,5,12,10,30,890.0,125.0,5.2,26.0,901.0,925.75,693.13
2017,5,12,10,45,895.5,126.5,5.2,26.5,928.5,921.52,687.92
2017,5,12,11,0,901.0,128.0,5.2,27.0,956.0,913.38,680.24
2017,5,12,11,15,905.0,129.0,5.2,27.5,976.0,899.61,668.9
2017,5,12,11,30,909.0,130.0,5.2,28.0,996.0,882.03,655.13
2017,5,12,11,45,916.5,127.0,5.2,28.5,1009.0,860.36,638.72
2017,5,12,12,0,924.0,124.0,5.2,29.0,1022.0,835.08,619.96
2017,5,12,12,15,924.5,124.5,5.2,29.0,1025.5,803.71,598.22
2017,5,12,12,30,925.0,125.0,5.2,29.0,1029.0,769.38,572.91
2017,5,12,12,45,923.5,125.0,5.2,29.5,1024.0,730.55,542.9
2017,5,12,13,0,922.0,125.0,5.2,30.0,1019.0,689.27,510.68
2017,5,12,13,15,919.5,124.5,5.2,30.0,1006.0,644.68,476.49
2017,5,12,13,30,917.0,124.0,5.2,30.0,993.0,597.93,439.87
2017,5,12,13,45,912.0,123.0,5.25,30.0,971.5,547.57,399.76
2017,5,12,14,0,907.0,122.0,5.3,30.0,950.0,495.61,357.32
2017,5,12,14,15,901.0,121.0,5.25,30.0,921.5,441.84,312.28
2017,5,12,14,30,895.0,120.0,5.2,30.0,893.0,386.98,265.55
2017,5,12,14,45,888.0,117.0,5.2,30.0,858.0,329.74,216.78
2017,5,12,15,0,881.0,114.0,5.2,30.0,823.0,272.0,168.53
2017,5,12,15,15,870.0,112.0,5.15,29.5,781.0,213.96,123.88
2017,5,12,15,30,859.0,110.0,5.1,29.0,739.0,156.33,87.6
2017,5,12,15,45,843.5,107.0,5.05,29.0,691.5,89.47,68.03
2017,5,12,16,0,828.0,104.0,5.0,29.0,644.0,84.01,63.81
2017,5,12,16,15,808.0,100.5,4.85,28.5,592.0,82.24,62.7
2017,5,12,16,30,788.0,97.0,4.7,28.0,540.0,80.35,61.49
2017,5,12,16,45,760.0,93.0,4.6,28.0,485.0,77.83,59.63
2017,5,12,17,0,732.0,89.0,4.5,28.0,430.0,75.23,57.69
2017,5,12,17,15,694.0,83.5,4.05,27.5,373.5,65.76,50.07
2017,5,12,17,30,656.0,78.0,3.6,27.0,317.0,61.95,47.12
2017,5,12,17,45,600.5,71.5,3.2,26.5,261.5,57.13,43.21
2017,5,12,18,0,545.0,65.0,2.8,26.0,206.0,52.31,39.15
2017,5,12,18,15,461.0,55.0,2.5,24.5,154.0,44.49,32.47
2017,5,12,18,30,377.0,45.0,2.2,23.0,102.0,36.66,25.48
2017,5,12,18,45,245.5,31.0,1.9,22.0,62.0,25.23,14.71
2017,5,12,19,0,114.0,17.0,1.6,21.0,22.0,12.95,0.0
2017,5,12,19,15,57.0,8.5,1.6,20.5,11.0,6.69,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,75.0,11.5,1.1,15.5,16.0,34.52,0.0
2017,5,13,6,0,150.0,23.0,1.2,16.0,32.0,101.41,46.31
2017,5,13,6,15,271.0,37.0,1.3,16.5,75.0,184.68,141.65
2017,5,13,6,30,392.0,51.0,1.4,17.0,118.0,277.41,221.63
2017,5,13,6,45,470.5,61.0,1.5,18.0,170.5,351.99,284.42
2017,5,13,7,0,549.0,71.0,1.6,19.0,223.0,432.59,349.4
2017,5,13,7,15,601.5,78.5,1.6,19.5,279.0,499.18,401.14
2017,5,13,7,30,654.0,86.0,1.6,20.0,335.0,568.13,452.46
2017,5,13,7,45,691.5,91.5,1.6,21.0,391.5,625.82,492.48
2017,5,13,8,0,729.0,97.0,1.6,22.0,448.0,683.65,530.72
2017,5,13,8,15,756.0,101.5,1.6,22.5,503.0,728.01,558.54
2017,5,13,8,30,783.0,106.0,1.6,23.0,558.0,774.8,587.49
2017,5,13,8,45,803.5,109.5,1.65,24.0,610.0,813.21,609.44
2017,5,13,9,0,824.0,113.0,1.7,25.0,662.0,849.11,629.38
2017,5,13,9,15,839.5,116.0,1.75,25.0,709.0,877.33,646.49
2017,5,13,9,30,855.0,119.0,1.8,25.0,756.0,902.33,661.56
2017,5,13,9,45,867.0,121.0,1.9,25.5,798.0,907.98,663.31
2017,5,13,10,0,879.0,123.0,2.0,26.0,840.0,921.46,670.47
2017,5,13,10,15,887.5,125.0,2.0,26.5,875.0,928.06,672.12
2017,5,13,10,30,896.0,127.0,2.0,27.0,910.0,930.78,671.48
2017,5,13,10,45,903.0,128.0,2.05,27.5,938.0,927.33,667.56
2017,5,13,11,0,910.0,129.0,2.1,28.0,966.0,919.93,661.29
2017,5,13,11,15,914.5,130.0,2.1,28.5,986.5,906.42,650.78
2017,5,13,11,30,919.0,131.0,2.1,29.0,1007.0,889.05,637.97
2017,5,13,11,45,925.0,129.0,2.1,29.5,1020.0,866.71,622.12
2017,5,13,12,0,931.0,127.0,2.1,30.0,1033.0,840.78,604.05
2017,5,13,12,15,932.0,127.0,2.05,30.0,1036.5,809.15,582.9
2017,5,13,12,30,933.0,127.0,2.0,30.0,1040.0,774.53,558.46
2017,5,13,12,45,933.0,126.0,2.0,30.5,1035.5,735.72,530.1
2017,5,13,13,0,933.0,125.0,2.0,31.0,1031.0,694.36,499.49
2017,5,13,13,15,930.5,124.5,2.0,31.0,1017.5,649.37,466.69
2017,5,13,13,30,928.0,124.0,2.0,31.0,1004.0,602.18,431.43
2017,5,13,13,45,924.5,122.5,2.0,31.0,983.0,551.78,392.85
2017,5,13,14,0,921.0,121.0,2.0,31.0,962.0,499.6,351.78
2017,5,13,14,15,914.5,119.5,2.0,31.0,933.0,444.67,307.55
2017,5,13,14,30,908.0,118.0,2.0,31.0,904.0,388.68,261.48
2017,5,13,14,45,891.0,120.5,2.05,31.0,865.5,331.41,214.34
2017,5,13,15,0,874.0,123.0,2.1,31.0,827.0,274.63,168.38
