Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,15,15,862.0,120.5,2.1,31.0,784.5,216.54,124.52
2017,5,13,15,30,850.0,118.0,2.1,31.0,742.0,151.09,82.98
2017,5,13,15,45,836.0,114.0,2.15,31.0,694.5,92.51,69.76
2017,5,13,16,0,822.0,110.0,2.2,31.0,647.0,87.58,66.06
2017,5,13,16,15,801.5,106.5,2.25,30.5,595.0,85.96,65.11
2017,5,13,16,30,781.0,103.0,2.3,30.0,543.0,84.22,64.07
2017,5,13,16,45,754.5,98.0,2.4,29.5,488.0,81.2,61.97
2017,5,13,17,0,728.0,93.0,2.5,29.0,433.0,72.03,54.74
2017,5,13,17,15,690.5,87.0,2.3,28.0,376.5,68.07,51.88
2017,5,13,17,30,653.0,81.0,2.1,27.0,320.0,64.02,48.85
2017,5,13,17,45,599.5,73.5,1.9,26.5,264.5,58.57,44.43
2017,5,13,18,0,546.0,66.0,1.7,26.0,209.0,53.06,39.79
2017,5,13,18,15,463.5,56.0,1.65,25.0,157.0,45.27,33.09
2017,5,13,18,30,381.0,46.0,1.6,24.0,105.0,37.47,26.08
2017,5,13,18,45,253.5,31.5,1.6,23.0,64.0,25.65,15.09
2017,5,13,19,0,126.0,17.0,1.6,22.0,23.0,12.99,0.0
2017,5,13,19,15,63.0,8.5,1.7,21.5,11.5,6.69,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,69.5,11.5,1.75,15.5,16.0,32.55,0.0
2017,5,14,6,0,139.0,23.0,1.9,16.0,32.0,97.05,47.97
2017,5,14,6,15,251.5,38.5,1.9,16.5,74.0,177.15,136.28
2017,5,14,6,30,364.0,54.0,1.9,17.0,116.0,262.48,210.38
2017,5,14,6,45,442.0,64.5,1.9,18.0,168.0,338.89,274.74
2017,5,14,7,0,520.0,75.0,1.9,19.0,220.0,418.35,338.97
2017,5,14,7,15,572.0,83.0,2.35,20.0,275.0,483.93,390.95
2017,5,14,7,30,624.0,91.0,2.8,21.0,330.0,551.84,442.92
2017,5,14,7,45,663.5,96.5,3.25,22.5,386.0,609.83,484.8
2017,5,14,8,0,703.0,102.0,3.7,24.0,442.0,668.14,525.54
2017,5,14,8,15,730.5,107.0,3.75,24.5,496.5,716.34,557.66
2017,5,14,8,30,758.0,112.0,3.8,25.0,551.0,759.04,585.17
2017,5,14,8,45,779.0,116.0,3.85,26.0,602.0,797.76,608.24
2017,5,14,9,0,800.0,120.0,3.9,27.0,653.0,834.06,629.24
2017,5,14,9,15,815.5,123.0,3.85,27.5,700.0,861.82,644.87
2017,5,14,9,30,831.0,126.0,3.8,28.0,747.0,886.44,658.28
2017,5,14,9,45,843.5,128.5,3.75,28.5,788.0,904.51,667.23
2017,5,14,10,0,856.0,131.0,3.7,29.0,829.0,906.39,665.45
2017,5,14,10,15,864.5,133.0,3.65,29.5,864.0,912.81,666.94
2017,5,14,10,30,873.0,135.0,3.6,30.0,899.0,915.44,666.01
2017,5,14,10,45,879.5,136.5,3.55,30.5,926.5,911.99,661.24
2017,5,14,11,0,886.0,138.0,3.5,31.0,954.0,904.67,654.13
2017,5,14,11,15,890.5,139.0,3.45,31.0,973.5,891.34,644.55
2017,5,14,11,30,895.0,140.0,3.4,31.0,993.0,874.23,632.65
2017,5,14,11,45,896.0,141.0,3.4,31.5,1004.5,850.59,615.57
2017,5,14,12,0,897.0,142.0,3.4,32.0,1016.0,823.57,596.38
2017,5,14,12,15,897.5,142.0,3.35,32.0,1019.5,792.31,574.62
2017,5,14,12,30,898.0,142.0,3.3,32.0,1023.0,758.25,550.23
2017,5,14,12,45,897.0,142.0,3.3,32.5,1018.0,720.6,522.11
2017,5,14,13,0,896.0,142.0,3.3,33.0,1013.0,680.59,491.9
2017,5,14,13,15,893.0,141.5,3.3,33.0,999.5,636.79,459.42
2017,5,14,13,30,890.0,141.0,3.3,33.0,986.0,590.96,424.67
2017,5,14,13,45,885.0,139.5,3.3,33.5,964.5,541.6,385.68
2017,5,14,14,0,880.0,138.0,3.3,34.0,943.0,490.71,344.66
2017,5,14,14,15,873.0,136.5,3.3,33.5,914.5,437.7,302.45
2017,5,14,14,30,866.0,135.0,3.3,33.0,886.0,383.77,258.48
2017,5,14,14,45,860.5,130.5,3.3,33.0,851.0,327.76,211.97
2017,5,14,15,0,855.0,126.0,3.3,33.0,816.0,271.14,165.82
2017,5,14,15,15,843.0,123.5,3.3,33.0,774.0,207.48,117.93
2017,5,14,15,30,831.0,121.0,3.3,33.0,732.0,150.16,82.61
2017,5,14,15,45,816.0,117.5,3.35,33.0,685.0,93.1,69.71
2017,5,14,16,0,801.0,114.0,3.4,33.0,638.0,89.48,67.06
2017,5,14,16,15,780.0,110.0,3.35,32.5,586.5,87.66,65.96
2017,5,14,16,30,759.0,106.0,3.3,32.0,535.0,85.7,64.76
2017,5,14,16,45,732.5,101.0,3.3,31.5,481.0,76.4,57.53
2017,5,14,17,0,706.0,96.0,3.3,31.0,427.0,73.55,55.54
2017,5,14,17,15,668.0,90.0,3.05,30.0,371.5,69.71,52.79
2017,5,14,17,30,630.0,84.0,2.8,29.0,316.0,65.77,49.9
2017,5,14,17,45,577.5,76.0,2.55,28.5,261.0,60.09,45.33
2017,5,14,18,0,525.0,68.0,2.3,28.0,206.0,54.33,40.52
2017,5,14,18,15,444.5,58.0,2.15,27.0,155.0,46.66,33.97
2017,5,14,18,30,364.0,48.0,2.0,26.0,104.0,38.97,27.11
2017,5,14,18,45,243.0,33.0,1.9,25.0,64.0,25.2,14.66
2017,5,14,19,0,122.0,18.0,1.8,24.0,24.0,13.72,0.0
2017,5,14,19,15,61.0,9.0,1.9,23.5,12.0,7.08,0.0
2017,5,14,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,78.5,12.5,2.4,17.5,17.5,36.25,0.0
2017,5,15,6,0,157.0,25.0,2.7,18.0,35.0,106.94,56.32
2017,5,15,6,15,272.5,39.5,2.95,18.5,78.0,186.98,143.36
2017,5,15,6,30,388.0,54.0,3.2,19.0,121.0,276.55,220.84
2017,5,15,6,45,471.0,63.0,3.45,20.0,173.5,352.28,285.11
2017,5,15,7,0,554.0,72.0,3.7,21.0,226.0,434.22,352.04
2017,5,15,7,15,604.0,79.0,3.8,21.5,281.5,498.64,403.27
2017,5,15,7,30,654.0,86.0,3.9,22.0,337.0,565.16,454.24
2017,5,15,7,45,693.0,90.0,4.0,22.5,393.0,621.97,496.22
2017,5,15,8,0,732.0,94.0,4.1,23.0,449.0,679.0,536.8
2017,5,15,8,15,757.0,98.5,4.1,23.5,503.0,722.12,565.12
2017,5,15,8,30,782.0,103.0,4.1,24.0,557.0,767.12,594.29
2017,5,15,8,45,800.0,106.5,4.15,25.0,607.0,803.27,615.65
2017,5,15,9,0,818.0,110.0,4.2,26.0,657.0,836.85,634.88
2017,5,15,9,15,832.0,113.0,4.2,26.5,702.5,863.57,650.19
2017,5,15,9,30,846.0,116.0,4.2,27.0,748.0,875.98,655.65
2017,5,15,9,45,854.5,119.5,4.25,27.5,788.0,891.32,663.52
2017,5,15,10,0,863.0,123.0,4.3,28.0,828.0,903.04,668.97
2017,5,15,10,15,870.5,125.0,4.25,28.5,861.5,908.71,670.0
2017,5,15,10,30,878.0,127.0,4.2,29.0,895.0,910.59,668.64
2017,5,15,10,45,882.5,128.5,4.2,30.0,921.5,905.53,661.72
2017,5,15,11,0,887.0,130.0,4.2,31.0,948.0,896.63,652.48
2017,5,15,11,15,890.5,131.5,4.2,31.0,967.0,883.05,642.92
2017,5,15,11,30,894.0,133.0,4.2,31.0,986.0,865.72,630.99
2017,5,15,11,45,903.5,127.5,4.2,31.5,999.0,844.02,614.99
2017,5,15,12,0,913.0,122.0,4.2,32.0,1012.0,818.76,596.72
2017,5,15,12,15,913.0,122.0,4.2,32.0,1014.5,787.13,575.1
2017,5,15,12,30,913.0,122.0,4.2,32.0,1017.0,752.65,550.27
2017,5,15,12,45,911.5,121.5,4.2,32.5,1011.5,714.16,521.18
2017,5,15,13,0,910.0,121.0,4.2,33.0,1006.0,673.3,489.96
2017,5,15,13,15,907.0,120.5,4.25,33.0,992.5,629.24,456.96
2017,5,15,13,30,904.0,120.0,4.3,33.0,979.0,583.1,421.59
2017,5,15,13,45,693.5,251.0,4.35,33.5,901.5,524.31,375.59
2017,5,15,14,0,483.0,382.0,4.4,34.0,824.0,476.6,339.04
2017,5,15,14,15,544.0,339.0,4.4,34.0,823.0,439.24,308.83
2017,5,15,14,30,605.0,296.0,4.4,34.0,822.0,395.21,272.33
2017,5,15,14,45,463.0,332.5,4.45,34.0,725.5,335.55,229.69
2017,5,15,15,0,321.0,369.0,4.5,34.0,629.0,297.49,205.08
2017,5,15,15,15,428.0,309.0,4.55,33.5,636.5,246.39,163.56
2017,5,15,15,30,535.0,249.0,4.6,33.0,644.0,190.64,122.98
2017,5,15,15,45,628.5,194.0,4.65,33.0,628.5,123.06,93.69
2017,5,15,16,0,722.0,139.0,4.7,33.0,613.0,94.83,71.39
2017,5,15,16,15,699.5,134.0,4.7,32.5,562.5,93.21,70.49
2017,5,15,16,30,677.0,129.0,4.7,32.0,512.0,91.44,69.46
2017,5,15,16,45,513.0,152.0,4.75,32.0,425.5,103.33,79.43
2017,5,15,17,0,349.0,175.0,4.8,32.0,339.0,118.39,92.02
2017,5,15,17,15,325.0,157.0,4.65,31.5,294.5,107.66,83.73
2017,5,15,17,30,301.0,139.0,4.5,31.0,250.0,96.54,74.99
2017,5,15,17,45,269.5,119.0,4.4,30.5,206.0,83.75,64.66
2017,5,15,18,0,238.0,99.0,4.3,30.0,162.0,70.58,53.77
2017,5,15,18,15,193.0,78.5,4.15,29.0,121.5,56.62,42.01
2017,5,15,18,30,148.0,58.0,4.0,28.0,81.0,42.36,29.69
2017,5,15,18,45,74.0,38.0,3.85,27.5,49.5,28.2,16.93
2017,5,15,19,0,0.0,18.0,3.7,27.0,18.0,13.6,0.0
2017,5,15,19,15,0.0,9.0,3.9,26.5,9.0,7.08,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,16.5,11.0,3.9,20.0,12.0,14.18,0.0
2017,5,16,6,0,33.0,22.0,4.0,20.0,24.0,38.62,17.89
2017,5,16,6,15,90.5,48.0,4.25,20.5,62.0,98.34,73.17
2017,5,16,6,30,148.0,74.0,4.5,21.0,100.0,168.21,132.58
2017,5,16,6,45,74.0,83.0,4.75,21.5,96.0,129.75,102.47
2017,5,16,7,0,0.0,92.0,5.0,22.0,92.0,76.8,58.21
2017,5,16,7,15,0.0,86.0,5.15,22.5,86.0,68.45,51.21
2017,5,16,7,30,0.0,80.0,5.3,23.0,80.0,62.0,45.66
2017,5,16,7,45,15.0,132.0,5.45,23.5,139.0,118.23,91.68
2017,5,16,8,0,30.0,184.0,5.6,24.0,198.0,190.71,149.71
2017,5,16,8,15,16.0,173.5,5.65,24.0,181.5,154.57,119.9
2017,5,16,8,30,2.0,163.0,5.7,24.0,165.0,132.82,101.69
2017,5,16,8,45,5.0,181.0,5.8,24.5,185.0,150.16,115.03
2017,5,16,9,0,8.0,199.0,5.9,25.0,205.0,167.57,128.25
2017,5,16,9,15,7.5,199.5,5.9,25.5,205.5,166.78,126.99
2017,5,16,9,30,7.0,200.0,5.9,26.0,206.0,166.16,125.91
2017,5,16,9,45,6.5,189.5,5.9,26.5,195.5,156.42,117.8
2017,5,16,10,0,6.0,179.0,5.9,27.0,185.0,146.98,110.0
2017,5,16,10,15,10.0,220.0,5.9,27.0,229.0,184.17,138.64
2017,5,16,10,30,14.0,261.0,5.9,27.0,273.0,221.29,166.92
2017,5,16,10,45,11.5,228.0,5.95,27.5,238.5,191.09,143.23
2017,5,16,11,0,9.0,195.0,6.0,28.0,204.0,161.61,120.21
2017,5,16,11,15,12.0,237.5,6.0,28.0,249.0,198.04,147.99
2017,5,16,11,30,15.0,280.0,6.0,28.0,294.0,234.07,175.19
2017,5,16,11,45,15.0,282.5,6.0,28.5,297.0,234.92,175.3
2017,5,16,12,0,15.0,285.0,6.0,29.0,300.0,235.61,175.36
2017,5,16,12,15,24.0,346.5,6.05,29.0,370.5,296.59,221.03
2017,5,16,12,30,33.0,408.0,6.1,29.0,441.0,347.24,258.46
2017,5,16,12,45,22.0,314.0,6.15,29.5,336.0,261.32,194.08
2017,5,16,13,0,11.0,220.0,6.2,30.0,231.0,176.97,130.35
2017,5,16,13,15,18.0,292.5,6.25,30.0,310.5,234.56,173.85
2017,5,16,13,30,25.0,365.0,6.3,30.0,390.0,287.39,213.2
2017,5,16,13,45,25.5,360.0,6.35,30.0,384.5,278.74,206.71
2017,5,16,14,0,26.0,355.0,6.4,30.0,379.0,270.03,200.26
2017,5,16,14,15,16.0,261.5,6.5,30.0,276.0,202.21,149.59
2017,5,16,14,30,6.0,168.0,6.6,30.0,173.0,129.74,94.78
2017,5,16,14,45,210.0,250.5,6.7,30.0,420.5,223.37,159.54
2017,5,16,15,0,414.0,333.0,6.8,30.0,668.0,289.29,200.0
2017,5,16,15,15,337.0,337.5,6.8,30.0,601.0,255.13,177.06
2017,5,16,15,30,260.0,342.0,6.8,30.0,534.0,221.53,157.48
2017,5,16,15,45,146.0,299.5,6.85,30.0,406.0,184.56,144.55
2017,5,16,16,0,32.0,257.0,6.9,30.0,278.0,169.28,132.71
2017,5,16,16,15,69.5,253.5,6.85,29.5,294.5,167.3,131.82
2017,5,16,16,30,107.0,250.0,6.8,29.0,311.0,164.77,130.48
2017,5,16,16,45,136.5,225.0,6.8,28.5,295.0,145.75,115.62
2017,5,16,17,0,166.0,200.0,6.8,28.0,279.0,132.47,105.32
2017,5,16,17,15,146.5,178.5,6.65,27.5,241.5,119.47,95.09
2017,5,16,17,30,127.0,157.0,6.5,27.0,204.0,106.13,84.38
2017,5,16,17,45,218.5,128.5,6.4,27.0,193.5,88.71,69.86
2017,5,16,18,0,310.0,100.0,6.3,27.0,183.0,72.03,55.72
2017,5,16,18,15,242.0,81.5,6.1,26.5,137.0,58.97,44.48
2017,5,16,18,30,174.0,63.0,5.9,26.0,91.0,45.77,32.84
2017,5,16,18,45,103.5,40.0,5.75,25.5,55.0,29.52,18.25
2017,5,16,19,0,33.0,17.0,5.6,25.0,19.0,13.15,0.0
2017,5,16,19,15,16.5,8.5,5.6,24.5,9.5,6.69,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,22.5,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.13,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.27,0.0
2017,5,17,6,45,0.0,5.0,0.95,21.5,5.0,3.79,0.0
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,5.31,0.0
2017,5,17,7,15,0.0,39.5,1.0,22.5,39.5,30.16,19.56
2017,5,17,7,30,0.0,72.0,1.0,23.0,72.0,55.25,40.14
2017,5,17,7,45,0.0,70.0,1.05,23.5,70.0,53.71,38.62
2017,5,17,8,0,0.0,68.0,1.1,24.0,68.0,52.19,37.13
2017,5,17,8,15,0.0,90.5,1.25,24.5,90.5,69.76,51.08
2017,5,17,8,30,0.0,113.0,1.4,25.0,113.0,88.21,65.51
2017,5,17,8,45,18.5,191.5,1.55,25.5,204.0,170.52,130.37
2017,5,17,9,0,37.0,270.0,1.7,26.0,295.0,274.0,208.99
2017,5,17,9,15,30.5,275.0,1.65,26.5,297.0,270.93,205.02
2017,5,17,9,30,24.0,280.0,1.6,27.0,299.0,250.59,188.65
2017,5,17,9,45,23.0,291.0,1.6,28.0,310.0,258.02,193.01
2017,5,17,10,0,22.0,302.0,1.6,29.0,321.0,265.35,197.17
2017,5,17,10,15,40.5,351.5,1.45,29.5,387.0,342.23,252.51
2017,5,17,10,30,59.0,401.0,1.3,30.0,453.0,401.08,292.99
2017,5,17,10,45,58.0,413.0,1.2,30.5,466.0,406.94,295.33
2017,5,17,11,0,57.0,425.0,1.1,31.0,479.0,412.28,297.59
2017,5,17,11,15,129.5,457.5,0.95,31.0,581.0,511.66,366.17
2017,5,17,11,30,202.0,490.0,0.8,31.0,683.0,590.58,417.72
2017,5,17,11,45,203.0,496.5,0.65,31.5,692.5,584.87,410.55
2017,5,17,12,0,204.0,503.0,0.5,32.0,702.0,577.69,403.18
2017,5,17,12,15,539.5,326.5,0.5,32.0,855.5,686.25,479.06
2017,5,17,12,30,875.0,150.0,0.5,32.0,1009.0,741.87,517.42
2017,5,17,12,45,876.5,148.0,0.55,32.5,1005.0,705.46,491.65
2017,5,17,13,0,878.0,146.0,0.6,33.0,1001.0,666.69,464.82
2017,5,17,13,15,875.0,145.0,0.7,33.0,988.0,623.55,435.77
2017,5,17,13,30,872.0,144.0,0.8,33.0,975.0,578.45,404.22
2017,5,17,13,45,869.0,142.0,0.95,33.5,954.5,530.89,369.26
2017,5,17,14,0,866.0,140.0,1.1,34.0,934.0,481.65,331.69
2017,5,17,14,15,858.5,138.0,1.25,34.0,905.0,429.16,291.15
2017,5,17,14,30,851.0,136.0,1.4,34.0,876.0,375.83,248.73
2017,5,17,14,45,839.5,135.0,1.55,34.0,840.0,321.36,204.93
2017,5,17,15,0,828.0,134.0,1.7,34.0,804.0,261.69,157.99
2017,5,17,15,15,814.5,131.5,1.85,33.5,762.5,205.26,116.75
2017,5,17,15,30,801.0,129.0,2.0,33.0,721.0,149.75,83.63
2017,5,17,15,45,777.5,128.5,2.15,33.0,672.5,96.34,72.2
2017,5,17,16,0,754.0,128.0,2.3,33.0,624.0,96.92,72.96
2017,5,17,16,15,731.5,123.5,2.4,32.5,573.0,87.61,65.86
2017,5,17,16,30,709.0,119.0,2.5,32.0,522.0,85.84,64.81
2017,5,17,16,45,672.5,115.5,2.7,31.5,467.5,84.29,63.94
2017,5,17,17,0,636.0,112.0,2.9,31.0,413.0,82.75,63.08
2017,5,17,17,15,595.5,105.0,2.95,30.5,359.0,78.71,60.12
2017,5,17,17,30,555.0,98.0,3.0,30.0,305.0,74.57,57.01
2017,5,17,17,45,487.5,91.0,3.15,29.5,251.0,67.47,51.31
2017,5,17,18,0,420.0,84.0,3.3,29.0,197.0,62.13,46.91
2017,5,17,18,15,342.0,71.0,3.35,28.0,148.5,52.65,38.89
2017,5,17,18,30,264.0,58.0,3.4,27.0,100.0,43.1,30.5
2017,5,17,18,45,157.0,39.5,3.45,26.5,62.0,29.48,18.22
2017,5,17,19,0,50.0,21.0,3.5,26.0,24.0,15.81,0.0
2017,5,17,19,15,25.0,10.5,3.65,25.5,12.0,8.26,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,39.5,13.5,3.5,22.5,16.5,23.73,0.0
2017,5,18,6,0,79.0,27.0,3.5,23.0,33.0,70.72,39.58
2017,5,18,6,15,169.5,47.0,3.7,23.0,73.0,138.89,104.32
2017,5,18,6,30,260.0,67.0,3.9,23.0,113.0,223.01,175.44
2017,5,18,6,45,325.0,82.5,4.15,23.5,161.0,287.11,229.61
2017,5,18,7,0,390.0,98.0,4.4,24.0,209.0,356.7,286.77
2017,5,18,7,15,203.0,117.5,4.6,24.5,176.5,261.52,209.82
2017,5,18,7,30,16.0,137.0,4.8,25.0,144.0,125.38,96.95
2017,5,18,7,45,12.5,150.5,5.0,25.5,156.0,133.65,103.14
2017,5,18,8,0,9.0,164.0,5.2,26.0,168.0,141.81,108.97
2017,5,18,8,15,4.5,140.5,5.3,26.5,142.5,115.76,87.54
2017,5,18,8,30,0.0,117.0,5.4,27.0,117.0,91.54,67.7
2017,5,18,8,45,0.0,134.0,5.5,27.5,134.0,105.48,78.36
2017,5,18,9,0,0.0,151.0,5.6,28.0,151.0,119.42,88.87
2017,5,18,9,15,2.5,163.0,5.6,28.5,165.0,131.29,97.76
2017,5,18,9,30,5.0,175.0,5.6,29.0,179.0,143.2,106.61
2017,5,18,9,45,6.5,188.0,5.7,29.5,193.5,155.07,115.32
2017,5,18,10,0,8.0,201.0,5.8,30.0,208.0,166.88,123.93
2017,5,18,10,15,12.0,244.5,5.85,30.0,255.5,206.26,153.74
2017,5,18,10,30,16.0,288.0,5.9,30.0,303.0,245.51,183.14
2017,5,18,10,45,24.5,334.5,5.95,30.5,357.5,306.45,228.09
2017,5,18,11,0,33.0,381.0,6.0,31.0,412.0,351.97,260.94
2017,5,18,11,15,174.5,424.5,6.0,31.0,591.0,520.2,386.22
2017,5,18,11,30,316.0,468.0,6.0,31.0,770.0,676.47,498.28
2017,5,18,11,45,287.5,480.5,6.05,31.5,758.0,647.95,475.64
2017,5,18,12,0,259.0,493.0,6.1,32.0,746.0,618.75,453.23
2017,5,18,12,15,143.5,441.5,6.1,32.0,582.0,468.95,344.99
2017,5,18,12,30,28.0,390.0,6.1,32.0,418.0,328.9,241.58
2017,5,18,12,45,371.5,318.0,6.15,32.5,680.5,510.09,377.77
2017,5,18,13,0,715.0,246.0,6.2,33.0,943.0,647.03,475.29
2017,5,18,13,15,711.5,244.5,6.2,33.0,930.5,605.76,443.42
2017,5,18,13,30,708.0,243.0,6.2,33.0,918.0,563.13,410.46
2017,5,18,13,45,514.0,340.5,6.2,33.0,825.0,495.68,359.34
2017,5,18,14,0,320.0,438.0,6.2,33.0,732.0,442.03,319.57
2017,5,18,14,15,258.5,436.0,6.2,33.0,669.0,390.93,281.84
2017,5,18,14,30,197.0,434.0,6.2,33.0,606.0,354.04,254.92
2017,5,18,14,45,411.5,338.0,6.2,33.0,677.5,322.18,223.6
2017,5,18,15,0,626.0,242.0,6.2,33.0,749.0,278.64,181.05
2017,5,18,15,15,610.5,236.5,6.25,32.5,710.0,230.19,145.38
2017,5,18,15,30,595.0,231.0,6.3,32.0,671.0,183.38,116.79
2017,5,18,15,45,577.0,222.5,6.35,32.0,627.0,136.96,105.36
2017,5,18,16,0,559.0,214.0,6.4,32.0,583.0,134.23,103.51
2017,5,18,16,15,533.5,205.5,6.4,31.5,535.0,131.03,101.48
2017,5,18,16,30,508.0,197.0,6.4,31.0,487.0,127.59,99.25
2017,5,18,16,45,474.5,186.5,6.4,31.0,436.5,122.57,95.52
2017,5,18,17,0,441.0,176.0,6.4,31.0,386.0,117.29,91.56
2017,5,18,17,15,399.5,162.5,6.3,30.5,334.0,109.78,85.9
2017,5,18,17,30,358.0,149.0,6.2,30.0,282.0,103.3,80.98
2017,5,18,17,45,308.0,131.0,6.15,29.5,232.0,91.45,71.42
2017,5,18,18,0,258.0,113.0,6.1,29.0,182.0,79.34,61.39
2017,5,18,18,15,195.0,91.0,5.95,28.5,136.0,64.45,48.72
2017,5,18,18,30,132.0,69.0,5.8,28.0,90.0,49.3,35.54
2017,5,18,18,45,73.5,43.0,5.65,27.5,54.0,31.49,19.81
2017,5,18,19,0,15.0,17.0,5.5,27.0,18.0,13.19,0.0
2017,5,18,19,15,7.5,8.5,5.4,26.5,9.0,6.69,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,19.0,12.5,4.6,22.5,14.0,16.11,0.0
2017,5,19,6,0,38.0,25.0,4.6,23.0,28.0,44.51,23.67
2017,5,19,6,15,101.5,50.0,4.75,23.0,66.5,104.15,77.29
2017,5,19,6,30,165.0,75.0,4.9,23.0,105.0,175.63,137.71
2017,5,19,6,45,241.0,93.5,5.1,23.5,153.5,242.26,193.87
2017,5,19,7,0,317.0,112.0,5.3,24.0,202.0,315.76,254.55
2017,5,19,7,15,192.0,133.5,5.45,24.5,191.5,259.12,208.14
2017,5,19,7,30,67.0,155.0,5.6,25.0,181.0,189.71,149.95
2017,5,19,7,45,187.0,174.0,5.8,25.5,262.0,307.79,245.62
2017,5,19,8,0,307.0,193.0,6.0,26.0,343.0,436.55,346.56
2017,5,19,8,15,170.0,210.0,6.05,26.5,294.5,338.77,266.63
2017,5,19,8,30,33.0,227.0,6.1,27.0,246.0,231.54,178.62
2017,5,19,8,45,165.5,260.5,6.15,27.5,370.5,390.03,303.19
2017,5,19,9,0,298.0,294.0,6.2,28.0,495.0,554.66,427.17
2017,5,19,9,15,231.5,327.0,6.25,28.5,490.0,513.31,392.7
2017,5,19,9,30,165.0,360.0,6.3,29.0,485.0,487.11,369.82
2017,5,19,9,45,266.5,361.0,6.35,29.5,574.5,593.38,448.28
2017,5,19,10,0,368.0,362.0,6.4,30.0,664.0,680.83,511.2
2017,5,19,10,15,559.0,279.0,6.4,30.5,759.5,785.4,587.41
2017,5,19,10,30,750.0,196.0,6.4,31.0,855.0,875.61,651.65
2017,5,19,10,45,585.0,296.0,6.45,31.5,819.5,809.32,599.15
2017,5,19,11,0,420.0,396.0,6.5,32.0,784.0,739.73,544.79
2017,5,19,11,15,269.5,441.0,6.5,32.0,692.0,627.0,462.03
2017,5,19,11,30,119.0,486.0,6.5,32.0,600.0,517.13,380.09
2017,5,19,11,45,194.0,488.5,6.5,32.5,677.0,569.33,417.99
2017,5,19,12,0,269.0,491.0,6.5,33.0,754.0,623.82,456.19
2017,5,19,12,15,151.5,452.5,6.45,33.0,601.0,482.92,354.05
2017,5,19,12,30,34.0,414.0,6.4,33.0,448.0,351.71,257.4
2017,5,19,12,45,27.5,382.5,6.4,33.5,410.0,317.15,231.85
2017,5,19,13,0,21.0,351.0,6.4,34.0,372.0,282.57,206.12
2017,5,19,13,15,167.5,409.0,6.35,34.0,569.5,407.74,298.11
2017,5,19,13,30,314.0,467.0,6.3,34.0,767.0,507.46,368.31
2017,5,19,13,45,164.5,375.0,6.25,34.0,532.5,354.12,257.55
2017,5,19,14,0,15.0,283.0,6.2,34.0,298.0,219.24,159.54
2017,5,19,14,15,14.5,274.5,6.15,33.5,288.5,210.71,153.75
2017,5,19,14,30,14.0,266.0,6.1,33.0,279.0,202.28,147.87
2017,5,19,14,45,113.0,330.5,6.1,33.0,423.0,252.83,182.35
2017,5,19,15,0,212.0,395.0,6.1,33.0,567.0,295.64,209.68
2017,5,19,15,15,158.0,371.0,6.05,32.5,495.5,254.07,181.48
2017,5,19,15,30,104.0,347.0,6.0,32.0,424.0,230.33,167.71
2017,5,19,15,45,53.5,259.5,6.0,32.0,299.0,172.06,133.27
2017,5,19,16,0,3.0,172.0,6.0,32.0,174.0,126.78,97.46
2017,5,19,16,15,199.0,194.0,5.9,31.5,308.0,123.41,95.28
2017,5,19,16,30,395.0,216.0,5.8,31.0,442.0,141.18,110.22
2017,5,19,16,45,297.0,208.0,5.7,30.5,368.5,135.14,105.92
2017,5,19,17,0,199.0,200.0,5.6,30.0,295.0,133.27,105.0
2017,5,19,17,15,176.0,179.5,5.45,29.5,256.0,120.68,95.21
2017,5,19,17,30,153.0,159.0,5.3,29.0,217.0,107.78,84.99
2017,5,19,17,45,134.5,134.5,5.15,28.5,179.5,92.48,72.55
2017,5,19,18,0,116.0,110.0,5.0,28.0,142.0,76.79,59.49
2017,5,19,18,15,87.0,86.0,4.8,27.5,107.0,60.92,45.97
2017,5,19,18,30,58.0,62.0,4.6,27.0,72.0,44.74,31.92
2017,5,19,18,45,29.0,39.5,4.45,26.5,44.5,29.23,18.15
2017,5,19,19,0,0.0,17.0,4.3,26.0,17.0,12.97,0.18
2017,5,19,19,15,0.0,8.5,4.15,25.5,8.5,6.69,0.0
2017,5,19,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,1.0,1.65,22.0,1.0,0.79,0.0
2017,5,20,6,0,0.0,2.0,1.7,22.0,2.0,1.51,0.0
2017,5,20,6,15,0.0,4.5,1.75,22.0,4.5,3.4,0.0
2017,5,20,6,30,0.0,7.0,1.8,22.0,7.0,5.3,0.0
2017,5,20,6,45,0.0,10.5,1.9,22.5,10.5,7.96,0.99
2017,5,20,7,0,0.0,14.0,2.0,23.0,14.0,10.63,3.23
2017,5,20,7,15,0.0,13.5,2.1,23.0,13.5,10.26,2.91
2017,5,20,7,30,0.0,13.0,2.2,23.0,13.0,9.89,2.58
2017,5,20,7,45,0.0,11.0,2.3,23.5,11.0,8.38,1.28
2017,5,20,8,0,0.0,9.0,2.4,24.0,9.0,6.86,0.0
2017,5,20,8,15,0.0,23.5,2.6,24.0,23.5,17.96,9.08
2017,5,20,8,30,0.0,38.0,2.8,24.0,38.0,29.12,18.12
2017,5,20,8,45,0.0,35.0,3.0,24.5,35.0,26.84,16.14
2017,5,20,9,0,0.0,32.0,3.2,25.0,32.0,24.56,14.2
2017,5,20,9,15,0.0,32.5,3.3,25.0,32.5,24.98,14.48
2017,5,20,9,30,0.0,33.0,3.4,25.0,33.0,25.39,14.76
2017,5,20,9,45,1.5,95.0,3.5,25.5,96.5,74.89,54.07
2017,5,20,10,0,3.0,157.0,3.6,26.0,160.0,126.16,93.98
2017,5,20,10,15,3.5,157.0,3.1,26.0,161.0,126.51,94.0
2017,5,20,10,30,4.0,157.0,2.6,26.0,162.0,126.86,94.09
2017,5,20,10,45,6.0,173.5,2.1,26.5,180.0,141.78,105.24
2017,5,20,11,0,8.0,190.0,1.6,27.0,198.0,156.55,116.07
2017,5,20,11,15,10.5,220.5,1.55,27.0,231.5,182.81,135.83
2017,5,20,11,30,13.0,251.0,1.5,27.0,265.0,208.73,155.1
2017,5,20,11,45,28.0,342.0,1.45,27.5,370.5,302.82,224.12
2017,5,20,12,0,43.0,433.0,1.4,28.0,476.0,385.18,282.16
2017,5,20,12,15,68.0,462.5,1.4,28.0,530.0,421.25,307.42
2017,5,20,12,30,93.0,492.0,1.4,28.0,584.0,454.02,330.25
2017,5,20,12,45,102.0,493.5,1.4,28.0,594.0,451.26,328.0
2017,5,20,13,0,111.0,495.0,1.4,28.0,604.0,447.24,325.04
2017,5,20,13,15,183.5,486.5,1.4,27.5,663.5,470.54,342.2
2017,5,20,13,30,256.0,478.0,1.4,27.0,723.0,482.76,350.72
2017,5,20,13,45,241.0,469.5,1.4,27.0,696.5,452.8,328.6
2017,5,20,14,0,226.0,461.0,1.4,27.0,670.0,420.11,304.67
2017,5,20,14,15,155.5,439.5,1.7,27.0,581.0,359.77,262.46
2017,5,20,14,30,85.0,418.0,2.0,27.0,492.0,315.29,231.79
2017,5,20,14,45,179.5,401.0,2.4,27.0,549.0,310.46,225.4
2017,5,20,15,0,274.0,384.0,2.8,27.0,606.0,292.74,208.17
2017,5,20,15,15,226.5,369.0,3.35,26.5,546.5,263.12,188.81
2017,5,20,15,30,179.0,354.0,3.9,26.0,487.0,229.26,167.86
2017,5,20,15,45,107.0,308.5,4.5,25.5,387.0,198.29,157.74
2017,5,20,16,0,35.0,263.0,5.1,25.0,287.0,172.56,137.76
2017,5,20,16,15,225.5,247.5,5.2,24.5,379.0,152.4,121.92
2017,5,20,16,30,416.0,232.0,5.3,24.0,471.0,150.13,120.74
2017,5,20,16,45,379.0,219.5,5.45,23.5,421.0,143.12,115.58
2017,5,20,17,0,342.0,207.0,5.6,23.0,371.0,135.83,110.14
2017,5,20,17,15,304.5,188.5,5.35,22.0,321.0,124.97,101.76
2017,5,20,17,30,267.0,170.0,5.1,21.0,271.0,113.75,92.89
2017,5,20,17,45,228.5,146.0,4.85,20.5,222.5,99.05,80.61
2017,5,20,18,0,190.0,122.0,4.6,20.0,174.0,84.28,67.98
2017,5,20,18,15,142.0,95.0,4.2,19.5,129.0,66.6,52.49
2017,5,20,18,30,94.0,68.0,3.8,19.0,84.0,48.62,36.44
2017,5,20,18,45,59.0,42.5,3.45,19.0,51.5,31.25,20.59
2017,5,20,19,0,24.0,17.0,3.1,19.0,19.0,13.24,1.16
2017,5,20,19,15,12.0,8.5,2.9,18.5,9.5,6.69,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.45,18.0,1.5,1.18,0.0
2017,5,21,6,0,0.0,3.0,3.6,18.0,3.0,2.27,0.0
2017,5,21,6,15,0.0,10.5,3.7,18.0,10.5,7.96,0.88
2017,5,21,6,30,0.0,18.0,3.8,18.0,18.0,13.67,5.82
2017,5,21,6,45,0.0,27.0,3.9,18.0,27.0,20.56,11.76
2017,5,21,7,0,0.0,36.0,4.0,18.0,36.0,27.46,17.66
2017,5,21,7,15,0.0,63.0,4.2,18.0,63.0,48.29,35.22
2017,5,21,7,30,0.0,90.0,4.4,18.0,90.0,70.58,53.8
2017,5,21,7,45,0.0,107.0,4.6,18.5,107.0,84.6,65.13
2017,5,21,8,0,0.0,124.0,4.8,19.0,124.0,98.6,76.28
2017,5,21,8,15,46.5,190.5,4.9,19.0,218.0,206.35,165.1
2017,5,21,8,30,93.0,257.0,5.0,19.0,312.0,309.72,248.01
2017,5,21,8,45,74.0,272.0,5.15,19.5,318.5,307.76,244.51
2017,5,21,9,0,55.0,287.0,5.3,20.0,325.0,304.78,240.44
2017,5,21,9,15,33.5,261.0,5.25,20.0,284.5,258.76,203.12
2017,5,21,9,30,12.0,235.0,5.2,20.0,244.0,200.13,155.78
2017,5,21,9,45,9.0,209.5,5.2,20.5,216.5,175.12,135.38
2017,5,21,10,0,6.0,184.0,5.2,21.0,189.0,150.9,115.64
2017,5,21,10,15,7.0,191.0,5.1,21.0,197.5,157.29,120.52
2017,5,21,10,30,8.0,198.0,5.0,21.0,206.0,163.61,125.33
2017,5,21,10,45,33.5,312.5,4.95,21.5,344.0,293.98,226.76
2017,5,21,11,0,59.0,427.0,4.9,22.0,482.0,414.07,316.86
2017,5,21,11,15,62.5,440.5,4.8,22.0,499.5,423.85,323.37
2017,5,21,11,30,66.0,454.0,4.7,22.0,517.0,432.73,329.51
2017,5,21,11,45,155.0,474.5,4.65,22.5,626.0,525.16,398.45
2017,5,21,12,0,244.0,495.0,4.6,23.0,735.0,598.7,451.57
2017,5,21,12,15,253.0,495.0,4.6,22.5,744.5,594.79,448.87
2017,5,21,12,30,262.0,495.0,4.6,22.0,754.0,582.04,440.12
2017,5,21,12,45,236.5,497.5,4.7,22.0,730.0,545.66,413.06
2017,5,21,13,0,211.0,500.0,4.8,22.0,706.0,513.18,388.73
2017,5,21,13,15,137.5,475.0,4.85,21.5,609.0,435.27,331.05
2017,5,21,13,30,64.0,450.0,4.9,21.0,512.0,366.91,280.06
2017,5,21,13,45,73.0,447.0,4.95,21.0,516.0,360.08,274.93
2017,5,21,14,0,82.0,444.0,5.0,21.0,520.0,352.05,268.56
2017,5,21,14,15,117.5,439.5,4.9,20.5,544.5,344.88,262.58
2017,5,21,14,30,153.0,435.0,4.8,20.0,569.0,338.95,256.9
2017,5,21,14,45,90.0,374.5,4.75,20.0,453.0,279.59,212.69
2017,5,21,15,0,27.0,314.0,4.7,20.0,337.0,220.39,169.2
2017,5,21,15,15,29.5,304.5,4.65,19.5,328.0,208.96,160.83
2017,5,21,15,30,32.0,295.0,4.6,19.0,319.0,197.08,152.33
2017,5,21,15,45,18.5,240.0,4.6,19.0,254.0,171.2,139.39
2017,5,21,16,0,5.0,185.0,4.6,19.0,189.0,135.37,109.8
2017,5,21,16,15,2.5,161.5,4.6,19.0,163.5,119.28,96.58
2017,5,21,16,30,0.0,138.0,4.6,19.0,138.0,102.94,83.03
2017,5,21,16,45,0.0,105.0,4.6,19.0,105.0,79.78,63.49
2017,5,21,17,0,0.0,72.0,4.6,19.0,72.0,55.28,42.55
2017,5,21,17,15,0.0,62.0,4.3,18.5,62.0,47.52,36.05
2017,5,21,17,30,0.0,52.0,4.0,18.0,52.0,39.79,29.47
2017,5,21,17,45,0.0,41.5,3.75,18.0,41.5,31.69,22.41
2017,5,21,18,0,0.0,31.0,3.5,18.0,31.0,23.63,15.28
2017,5,21,18,15,0.0,22.5,3.5,17.5,22.5,17.11,9.48
2017,5,21,18,30,0.0,14.0,3.5,17.0,14.0,10.62,3.65
2017,5,21,18,45,0.0,8.0,3.5,17.0,8.0,6.06,0.0
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.51,0.0
2017,5,21,19,15,0.0,1.0,3.45,16.5,1.0,0.79,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.5,13.0,3.2,15.0,14.5,16.58,0.0
2017,5,22,6,0,39.0,26.0,3.1,15.0,29.0,45.81,27.07
2017,5,22,6,15,94.5,51.5,3.1,15.0,67.0,101.47,77.76
2017,5,22,6,30,150.0,77.0,3.1,15.0,105.0,168.87,136.17
2017,5,22,6,45,220.5,96.0,3.1,15.5,152.5,232.06,190.54
2017,5,22,7,0,291.0,115.0,3.1,16.0,200.0,301.55,248.94
2017,5,22,7,15,145.5,90.0,3.1,16.0,132.5,191.74,158.02
2017,5,22,7,30,0.0,65.0,3.1,16.0,65.0,49.83,36.64
2017,5,22,7,45,0.0,71.0,3.15,16.5,71.0,54.49,40.42
2017,5,22,8,0,0.0,77.0,3.2,17.0,77.0,59.16,44.07
2017,5,22,8,15,0.0,98.0,3.35,17.5,98.0,75.92,57.69
2017,5,22,8,30,0.0,119.0,3.5,18.0,119.0,93.15,71.5
2017,5,22,8,45,14.5,190.0,3.65,18.5,200.0,165.38,130.13
2017,5,22,9,0,29.0,261.0,3.8,19.0,281.0,256.76,202.29
2017,5,22,9,15,19.0,237.5,3.95,19.0,251.0,209.15,163.8
2017,5,22,9,30,9.0,214.0,4.1,19.0,221.0,179.42,139.63
2017,5,22,9,45,62.5,306.0,4.35,19.5,357.5,322.53,252.77
2017,5,22,10,0,116.0,398.0,4.6,20.0,494.0,472.35,366.51
2017,5,22,10,15,111.0,414.5,4.6,20.0,509.5,461.35,356.95
2017,5,22,10,30,106.0,431.0,4.6,20.0,525.0,467.78,360.96
2017,5,22,10,45,63.0,377.0,4.7,20.5,433.5,376.71,290.55
2017,5,22,11,0,20.0,323.0,4.8,21.0,342.0,275.33,211.57
2017,5,22,11,15,17.5,305.5,4.9,21.0,322.5,257.5,197.85
2017,5,22,11,30,15.0,288.0,5.0,21.0,303.0,240.02,184.22
2017,5,22,11,45,13.5,258.0,5.1,21.5,271.5,213.69,163.44
2017,5,22,12,0,12.0,228.0,5.2,22.0,240.0,187.81,143.02
2017,5,22,12,15,12.5,241.0,5.0,22.5,254.0,197.42,150.11
2017,5,22,12,30,13.0,254.0,4.8,23.0,268.0,206.71,156.86
2017,5,22,12,45,11.5,228.0,4.6,23.5,240.0,184.35,139.23
2017,5,22,13,0,10.0,202.0,4.4,24.0,212.0,162.35,121.95
2017,5,22,13,15,12.0,237.0,4.05,24.0,249.5,188.96,142.43
2017,5,22,13,30,14.0,272.0,3.7,24.0,287.0,214.64,161.97
2017,5,22,13,45,19.5,312.0,3.4,24.0,331.5,244.48,184.52
2017,5,22,14,0,25.0,352.0,3.1,24.0,376.0,266.46,200.86
2017,5,22,14,15,17.5,286.5,3.0,24.0,303.5,220.18,165.9
2017,5,22,14,30,10.0,221.0,2.9,24.0,231.0,169.18,127.15
2017,5,22,14,45,7.5,197.0,2.85,24.0,204.5,150.02,112.6
2017,5,22,15,0,5.0,173.0,2.8,24.0,178.0,131.33,98.32
2017,5,22,15,15,2.5,154.5,2.8,24.0,157.0,116.99,87.4
2017,5,22,15,30,0.0,136.0,2.8,24.0,136.0,103.05,76.75
2017,5,22,15,45,0.0,140.0,2.8,24.0,140.0,105.41,82.55
2017,5,22,16,0,0.0,144.0,2.8,24.0,144.0,107.9,84.85
2017,5,22,16,15,0.0,145.5,2.8,24.0,145.5,108.53,85.65
2017,5,22,16,30,0.0,147.0,2.8,24.0,147.0,109.0,86.34
2017,5,22,16,45,0.0,137.0,2.8,24.0,137.0,101.68,80.53
2017,5,22,17,0,0.0,127.0,2.8,24.0,127.0,94.29,74.64
2017,5,22,17,15,0.0,110.5,2.65,23.5,110.5,82.49,65.08
2017,5,22,17,30,0.0,94.0,2.5,23.0,94.0,70.6,55.28
2017,5,22,17,45,241.0,85.5,2.4,22.5,152.0,60.4,46.76
2017,5,22,18,0,482.0,77.0,2.3,22.0,210.0,60.45,46.91
2017,5,22,18,15,408.5,65.5,2.0,21.5,161.0,49.53,37.38
2017,5,22,18,30,335.0,54.0,1.7,21.0,112.0,40.85,29.55
2017,5,22,18,45,228.5,38.5,1.45,20.5,72.0,29.12,18.81
2017,5,22,19,0,122.0,23.0,1.2,20.0,32.0,17.41,4.69
2017,5,22,19,15,61.0,11.5,1.2,19.5,16.0,9.05,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,62.5,14.5,0.5,16.5,19.5,31.68,0.0
2017,5,23,6,0,125.0,29.0,0.5,17.0,39.0,99.62,64.94
2017,5,23,6,15,216.5,46.0,0.65,17.5,79.5,164.71,126.65
2017,5,23,6,30,308.0,63.0,0.8,18.0,120.0,237.99,189.03
2017,5,23,6,45,154.0,69.5,1.0,18.5,98.0,163.73,131.34
2017,5,23,7,0,0.0,76.0,1.2,19.0,76.0,60.46,45.16
2017,5,23,7,15,269.5,93.0,1.3,19.5,199.5,287.5,234.3
2017,5,23,7,30,539.0,110.0,1.4,20.0,323.0,502.74,401.71
2017,5,23,7,45,413.5,153.5,1.55,20.5,331.5,473.39,375.55
2017,5,23,8,0,288.0,197.0,1.7,21.0,340.0,423.26,334.78
2017,5,23,8,15,144.5,178.5,1.7,21.5,250.5,284.16,224.87
2017,5,23,8,30,1.0,160.0,1.7,22.0,161.0,128.97,98.61
2017,5,23,8,45,6.5,188.5,1.75,22.5,193.0,157.45,121.11
2017,5,23,9,0,12.0,217.0,1.8,23.0,225.0,186.09,143.0
2017,5,23,9,15,7.5,188.5,1.8,23.5,194.0,156.9,119.42
2017,5,23,9,30,3.0,160.0,1.8,24.0,163.0,128.82,96.9
2017,5,23,9,45,5.0,176.5,1.8,24.5,181.0,144.0,108.42
2017,5,23,10,0,7.0,193.0,1.8,25.0,199.0,159.13,119.7
2017,5,23,10,15,394.0,183.5,1.85,25.0,531.0,551.62,420.7
2017,5,23,10,30,781.0,174.0,1.9,25.0,863.0,867.41,637.92
2017,5,23,10,45,788.0,176.0,1.95,25.5,889.5,865.09,631.64
2017,5,23,11,0,795.0,178.0,2.0,26.0,916.0,859.1,626.28
2017,5,23,11,15,800.0,179.5,2.1,26.0,935.0,847.29,618.89
2017,5,23,11,30,805.0,181.0,2.2,26.0,954.0,831.85,608.89
2017,5,23,11,45,813.0,178.0,2.3,26.5,966.5,811.55,594.22
2017,5,23,12,0,821.0,175.0,2.4,27.0,979.0,787.79,577.06
2017,5,23,12,15,821.5,175.0,2.45,27.0,982.0,757.58,555.97
2017,5,23,12,30,822.0,175.0,2.5,27.0,985.0,724.71,532.7
2017,5,23,12,45,419.0,233.0,2.65,27.0,645.5,472.18,352.29
2017,5,23,13,0,16.0,291.0,2.8,27.0,306.0,233.77,173.42
2017,5,23,13,15,27.5,352.0,3.0,27.0,378.5,283.07,210.84
2017,5,23,13,30,39.0,413.0,3.2,27.0,451.0,327.23,243.33
2017,5,23,13,45,39.5,405.0,3.4,27.0,442.5,314.98,234.28
2017,5,23,14,0,40.0,397.0,3.6,27.0,434.0,302.73,225.34
2017,5,23,14,15,272.5,370.5,4.05,26.5,610.0,353.56,259.66
