Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,14,30,505.0,344.0,4.5,26.0,786.0,383.96,274.95
2017,5,23,14,45,373.5,368.0,5.0,25.5,687.5,333.37,239.0
2017,5,23,15,0,242.0,392.0,5.5,25.0,589.0,299.07,217.39
2017,5,23,15,15,162.5,367.0,5.95,24.0,496.5,251.83,185.79
2017,5,23,15,30,83.0,342.0,6.4,23.0,404.0,225.62,170.98
2017,5,23,15,45,41.5,236.5,6.85,22.5,267.5,159.38,128.04
2017,5,23,16,0,0.0,131.0,7.3,22.0,131.0,98.92,78.17
2017,5,23,16,15,0.0,73.5,7.2,21.0,73.5,56.56,42.77
2017,5,23,16,30,0.0,16.0,7.1,20.0,16.0,12.23,4.92
2017,5,23,16,45,0.0,14.5,7.05,19.5,14.5,11.07,3.97
2017,5,23,17,0,0.0,13.0,7.0,19.0,13.0,9.91,3.01
2017,5,23,17,15,0.0,11.0,6.6,18.5,11.0,8.38,1.71
2017,5,23,17,30,0.0,9.0,6.2,18.0,9.0,6.84,0.39
2017,5,23,17,45,226.0,45.0,5.8,17.5,108.0,33.46,24.01
2017,5,23,18,0,452.0,81.0,5.4,17.0,207.0,60.49,47.95
2017,5,23,18,15,380.5,69.0,5.15,17.0,159.0,51.65,39.96
2017,5,23,18,30,309.0,57.0,4.9,17.0,111.0,42.74,31.71
2017,5,23,18,45,213.5,41.0,4.7,17.0,72.0,30.82,20.58
2017,5,23,19,0,118.0,25.0,4.5,17.0,33.0,18.86,6.25
2017,5,23,19,15,59.0,12.5,4.3,16.5,16.5,9.83,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,90.0,15.0,3.7,12.5,22.0,40.86,0.0
2017,5,24,6,0,180.0,30.0,3.9,13.0,44.0,121.71,82.41
2017,5,24,6,15,291.5,43.5,3.85,13.5,88.5,193.26,152.34
2017,5,24,6,30,403.0,57.0,3.8,14.0,133.0,279.53,227.84
2017,5,24,6,45,473.5,67.5,3.75,15.0,185.0,349.28,287.91
2017,5,24,7,0,544.0,78.0,3.7,16.0,237.0,424.19,349.86
2017,5,24,7,15,595.0,85.5,3.8,17.0,293.0,488.42,401.07
2017,5,24,7,30,646.0,93.0,3.9,18.0,349.0,554.82,451.99
2017,5,24,7,45,684.0,98.5,4.05,19.0,405.0,611.59,493.81
2017,5,24,8,0,722.0,104.0,4.2,20.0,461.0,668.52,534.42
2017,5,24,8,15,748.5,108.5,4.25,20.5,515.5,715.25,566.74
2017,5,24,8,30,775.0,113.0,4.3,21.0,570.0,756.74,594.02
2017,5,24,8,45,796.5,116.0,4.4,22.0,621.5,794.64,617.31
2017,5,24,9,0,818.0,119.0,4.5,23.0,673.0,830.12,638.67
2017,5,24,9,15,833.0,122.0,4.45,23.5,719.5,857.36,654.3
2017,5,24,9,30,848.0,125.0,4.4,24.0,766.0,881.43,667.84
2017,5,24,9,45,861.0,126.5,4.4,24.5,807.5,887.22,668.94
2017,5,24,10,0,874.0,128.0,4.4,25.0,849.0,900.81,675.64
2017,5,24,10,15,882.5,130.0,4.35,25.5,883.5,907.25,677.25
2017,5,24,10,30,891.0,132.0,4.3,26.0,918.0,909.87,676.42
2017,5,24,10,45,900.0,131.5,4.3,26.5,946.0,906.85,672.17
2017,5,24,11,0,909.0,131.0,4.3,27.0,974.0,899.95,665.49
2017,5,24,11,15,913.0,132.0,4.25,27.0,994.0,886.2,655.42
2017,5,24,11,30,917.0,133.0,4.2,27.0,1014.0,868.62,642.92
2017,5,24,11,45,928.0,127.0,4.2,27.5,1028.0,847.41,627.03
2017,5,24,12,0,939.0,121.0,4.2,28.0,1042.0,822.52,608.75
2017,5,24,12,15,939.5,121.5,4.15,28.0,1045.5,791.21,586.29
2017,5,24,12,30,940.0,122.0,4.1,28.0,1049.0,757.0,561.0
2017,5,24,12,45,941.5,119.5,4.05,28.0,1045.0,718.68,532.45
2017,5,24,13,0,943.0,117.0,4.0,28.0,1041.0,677.79,501.48
2017,5,24,13,15,940.5,116.5,3.9,28.0,1027.5,633.39,467.11
2017,5,24,13,30,938.0,116.0,3.8,28.0,1014.0,586.77,430.31
2017,5,24,13,45,935.5,113.5,3.75,28.5,993.5,536.75,389.43
2017,5,24,14,0,933.0,111.0,3.7,29.0,973.0,484.85,346.19
2017,5,24,14,15,927.0,110.0,3.6,29.0,944.0,430.9,301.1
2017,5,24,14,30,921.0,109.0,3.5,29.0,915.0,375.81,254.33
2017,5,24,14,45,913.0,107.0,3.45,29.0,879.5,318.65,205.94
2017,5,24,15,0,905.0,105.0,3.4,29.0,844.0,261.06,158.42
2017,5,24,15,15,894.0,103.0,3.2,28.5,802.0,202.83,114.71
2017,5,24,15,30,883.0,101.0,3.0,28.0,760.0,144.99,80.32
2017,5,24,15,45,870.5,97.5,2.9,28.0,713.0,89.86,68.48
2017,5,24,16,0,858.0,94.0,2.8,28.0,666.0,87.64,66.92
2017,5,24,16,15,840.0,91.0,2.6,28.0,615.0,85.35,65.25
2017,5,24,16,30,822.0,88.0,2.4,28.0,564.0,74.91,56.85
2017,5,24,16,45,798.5,84.0,2.2,28.0,509.5,72.21,54.83
2017,5,24,17,0,775.0,80.0,2.0,28.0,455.0,69.4,52.7
2017,5,24,17,15,742.0,76.0,1.7,27.5,399.5,66.3,50.43
2017,5,24,17,30,709.0,72.0,1.4,27.0,344.0,63.17,48.07
2017,5,24,17,45,661.5,66.0,1.1,26.5,288.0,53.77,40.33
2017,5,24,18,0,614.0,60.0,0.8,26.0,232.0,49.1,36.47
2017,5,24,18,15,541.5,52.5,0.7,25.5,179.5,43.02,31.23
2017,5,24,18,30,469.0,45.0,0.6,25.0,127.0,36.99,25.82
2017,5,24,18,45,348.5,34.0,0.55,24.5,83.0,27.87,17.52
2017,5,24,19,0,228.0,23.0,0.5,24.0,39.0,18.83,6.46
2017,5,24,19,15,114.0,11.5,0.65,23.0,19.5,9.05,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,128.5,13.5,4.9,16.0,24.0,51.91,0.0
2017,5,25,6,0,257.0,27.0,5.0,16.0,48.0,148.76,101.09
2017,5,25,6,15,368.5,37.5,5.1,16.5,93.5,222.29,173.83
2017,5,25,6,30,480.0,48.0,5.2,17.0,139.0,306.8,248.07
2017,5,25,6,45,549.0,55.5,5.35,18.0,191.5,375.54,307.58
2017,5,25,7,0,618.0,63.0,5.5,19.0,244.0,449.28,368.93
2017,5,25,7,15,663.0,68.5,5.85,20.0,299.5,510.15,418.1
2017,5,25,7,30,708.0,74.0,6.2,21.0,355.0,570.35,465.1
2017,5,25,7,45,738.5,79.0,6.6,22.0,410.0,623.5,505.14
2017,5,25,8,0,769.0,84.0,7.0,23.0,465.0,676.13,543.35
2017,5,25,8,15,791.5,87.5,7.05,23.5,518.0,720.08,573.62
2017,5,25,8,30,814.0,91.0,7.1,24.0,571.0,762.27,602.1
2017,5,25,8,45,827.0,95.5,7.2,24.5,619.5,795.77,623.94
2017,5,25,9,0,840.0,100.0,7.3,25.0,668.0,817.27,636.85
2017,5,25,9,15,852.5,102.5,7.25,25.5,713.5,841.94,651.58
2017,5,25,9,30,865.0,105.0,7.2,26.0,759.0,863.43,663.93
2017,5,25,9,45,870.0,109.5,7.2,27.0,797.5,876.99,669.45
2017,5,25,10,0,875.0,114.0,7.2,28.0,836.0,886.83,672.39
2017,5,25,10,15,883.0,116.0,7.15,28.5,869.5,893.14,674.11
2017,5,25,10,30,891.0,118.0,7.1,29.0,903.0,895.65,673.3
2017,5,25,10,45,893.5,121.0,7.05,29.5,929.0,890.45,667.24
2017,5,25,11,0,896.0,124.0,7.0,30.0,955.0,881.37,658.67
2017,5,25,11,15,899.5,125.0,6.9,30.5,974.5,867.61,646.83
2017,5,25,11,30,903.0,126.0,6.8,31.0,994.0,850.11,632.58
2017,5,25,11,45,904.0,127.5,6.75,31.5,1005.5,827.37,615.04
2017,5,25,12,0,905.0,129.0,6.7,32.0,1017.0,801.21,595.27
2017,5,25,12,15,905.5,129.0,6.6,32.0,1020.5,770.43,572.22
2017,5,25,12,30,906.0,129.0,6.5,32.0,1024.0,736.9,546.84
2017,5,25,12,45,904.0,129.5,6.4,32.5,1019.0,699.58,517.29
2017,5,25,13,0,902.0,130.0,6.3,33.0,1014.0,660.03,485.77
2017,5,25,13,15,899.0,129.5,6.2,33.0,1001.0,617.03,452.26
2017,5,25,13,30,896.0,129.0,6.1,33.0,988.0,572.0,416.52
2017,5,25,13,45,890.5,128.5,6.0,33.5,966.5,523.84,376.91
2017,5,25,14,0,885.0,128.0,5.9,34.0,945.0,474.17,335.43
2017,5,25,14,15,878.5,126.5,5.8,34.0,917.0,422.17,292.17
2017,5,25,14,30,872.0,125.0,5.7,34.0,889.0,369.18,247.5
2017,5,25,14,45,858.5,125.5,5.6,34.0,853.0,314.73,201.94
2017,5,25,15,0,845.0,126.0,5.5,34.0,817.0,260.46,157.85
2017,5,25,15,15,833.5,123.5,5.4,33.5,776.0,198.07,111.67
2017,5,25,15,30,822.0,121.0,5.3,33.0,735.0,142.34,78.78
2017,5,25,15,45,806.5,118.0,5.25,33.0,689.0,90.21,67.42
2017,5,25,16,0,791.0,115.0,5.2,33.0,643.0,89.37,66.98
2017,5,25,16,15,771.0,111.0,5.05,32.5,593.0,87.65,65.94
2017,5,25,16,30,751.0,107.0,4.9,32.0,543.0,85.78,64.79
2017,5,25,16,45,724.0,102.5,4.8,32.0,489.5,76.82,57.71
2017,5,25,17,0,697.0,98.0,4.7,32.0,436.0,74.36,55.91
2017,5,25,17,15,661.5,92.5,4.45,31.5,382.0,70.97,53.45
2017,5,25,17,30,626.0,87.0,4.2,31.0,328.0,67.51,50.87
2017,5,25,17,45,575.0,80.0,4.0,30.5,274.0,62.66,47.07
2017,5,25,18,0,524.0,73.0,3.8,30.0,220.0,57.77,43.09
2017,5,25,18,15,451.0,63.0,3.65,29.0,170.0,50.28,36.82
2017,5,25,18,30,378.0,53.0,3.5,28.0,120.0,42.72,30.23
2017,5,25,18,45,266.5,39.0,3.35,27.0,78.5,29.7,18.79
2017,5,25,19,0,155.0,25.0,3.2,26.0,37.0,18.98,6.85
2017,5,25,19,15,77.5,12.5,3.45,25.5,18.5,9.83,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,12.5,3.25,21.5,12.5,9.83,0.0
2017,5,26,6,0,0.0,25.0,3.5,22.0,25.0,20.05,9.02
2017,5,26,6,15,21.0,48.0,3.7,22.5,52.0,55.53,39.15
2017,5,26,6,30,42.0,71.0,3.9,23.0,79.0,88.82,67.31
2017,5,26,6,45,74.5,92.0,4.15,23.5,111.5,136.77,107.36
2017,5,26,7,0,107.0,113.0,4.4,24.0,144.0,178.65,142.04
2017,5,26,7,15,110.0,141.0,4.5,24.5,178.5,212.78,169.33
2017,5,26,7,30,113.0,169.0,4.6,25.0,213.0,246.33,195.46
2017,5,26,7,45,89.0,186.5,4.7,25.5,225.0,234.67,184.96
2017,5,26,8,0,65.0,204.0,4.8,26.0,237.0,234.48,183.34
2017,5,26,8,15,32.5,172.0,4.8,26.5,188.5,176.1,135.9
2017,5,26,8,30,0.0,140.0,4.8,27.0,140.0,110.82,82.87
2017,5,26,8,45,4.5,172.5,4.8,27.5,175.5,141.7,106.86
2017,5,26,9,0,9.0,205.0,4.8,28.0,211.0,172.83,130.59
2017,5,26,9,15,12.5,229.5,4.75,28.0,238.5,196.23,148.3
2017,5,26,9,30,16.0,254.0,4.7,28.0,266.0,219.57,165.83
2017,5,26,9,45,17.0,269.5,4.7,28.5,283.0,232.83,175.16
2017,5,26,10,0,18.0,285.0,4.7,29.0,300.0,245.96,184.35
2017,5,26,10,15,20.0,295.0,4.6,29.0,312.5,255.13,190.89
2017,5,26,10,30,22.0,305.0,4.5,29.0,325.0,264.16,197.33
2017,5,26,10,45,24.5,334.0,4.45,29.5,356.5,304.12,226.24
2017,5,26,11,0,27.0,363.0,4.4,30.0,388.0,328.79,243.51
2017,5,26,11,15,21.5,329.0,4.3,30.5,349.5,279.65,206.54
2017,5,26,11,30,16.0,295.0,4.2,31.0,311.0,246.18,181.23
2017,5,26,11,45,16.0,298.0,4.15,31.5,314.5,247.32,181.62
2017,5,26,12,0,16.0,301.0,4.1,32.0,318.0,248.3,181.84
2017,5,26,12,15,12.5,245.5,4.0,32.0,258.5,200.77,146.61
2017,5,26,12,30,9.0,190.0,3.9,32.0,199.0,154.11,111.8
2017,5,26,12,45,18.5,289.0,3.8,32.5,307.5,235.62,172.12
2017,5,26,13,0,28.0,388.0,3.7,33.0,416.0,314.63,228.96
2017,5,26,13,15,112.5,439.0,3.6,33.0,547.5,393.67,285.74
2017,5,26,13,30,197.0,490.0,3.5,33.0,679.0,459.73,331.49
2017,5,26,13,45,107.0,396.5,3.45,33.5,499.5,337.94,244.14
2017,5,26,14,0,17.0,303.0,3.4,34.0,320.0,234.05,169.39
2017,5,26,14,15,137.0,365.0,3.35,34.0,486.5,305.5,219.38
2017,5,26,14,30,257.0,427.0,3.3,34.0,653.0,357.49,252.45
2017,5,26,14,45,519.0,287.5,3.3,34.0,720.0,317.04,213.21
2017,5,26,15,0,781.0,148.0,3.3,34.0,787.0,254.53,155.09
2017,5,26,15,15,563.0,236.5,3.3,34.0,685.5,218.58,137.02
2017,5,26,15,30,345.0,325.0,3.3,34.0,584.0,217.43,148.74
2017,5,26,15,45,447.0,267.0,3.3,34.0,580.0,155.41,118.55
2017,5,26,16,0,549.0,209.0,3.3,34.0,576.0,130.76,99.51
2017,5,26,16,15,379.5,232.5,3.3,33.5,477.0,148.54,114.19
2017,5,26,16,30,210.0,256.0,3.3,33.0,378.0,164.06,127.14
2017,5,26,16,45,387.0,192.5,3.3,33.0,391.0,123.64,95.22
2017,5,26,17,0,564.0,129.0,3.3,33.0,404.0,92.3,70.23
2017,5,26,17,15,522.5,122.0,3.1,32.0,353.0,86.9,66.39
2017,5,26,17,30,481.0,115.0,2.9,31.0,302.0,82.37,63.16
2017,5,26,17,45,423.0,105.0,2.75,30.5,250.5,75.59,57.81
2017,5,26,18,0,365.0,95.0,2.6,30.0,199.0,68.7,52.22
2017,5,26,18,15,302.0,79.5,2.5,29.5,152.5,57.98,43.19
2017,5,26,18,30,239.0,64.0,2.4,29.0,106.0,47.05,33.71
2017,5,26,18,45,156.5,44.5,2.3,28.5,68.0,33.09,21.46
2017,5,26,19,0,74.0,25.0,2.2,28.0,30.0,18.85,7.04
2017,5,26,19,15,37.0,12.5,2.4,27.5,15.0,9.83,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,42.0,15.0,3.6,23.5,18.5,25.17,0.0
2017,5,27,6,0,84.0,30.0,3.7,24.0,37.0,75.28,48.27
2017,5,27,6,15,159.0,51.0,3.9,24.0,76.5,134.19,100.79
2017,5,27,6,30,234.0,72.0,4.1,24.0,116.0,199.61,156.27
2017,5,27,6,45,117.0,60.0,4.35,24.5,82.0,131.18,102.76
2017,5,27,7,0,0.0,48.0,4.6,25.0,48.0,36.7,24.63
2017,5,27,7,15,0.0,75.0,4.7,25.5,75.0,58.18,42.17
2017,5,27,7,30,0.0,102.0,4.8,26.0,102.0,81.03,60.49
2017,5,27,7,45,49.5,156.5,4.95,26.5,181.0,175.01,136.58
2017,5,27,8,0,99.0,211.0,5.1,27.0,260.0,266.37,208.53
2017,5,27,8,15,49.5,177.5,5.1,27.5,202.0,194.23,150.07
2017,5,27,8,30,0.0,144.0,5.1,28.0,144.0,114.21,85.2
2017,5,27,8,45,23.0,212.5,5.2,28.5,228.5,191.76,145.95
2017,5,27,9,0,46.0,281.0,5.3,29.0,313.0,289.34,220.26
2017,5,27,9,15,48.0,300.0,5.25,29.5,335.5,307.31,232.56
2017,5,27,9,30,50.0,319.0,5.2,30.0,358.0,324.95,244.63
2017,5,27,9,45,71.0,355.5,5.2,30.5,413.0,375.37,281.34
2017,5,27,10,0,92.0,392.0,5.2,31.0,468.0,425.13,316.85
2017,5,27,10,15,99.0,403.0,5.15,31.0,488.0,437.75,325.39
2017,5,27,10,30,106.0,414.0,5.1,31.0,508.0,449.78,333.59
2017,5,27,10,45,108.0,426.0,5.05,31.5,524.0,473.58,349.24
2017,5,27,11,0,110.0,438.0,5.0,32.0,540.0,479.59,352.18
2017,5,27,11,15,71.5,403.0,4.95,32.0,470.0,396.66,291.62
2017,5,27,11,30,33.0,368.0,4.9,32.0,400.0,330.83,242.92
2017,5,27,11,45,29.5,373.5,4.85,32.5,402.5,328.67,240.65
2017,5,27,12,0,26.0,379.0,4.8,33.0,405.0,326.23,238.1
2017,5,27,12,15,26.0,381.5,4.75,33.0,407.5,323.66,236.09
2017,5,27,12,30,26.0,384.0,4.7,33.0,410.0,320.72,233.83
2017,5,27,12,45,29.5,379.5,4.7,33.5,408.5,314.44,228.82
2017,5,27,13,0,33.0,375.0,4.7,34.0,407.0,307.88,223.63
2017,5,27,13,15,66.0,426.5,4.65,34.0,490.0,358.41,260.04
2017,5,27,13,30,99.0,478.0,4.6,34.0,573.0,403.08,291.43
2017,5,27,13,45,90.5,462.5,4.6,34.0,547.5,377.28,272.64
2017,5,27,14,0,82.0,447.0,4.6,34.0,522.0,352.54,254.78
2017,5,27,14,15,209.0,426.5,4.55,34.0,611.5,369.73,264.57
2017,5,27,14,30,336.0,406.0,4.5,34.0,701.0,370.51,260.5
2017,5,27,14,45,535.5,291.5,4.5,34.0,740.0,323.3,217.83
2017,5,27,15,0,735.0,177.0,4.5,34.0,779.0,256.55,158.72
2017,5,27,15,15,721.0,173.0,4.4,34.0,739.0,203.99,120.14
2017,5,27,15,30,707.0,169.0,4.3,34.0,699.0,152.57,89.63
2017,5,27,15,45,686.0,165.5,4.25,34.0,653.5,105.78,79.48
2017,5,27,16,0,665.0,162.0,4.2,34.0,608.0,105.88,79.83
2017,5,27,16,15,551.0,186.5,4.1,33.5,537.0,120.51,91.97
2017,5,27,16,30,437.0,211.0,4.0,33.0,466.0,133.21,102.65
2017,5,27,16,45,486.0,177.5,3.95,33.0,435.5,117.16,90.08
2017,5,27,17,0,535.0,144.0,3.9,33.0,405.0,99.73,76.29
2017,5,27,17,15,496.0,134.5,3.6,32.0,353.5,94.09,72.29
2017,5,27,17,30,457.0,125.0,3.3,31.0,302.0,88.26,68.03
2017,5,27,17,45,372.0,118.5,3.05,30.5,248.0,83.53,64.42
2017,5,27,18,0,287.0,112.0,2.8,30.0,194.0,79.35,61.11
2017,5,27,18,15,229.5,92.0,2.75,29.5,148.5,65.7,49.64
2017,5,27,18,30,172.0,72.0,2.7,29.0,103.0,51.83,37.7
2017,5,27,18,45,99.5,46.5,2.7,28.5,63.0,34.12,22.34
2017,5,27,19,0,27.0,21.0,2.7,28.0,23.0,16.21,5.54
2017,5,27,19,15,13.5,10.5,3.05,27.5,11.5,8.26,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,31.5,14.5,1.4,22.5,17.5,21.39,0.0
2017,5,28,6,0,63.0,29.0,1.4,23.0,35.0,57.95,36.34
2017,5,28,6,15,128.0,52.0,1.35,23.0,73.5,121.86,91.39
2017,5,28,6,30,193.0,75.0,1.3,23.0,112.0,183.28,142.98
2017,5,28,6,45,242.0,95.5,1.3,23.5,157.5,238.72,188.83
2017,5,28,7,0,291.0,116.0,1.3,24.0,203.0,298.07,236.4
2017,5,28,7,15,316.5,128.5,1.4,24.5,240.0,337.42,267.21
2017,5,28,7,30,342.0,141.0,1.5,25.0,277.0,378.23,298.23
2017,5,28,7,45,355.0,162.5,1.6,25.5,322.0,421.15,329.6
2017,5,28,8,0,368.0,184.0,1.7,26.0,367.0,463.52,359.71
2017,5,28,8,15,370.5,207.0,1.65,26.0,409.0,498.76,383.92
2017,5,28,8,30,373.0,230.0,1.6,26.0,451.0,532.42,406.49
2017,5,28,8,45,421.0,236.0,1.55,26.5,505.5,601.95,453.79
2017,5,28,9,0,469.0,242.0,1.5,27.0,560.0,654.51,487.99
2017,5,28,9,15,472.0,260.0,1.4,27.0,598.5,680.02,502.78
2017,5,28,9,30,475.0,278.0,1.3,27.0,637.0,703.07,515.87
2017,5,28,9,45,360.5,337.0,1.2,27.5,618.0,643.45,470.01
2017,5,28,10,0,246.0,396.0,1.1,28.0,599.0,597.5,433.77
2017,5,28,10,15,232.0,416.5,1.05,28.0,614.5,582.7,422.73
2017,5,28,10,30,218.0,437.0,1.0,28.0,630.0,583.85,422.04
2017,5,28,10,45,253.5,444.0,0.95,28.5,675.0,628.79,450.65
2017,5,28,11,0,289.0,451.0,0.9,29.0,720.0,655.4,466.38
2017,5,28,11,15,274.0,466.0,0.9,29.0,725.0,644.18,457.7
2017,5,28,11,30,259.0,481.0,0.9,29.0,730.0,631.34,448.39
2017,5,28,11,45,183.5,488.5,0.9,29.5,666.0,554.95,395.2
2017,5,28,12,0,108.0,496.0,0.9,30.0,602.0,483.54,345.2
2017,5,28,12,15,120.0,485.5,0.9,30.0,604.5,480.68,343.8
2017,5,28,12,30,132.0,475.0,0.9,30.0,607.0,468.99,335.85
2017,5,28,12,45,193.0,484.5,0.95,30.0,675.5,503.15,359.79
2017,5,28,13,0,254.0,494.0,1.0,30.0,744.0,529.73,377.66
2017,5,28,13,15,212.0,492.5,1.05,30.0,699.5,486.79,347.63
2017,5,28,13,30,170.0,491.0,1.1,30.0,655.0,445.28,318.93
2017,5,28,13,45,157.0,479.5,1.2,30.5,628.0,414.84,297.3
2017,5,28,14,0,144.0,468.0,1.3,31.0,601.0,385.66,276.28
2017,5,28,14,15,108.5,440.5,1.35,31.0,539.5,347.43,249.57
2017,5,28,14,30,73.0,413.0,1.4,31.0,478.0,306.98,221.43
2017,5,28,14,45,166.0,401.5,1.5,31.0,540.5,305.01,217.04
2017,5,28,15,0,259.0,390.0,1.6,31.0,603.0,290.0,202.1
2017,5,28,15,15,198.5,373.5,1.6,31.0,532.0,259.59,182.66
2017,5,28,15,30,138.0,357.0,1.6,31.0,461.0,225.96,162.25
2017,5,28,15,45,69.0,209.0,1.65,31.0,261.0,144.72,111.12
2017,5,28,16,0,0.0,61.0,1.7,31.0,61.0,46.94,32.88
2017,5,28,16,15,0.0,37.0,1.7,30.5,37.0,28.38,17.86
2017,5,28,16,30,0.0,13.0,1.7,30.0,13.0,9.94,2.64
2017,5,28,16,45,0.0,11.0,1.7,30.0,11.0,8.4,1.38
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,6.86,0.11
2017,5,28,17,15,0.0,7.5,1.55,29.5,7.5,5.71,0.0
2017,5,28,17,30,0.0,6.0,1.4,29.0,6.0,4.56,0.0
2017,5,28,17,45,0.0,5.0,1.25,28.5,5.0,3.8,0.0
2017,5,28,18,0,0.0,4.0,1.1,28.0,4.0,3.03,0.0
2017,5,28,18,15,0.0,3.0,1.0,27.5,3.0,2.27,0.0
2017,5,28,18,30,0.0,2.0,0.9,27.0,2.0,1.51,0.0
2017,5,28,18,45,0.0,1.0,0.85,26.5,1.0,0.75,0.0
2017,5,28,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,19.0,7.0,5.51,0.0
2017,5,29,6,0,0.0,14.0,3.4,19.0,14.0,10.64,2.36
2017,5,29,6,15,0.0,32.0,3.45,19.0,32.0,24.45,14.45
2017,5,29,6,30,0.0,50.0,3.5,19.0,50.0,39.52,27.41
2017,5,29,6,45,0.0,71.5,3.6,19.0,71.5,58.05,43.19
2017,5,29,7,0,0.0,93.0,3.7,19.0,93.0,76.34,58.58
2017,5,29,7,15,7.0,116.0,3.75,19.0,119.0,100.19,78.49
2017,5,29,7,30,14.0,139.0,3.8,19.0,145.0,124.45,98.45
2017,5,29,7,45,7.0,129.5,3.85,19.0,132.5,109.18,85.39
2017,5,29,8,0,0.0,120.0,3.9,19.0,120.0,94.87,73.13
2017,5,29,8,15,32.0,185.0,3.8,19.0,204.5,188.04,149.54
2017,5,29,8,30,64.0,250.0,3.7,19.0,289.0,276.57,220.09
2017,5,29,8,45,52.5,263.5,3.65,19.5,297.0,278.96,220.24
2017,5,29,9,0,41.0,277.0,3.6,20.0,305.0,280.74,220.14
2017,5,29,9,15,49.5,305.0,3.35,20.5,341.0,312.92,244.02
2017,5,29,9,30,58.0,333.0,3.1,21.0,377.0,344.76,267.11
2017,5,29,9,45,70.0,360.0,2.9,21.5,416.0,378.17,291.1
2017,5,29,10,0,82.0,387.0,2.7,22.0,455.0,410.96,314.18
2017,5,29,10,15,113.0,413.5,2.45,22.5,511.0,476.12,360.72
2017,5,29,10,30,144.0,440.0,2.2,23.0,567.0,522.1,392.08
2017,5,29,10,45,150.5,455.0,2.0,23.5,592.0,534.93,398.92
2017,5,29,11,0,157.0,470.0,1.8,24.0,617.0,546.36,404.8
2017,5,29,11,15,170.5,481.0,1.75,24.0,643.0,558.58,412.77
2017,5,29,11,30,184.0,492.0,1.7,24.0,669.0,568.96,419.4
2017,5,29,11,45,103.5,426.5,1.7,24.5,526.5,440.8,326.84
2017,5,29,12,0,23.0,361.0,1.7,25.0,384.0,300.88,223.89
2017,5,29,12,15,108.5,434.5,1.7,25.0,542.5,432.21,321.13
2017,5,29,12,30,194.0,508.0,1.7,25.0,701.0,536.38,394.35
2017,5,29,12,45,242.0,496.0,1.7,25.5,735.0,543.25,397.78
2017,5,29,13,0,290.0,484.0,1.7,26.0,769.0,544.39,397.52
2017,5,29,13,15,398.0,443.5,1.55,26.0,829.0,556.42,404.83
2017,5,29,13,30,506.0,403.0,1.4,26.0,889.0,555.64,401.96
2017,5,29,13,45,641.0,296.5,1.3,26.0,899.0,513.67,369.87
2017,5,29,14,0,776.0,190.0,1.2,26.0,909.0,465.2,331.0
2017,5,29,14,15,557.5,298.5,1.05,26.0,807.5,408.4,288.97
2017,5,29,14,30,339.0,407.0,0.9,26.0,706.0,371.35,263.81
2017,5,29,14,45,521.0,304.0,0.8,26.5,742.0,325.94,222.47
2017,5,29,15,0,703.0,201.0,0.7,27.0,778.0,263.61,166.94
2017,5,29,15,15,688.5,196.5,0.6,27.0,738.5,212.43,129.53
2017,5,29,15,30,674.0,192.0,0.5,27.0,699.0,162.52,99.89
2017,5,29,15,45,531.0,230.5,0.45,27.0,615.0,138.95,107.87
2017,5,29,16,0,388.0,269.0,0.4,27.0,531.0,166.11,129.85
2017,5,29,16,15,492.5,216.5,0.5,26.5,522.5,135.31,105.83
2017,5,29,16,30,597.0,164.0,0.6,26.0,514.0,110.86,86.68
2017,5,29,16,45,567.0,156.0,0.7,26.0,463.0,106.42,83.45
2017,5,29,17,0,537.0,148.0,0.8,26.0,412.0,102.11,80.25
2017,5,29,17,15,496.5,138.5,0.8,25.5,360.0,96.5,76.06
2017,5,29,17,30,456.0,129.0,0.8,25.0,308.0,90.72,71.65
2017,5,29,17,45,398.0,117.5,0.85,25.0,256.0,83.22,65.54
2017,5,29,18,0,340.0,106.0,0.9,25.0,204.0,75.59,59.14
2017,5,29,18,15,272.0,89.5,0.95,24.5,157.0,64.65,49.82
2017,5,29,18,30,204.0,73.0,1.0,24.0,110.0,52.77,39.39
2017,5,29,18,45,124.5,51.0,1.05,23.5,71.0,37.24,25.58
2017,5,29,19,0,45.0,29.0,1.1,23.0,32.0,21.68,10.23
2017,5,29,19,15,22.5,14.5,1.25,22.5,16.0,11.41,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,45,27.0,16.5,0.6,19.5,19.0,21.46,0.0
2017,5,30,6,0,54.0,33.0,0.6,20.0,38.0,60.15,38.94
2017,5,30,6,15,125.0,56.5,0.55,20.5,77.5,125.81,95.3
2017,5,30,6,30,196.0,80.0,0.5,21.0,117.0,189.92,148.64
2017,5,30,6,45,268.5,96.5,0.45,21.5,165.5,252.5,199.74
2017,5,30,7,0,341.0,113.0,0.4,22.0,214.0,333.76,263.3
2017,5,30,7,15,393.0,126.0,0.65,22.5,265.5,393.85,310.02
2017,5,30,7,30,445.0,139.0,0.9,23.0,317.0,457.0,357.93
2017,5,30,7,45,490.0,147.5,1.15,23.5,370.0,513.15,399.51
2017,5,30,8,0,535.0,156.0,1.4,24.0,423.0,570.7,441.18
2017,5,30,8,15,566.0,164.0,1.5,24.5,474.5,618.03,473.6
2017,5,30,8,30,597.0,172.0,1.6,25.0,526.0,672.92,510.47
2017,5,30,8,45,628.5,174.5,1.75,25.5,576.0,714.56,538.06
2017,5,30,9,0,660.0,177.0,1.9,26.0,626.0,754.54,564.23
2017,5,30,9,15,678.5,182.0,1.95,26.0,670.5,784.08,583.15
2017,5,30,9,30,697.0,187.0,2.0,26.0,715.0,810.97,600.25
2017,5,30,9,45,716.5,188.0,2.15,26.5,756.0,831.97,613.1
2017,5,30,10,0,736.0,189.0,2.3,27.0,797.0,849.88,623.86
2017,5,30,10,15,474.5,313.0,2.35,27.0,711.5,729.02,535.96
2017,5,30,10,30,213.0,437.0,2.4,27.0,626.0,578.32,426.21
2017,5,30,10,45,256.5,442.0,2.5,27.5,676.5,628.14,461.27
2017,5,30,11,0,300.0,447.0,2.6,28.0,727.0,659.69,482.26
2017,5,30,11,15,321.0,437.5,2.65,28.0,742.5,657.26,480.54
2017,5,30,11,30,342.0,428.0,2.7,28.0,758.0,652.69,477.54
2017,5,30,11,45,375.0,430.5,2.75,28.0,796.0,665.06,486.09
2017,5,30,12,0,408.0,433.0,2.8,28.0,834.0,673.8,491.93
2017,5,30,12,15,398.5,437.5,2.8,28.0,830.5,649.32,474.18
2017,5,30,12,30,389.0,442.0,2.8,28.0,827.0,623.61,455.67
2017,5,30,12,45,311.0,470.0,2.85,28.0,777.5,569.19,416.33
2017,5,30,13,0,233.0,498.0,2.9,28.0,728.0,520.39,380.89
2017,5,30,13,15,174.5,491.0,2.9,28.0,662.0,463.48,339.91
2017,5,30,13,30,116.0,484.0,2.9,28.0,596.0,411.56,302.38
2017,5,30,13,45,111.5,472.0,2.9,28.0,578.0,392.99,288.82
2017,5,30,14,0,107.0,460.0,2.9,28.0,560.0,371.01,272.59
2017,5,30,14,15,59.0,348.0,2.85,28.0,403.5,270.18,199.31
2017,5,30,14,30,11.0,236.0,2.8,28.0,247.0,180.0,133.12
2017,5,30,14,45,7.0,195.5,2.8,28.0,202.5,148.75,109.77
2017,5,30,15,0,3.0,155.0,2.8,28.0,158.0,118.03,86.53
2017,5,30,15,15,7.5,193.0,2.75,28.0,199.0,144.58,107.01
2017,5,30,15,30,12.0,231.0,2.7,28.0,240.0,168.42,125.42
2017,5,30,15,45,6.0,192.0,2.7,28.0,196.5,140.69,109.61
2017,5,30,16,0,0.0,153.0,2.7,28.0,153.0,114.11,88.42
2017,5,30,16,15,0.0,151.5,2.6,27.5,151.5,112.68,87.74
2017,5,30,16,30,0.0,150.0,2.5,27.0,150.0,111.13,86.94
2017,5,30,16,45,0.0,148.5,2.4,27.0,148.5,109.45,85.86
2017,5,30,17,0,0.0,147.0,2.3,27.0,147.0,107.58,84.64
2017,5,30,17,15,0.0,128.5,1.95,26.5,128.5,94.6,74.29
2017,5,30,17,30,0.0,110.0,1.6,26.0,110.0,81.51,63.7
2017,5,30,17,45,0.0,92.0,1.3,25.5,92.0,68.64,53.11
2017,5,30,18,0,0.0,74.0,1.0,25.0,74.0,55.66,42.22
2017,5,30,18,15,0.0,57.0,0.95,24.5,57.0,43.25,31.6
2017,5,30,18,30,0.0,40.0,0.9,24.0,40.0,30.59,20.57
2017,5,30,18,45,0.0,26.0,0.85,23.5,26.0,19.83,11.05
2017,5,30,19,0,0.0,12.0,0.8,23.0,12.0,9.11,1.13
2017,5,30,19,15,0.0,6.0,0.8,22.5,6.0,4.72,0.0
2017,5,30,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,35.5,16.5,0.45,20.5,20.0,24.08,0.0
2017,5,31,6,0,71.0,33.0,0.4,21.0,40.0,66.08,43.13
2017,5,31,6,15,146.0,54.5,0.45,21.5,79.5,131.48,99.22
2017,5,31,6,30,221.0,76.0,0.5,22.0,119.0,196.12,152.9
2017,5,31,6,45,299.5,84.0,0.6,22.5,161.5,265.31,209.37
2017,5,31,7,0,378.0,92.0,0.7,23.0,204.0,331.66,262.27
2017,5,31,7,15,220.5,125.0,0.85,23.5,193.5,272.87,215.79
2017,5,31,7,30,63.0,158.0,1.0,24.0,183.0,186.46,145.85
2017,5,31,7,45,150.5,182.0,1.15,24.5,254.0,284.51,223.57
2017,5,31,8,0,238.0,206.0,1.3,25.0,325.0,390.65,303.95
2017,5,31,8,15,217.5,234.5,1.45,25.0,352.5,393.52,304.6
2017,5,31,8,30,197.0,263.0,1.6,25.0,380.0,409.65,315.42
2017,5,31,8,45,229.5,283.5,1.75,25.5,431.0,457.97,350.23
2017,5,31,9,0,262.0,304.0,1.9,26.0,482.0,524.45,397.0
2017,5,31,9,15,322.5,311.0,1.95,26.0,545.5,583.24,438.71
2017,5,31,9,30,383.0,318.0,2.0,26.0,609.0,642.27,479.91
2017,5,31,9,45,312.0,357.5,2.1,26.5,602.5,618.88,459.84
2017,5,31,10,0,241.0,397.0,2.2,27.0,596.0,574.67,426.1
2017,5,31,10,15,187.5,418.0,2.15,27.0,576.5,543.78,402.36
2017,5,31,10,30,134.0,439.0,2.1,27.0,557.0,511.61,377.61
2017,5,31,10,45,126.5,452.0,2.1,27.0,566.5,510.81,376.41
2017,5,31,11,0,119.0,465.0,2.1,27.0,576.0,509.05,374.4
2017,5,31,11,15,111.5,473.0,2.05,27.0,578.5,489.18,359.73
2017,5,31,11,30,104.0,481.0,2.0,27.0,581.0,482.97,354.72
2017,5,31,11,45,137.5,493.5,2.0,27.0,627.5,521.53,381.99
2017,5,31,12,0,171.0,506.0,2.0,27.0,674.0,545.66,398.71
2017,5,31,12,15,310.0,475.5,1.95,27.0,781.5,613.73,447.21
2017,5,31,12,30,449.0,445.0,1.9,27.0,889.0,666.92,483.74
2017,5,31,12,45,276.0,469.0,1.85,27.0,742.0,544.97,396.96
2017,5,31,13,0,103.0,493.0,1.8,27.0,595.0,437.0,319.58
2017,5,31,13,15,79.5,467.5,1.8,27.0,545.5,394.53,289.66
2017,5,31,13,30,56.0,442.0,1.8,27.0,496.0,354.85,261.19
2017,5,31,13,45,51.0,425.0,1.85,27.0,473.5,332.66,245.32
2017,5,31,14,0,46.0,408.0,1.9,27.0,451.0,311.33,229.9
2017,5,31,14,15,51.5,403.5,1.9,27.0,450.0,302.68,223.46
2017,5,31,14,30,57.0,399.0,1.9,27.0,449.0,293.18,216.24
2017,5,31,14,45,71.0,392.5,1.95,27.0,453.0,283.78,208.8
2017,5,31,15,0,85.0,386.0,2.0,27.0,457.0,272.4,199.85
2017,5,31,15,15,54.0,332.5,2.0,26.5,376.5,227.57,168.36
2017,5,31,15,30,23.0,279.0,2.0,26.0,296.0,199.49,149.46
2017,5,31,15,45,11.5,188.0,2.0,26.0,196.5,138.25,108.33
2017,5,31,16,0,0.0,97.0,2.0,26.0,97.0,74.72,56.69
2017,5,31,16,15,10.0,154.0,1.9,26.0,160.0,114.64,89.88
2017,5,31,16,30,20.0,211.0,1.8,26.0,223.0,150.4,119.38
2017,5,31,16,45,10.0,138.5,1.7,26.0,144.5,103.08,80.8
2017,5,31,17,0,0.0,66.0,1.6,26.0,66.0,50.64,37.31
2017,5,31,17,15,0.0,58.0,1.4,25.5,58.0,44.44,32.33
2017,5,31,17,30,0.0,50.0,1.2,25.0,50.0,38.25,27.24
2017,5,31,17,45,0.0,41.5,1.05,24.5,41.5,31.7,21.76
2017,5,31,18,0,0.0,33.0,0.9,24.0,33.0,25.16,16.19
2017,5,31,18,15,0.0,25.5,0.85,23.5,25.5,19.41,11.2
2017,5,31,18,30,0.0,18.0,0.8,23.0,18.0,13.67,6.15
2017,5,31,18,45,0.0,11.5,0.8,23.0,11.5,8.72,1.72
2017,5,31,19,0,0.0,5.0,0.8,23.0,5.0,3.78,0.0
2017,5,31,19,15,0.0,2.5,0.9,22.5,2.5,1.97,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,89.0,16.0,1.15,20.5,23.5,40.28,0.0
2017,6,1,6,0,178.0,32.0,1.3,21.0,47.0,119.94,81.85
2017,6,1,6,15,280.0,45.0,1.4,21.0,89.5,184.87,140.89
2017,6,1,6,30,382.0,58.0,1.5,21.0,132.0,260.56,205.09
2017,6,1,6,45,457.5,66.5,1.65,21.5,182.5,332.75,265.05
2017,6,1,7,0,533.0,75.0,1.8,22.0,233.0,406.54,324.48
2017,6,1,7,15,283.0,112.5,1.85,22.5,198.0,296.37,237.3
2017,6,1,7,30,33.0,150.0,1.9,23.0,163.0,158.13,123.79
2017,6,1,7,45,56.5,179.0,1.95,23.5,206.0,202.38,159.17
2017,6,1,8,0,80.0,208.0,2.0,24.0,249.0,247.81,194.3
2017,6,1,8,15,79.0,232.0,2.0,24.5,275.5,270.57,210.63
2017,6,1,8,30,78.0,256.0,2.0,25.0,302.0,292.81,226.33
2017,6,1,8,45,129.5,285.0,2.0,25.5,369.5,378.78,290.75
2017,6,1,9,0,181.0,314.0,2.0,26.0,437.0,449.44,341.87
2017,6,1,9,15,135.5,332.5,2.0,26.5,428.0,429.07,323.89
2017,6,1,9,30,90.0,351.0,2.0,27.0,419.0,388.63,292.01
2017,6,1,9,45,77.5,363.5,2.05,27.5,424.5,387.08,289.54
2017,6,1,10,0,65.0,376.0,2.1,28.0,430.0,384.97,286.54
2017,6,1,10,15,48.0,365.5,2.15,28.0,406.5,357.3,265.64
2017,6,1,10,30,31.0,355.0,2.2,28.0,383.0,330.09,245.12
2017,6,1,10,45,46.0,393.0,2.25,28.5,435.5,373.62,276.32
2017,6,1,11,0,61.0,431.0,2.3,29.0,488.0,415.75,305.72
2017,6,1,11,15,38.5,362.0,2.35,29.0,398.5,333.0,245.56
2017,6,1,11,30,16.0,293.0,2.4,29.0,309.0,244.21,180.25
2017,6,1,11,45,456.0,206.0,2.45,29.5,654.5,551.93,411.2
2017,6,1,12,0,896.0,119.0,2.5,30.0,1000.0,778.91,568.46
2017,6,1,12,15,896.5,119.0,2.5,30.0,1003.5,748.97,545.26
2017,6,1,12,30,897.0,119.0,2.5,30.0,1007.0,716.34,521.85
2017,6,1,12,45,896.5,118.0,2.55,30.5,1002.5,679.94,494.66
2017,6,1,13,0,896.0,117.0,2.6,31.0,998.0,641.29,465.37
2017,6,1,13,15,893.5,116.5,2.6,31.0,986.0,599.55,433.95
2017,6,1,13,30,891.0,116.0,2.6,31.0,974.0,555.72,400.21
2017,6,1,13,45,565.0,289.0,2.65,31.0,829.0,470.94,337.94
2017,6,1,14,0,239.0,462.0,2.7,31.0,684.0,421.65,303.28
2017,6,1,14,15,555.0,287.0,2.7,31.0,782.0,399.28,280.87
2017,6,1,14,30,871.0,112.0,2.7,31.0,880.0,357.95,239.43
2017,6,1,14,45,846.5,119.5,2.75,31.0,842.0,305.56,196.06
2017,6,1,15,0,822.0,127.0,2.8,31.0,804.0,254.33,154.94
2017,6,1,15,15,810.5,124.5,2.8,30.5,764.5,193.7,110.18
2017,6,1,15,30,799.0,122.0,2.8,30.0,725.0,139.81,78.49
2017,6,1,15,45,782.0,120.0,2.8,30.0,680.0,90.37,68.28
2017,6,1,16,0,765.0,118.0,2.8,30.0,635.0,90.22,68.4
2017,6,1,16,15,745.5,114.0,2.8,29.5,586.0,88.64,67.48
2017,6,1,16,30,726.0,110.0,2.8,29.0,537.0,86.92,66.45
2017,6,1,16,45,696.0,107.0,2.8,29.0,485.0,78.8,60.0
2017,6,1,17,0,666.0,104.0,2.8,29.0,433.0,77.43,59.1
2017,6,1,17,15,630.5,98.0,2.7,28.5,380.5,73.91,56.53
2017,6,1,17,30,595.0,92.0,2.6,28.0,328.0,70.3,53.83
2017,6,1,17,45,537.5,86.5,2.55,28.0,275.0,66.65,50.9
2017,6,1,18,0,480.0,81.0,2.5,28.0,222.0,63.07,47.94
2017,6,1,18,15,411.0,70.5,2.35,27.0,173.0,52.98,39.49
2017,6,1,18,30,342.0,60.0,2.2,26.0,124.0,45.1,32.64
2017,6,1,18,45,238.0,45.5,2.05,25.5,83.0,34.17,22.88
2017,6,1,19,0,134.0,31.0,1.9,25.0,42.0,23.27,11.92
2017,6,1,19,15,67.0,15.5,2.05,24.5,21.0,12.2,0.0
2017,6,1,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,17.5,15.5,1.65,21.5,17.0,17.62,0.0
2017,6,2,6,0,35.0,31.0,1.8,22.0,34.0,49.25,31.03
2017,6,2,6,15,78.5,52.0,1.85,22.0,65.5,90.82,67.39
2017,6,2,6,30,122.0,73.0,1.9,22.0,97.0,135.61,105.55
2017,6,2,6,45,166.0,91.5,2.0,22.5,135.0,191.74,152.3
2017,6,2,7,0,210.0,110.0,2.1,23.0,173.0,242.26,193.68
2017,6,2,7,15,221.5,133.0,2.15,23.0,211.5,281.4,225.07
2017,6,2,7,30,233.0,156.0,2.2,23.0,250.0,320.52,255.64
2017,6,2,7,45,317.0,166.5,2.25,23.5,313.5,395.66,313.84
2017,6,2,8,0,401.0,177.0,2.3,24.0,377.0,492.72,386.32
2017,6,2,8,15,353.5,211.5,2.3,24.5,402.0,486.72,378.76
2017,6,2,8,30,306.0,246.0,2.3,25.0,427.0,492.77,380.24
2017,6,2,8,45,241.0,280.5,2.35,25.5,430.5,480.48,367.91
2017,6,2,9,0,176.0,315.0,2.4,26.0,434.0,445.86,339.53
2017,6,2,9,15,174.0,338.5,2.4,26.0,463.5,466.76,353.83
2017,6,2,9,30,172.0,362.0,2.4,26.0,493.0,486.45,366.87
2017,6,2,9,45,184.0,373.0,2.4,26.5,520.0,504.92,378.73
2017,6,2,10,0,196.0,384.0,2.4,27.0,547.0,522.58,389.92
2017,6,2,10,15,216.5,409.0,2.35,27.5,595.5,559.47,414.35
2017,6,2,10,30,237.0,434.0,2.3,28.0,644.0,594.59,437.02
2017,6,2,10,45,197.0,452.5,2.25,28.5,630.5,570.39,417.28
2017,6,2,11,0,157.0,471.0,2.2,29.0,617.0,545.37,397.48
2017,6,2,11,15,108.0,459.5,2.1,29.0,561.0,473.96,346.2
2017,6,2,11,30,59.0,448.0,2.0,29.0,505.0,418.19,305.57
2017,6,2,11,45,47.0,431.5,1.95,29.5,478.0,389.31,284.21
2017,6,2,12,0,35.0,415.0,1.9,30.0,451.0,361.24,263.33
2017,6,2,12,15,216.5,427.5,1.85,30.0,643.0,507.9,369.49
2017,6,2,12,30,398.0,440.0,1.8,30.0,835.0,626.58,450.77
2017,6,2,12,45,343.5,462.5,1.75,30.0,802.5,583.48,418.89
2017,6,2,13,0,289.0,485.0,1.7,30.0,770.0,542.48,389.58
2017,6,2,13,15,542.5,331.0,1.7,30.0,857.0,558.69,401.95
