Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,13,30,796.0,177.0,1.7,30.0,944.0,549.27,393.93
2017,6,2,13,45,789.0,177.0,1.75,30.5,923.5,503.92,358.26
2017,6,2,14,0,782.0,177.0,1.8,31.0,903.0,457.51,321.16
2017,6,2,14,15,775.0,175.0,1.8,30.5,876.5,408.94,282.72
2017,6,2,14,30,768.0,173.0,1.8,30.0,850.0,359.74,242.91
2017,6,2,14,45,645.0,237.5,1.85,30.0,791.5,315.09,209.52
2017,6,2,15,0,522.0,302.0,1.9,30.0,733.0,287.0,190.71
2017,6,2,15,15,421.0,318.5,1.95,30.0,655.0,243.2,162.64
2017,6,2,15,30,320.0,335.0,2.0,30.0,577.0,219.46,152.86
2017,6,2,15,45,183.5,308.0,2.1,30.0,445.5,189.34,147.0
2017,6,2,16,0,47.0,281.0,2.2,30.0,314.0,182.36,142.01
2017,6,2,16,15,165.0,265.0,2.2,29.5,365.0,168.09,131.38
2017,6,2,16,30,283.0,249.0,2.2,29.0,416.0,155.35,121.89
2017,6,2,16,45,272.0,227.0,2.2,29.0,375.5,144.47,113.54
2017,6,2,17,0,261.0,205.0,2.2,29.0,335.0,133.0,104.65
2017,6,2,17,15,385.5,160.0,2.1,28.5,326.0,107.39,84.2
2017,6,2,17,30,510.0,115.0,2.0,28.0,317.0,82.75,64.19
2017,6,2,17,45,457.5,105.5,1.9,27.5,266.0,76.32,59.13
2017,6,2,18,0,405.0,96.0,1.8,27.0,215.0,69.78,53.8
2017,6,2,18,15,339.5,82.0,1.8,26.5,167.5,59.99,45.51
2017,6,2,18,30,274.0,68.0,1.8,26.0,120.0,50.05,36.83
2017,6,2,18,45,190.0,50.0,1.85,25.5,80.5,37.11,25.35
2017,6,2,19,0,106.0,32.0,1.9,25.0,41.0,23.89,12.57
2017,6,2,19,15,53.0,16.0,2.0,24.5,20.5,12.59,0.0
2017,6,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,11.0,1.25,21.5,11.0,8.37,0.0
2017,6,3,6,0,0.0,22.0,1.4,22.0,22.0,16.79,7.06
2017,6,3,6,15,0.0,41.0,1.45,22.0,41.0,33.11,21.32
2017,6,3,6,30,0.0,60.0,1.5,22.0,60.0,49.35,35.17
2017,6,3,6,45,6.0,81.5,1.6,22.5,83.5,70.88,53.18
2017,6,3,7,0,12.0,103.0,1.7,23.0,107.0,92.67,71.13
2017,6,3,7,15,97.5,132.0,1.75,23.5,171.0,192.1,152.49
2017,6,3,7,30,183.0,161.0,1.8,24.0,235.0,279.49,221.91
2017,6,3,7,45,348.0,155.0,1.85,24.5,320.0,403.85,318.85
2017,6,3,8,0,513.0,149.0,1.9,25.0,405.0,543.62,422.86
2017,6,3,8,15,278.5,194.0,1.9,25.5,335.5,411.71,319.39
2017,6,3,8,30,44.0,239.0,1.9,26.0,266.0,248.65,190.37
2017,6,3,8,45,152.0,271.5,1.95,26.5,373.5,382.33,293.05
2017,6,3,9,0,260.0,304.0,2.0,27.0,481.0,520.92,393.66
2017,6,3,9,15,140.5,288.5,2.0,27.5,385.0,389.34,293.97
2017,6,3,9,30,21.0,273.0,2.0,28.0,289.0,239.68,179.48
2017,6,3,9,45,16.0,250.5,2.0,28.5,263.0,215.08,160.64
2017,6,3,10,0,11.0,228.0,2.0,29.0,237.0,191.21,141.99
2017,6,3,10,15,14.5,263.5,1.95,29.0,276.0,223.24,165.84
2017,6,3,10,30,18.0,299.0,1.9,29.0,315.0,255.02,189.07
2017,6,3,10,45,25.0,338.5,1.85,29.5,362.0,307.19,226.53
2017,6,3,11,0,32.0,378.0,1.8,30.0,409.0,344.6,252.56
2017,6,3,11,15,242.5,400.0,1.75,30.0,634.0,558.05,406.44
2017,6,3,11,30,453.0,422.0,1.7,30.0,859.0,741.98,530.17
2017,6,3,11,45,335.5,462.0,1.65,30.0,788.0,657.4,469.65
2017,6,3,12,0,218.0,502.0,1.6,30.0,717.0,576.77,413.24
2017,6,3,12,15,206.5,505.5,1.55,30.0,710.0,556.55,399.22
2017,6,3,12,30,195.0,509.0,1.5,30.0,703.0,535.82,384.41
2017,6,3,12,45,272.5,483.0,1.45,30.5,752.5,551.4,394.65
2017,6,3,13,0,350.0,457.0,1.4,31.0,802.0,559.99,399.24
2017,6,3,13,15,198.5,443.5,1.3,31.0,639.0,443.62,317.8
2017,6,3,13,30,47.0,430.0,1.2,31.0,476.0,341.46,246.01
2017,6,3,13,45,66.5,440.5,1.2,31.0,503.5,350.07,252.43
2017,6,3,14,0,86.0,451.0,1.2,31.0,531.0,355.82,255.98
2017,6,3,14,15,54.0,386.5,1.15,30.5,436.5,292.68,211.75
2017,6,3,14,30,22.0,322.0,1.1,30.0,342.0,242.85,177.03
2017,6,3,14,45,210.5,333.5,1.1,30.0,508.0,267.79,189.1
2017,6,3,15,0,399.0,345.0,1.1,30.0,674.0,293.93,199.66
2017,6,3,15,15,238.0,344.5,1.1,30.0,538.5,239.08,166.1
2017,6,3,15,30,77.0,344.0,1.1,30.0,403.0,225.99,164.34
2017,6,3,15,45,317.5,276.5,1.1,30.0,495.0,165.97,128.05
2017,6,3,16,0,558.0,209.0,1.1,30.0,587.0,130.57,100.51
2017,6,3,16,15,407.5,231.5,1.05,29.5,496.5,140.86,109.34
2017,6,3,16,30,257.0,254.0,1.0,29.0,406.0,157.22,122.99
2017,6,3,16,45,226.0,232.0,0.95,29.0,356.5,151.86,119.05
2017,6,3,17,0,195.0,210.0,0.9,29.0,307.0,138.88,109.01
2017,6,3,17,15,177.5,188.5,0.85,28.5,269.0,126.08,99.24
2017,6,3,17,30,160.0,167.0,0.8,28.0,231.0,112.92,89.0
2017,6,3,17,45,142.5,143.5,0.75,28.0,194.0,98.34,77.19
2017,6,3,18,0,125.0,120.0,0.7,28.0,157.0,83.38,64.85
2017,6,3,18,15,99.5,96.5,0.65,27.5,122.0,67.99,51.99
2017,6,3,18,30,74.0,73.0,0.6,27.0,87.0,52.3,38.55
2017,6,3,18,45,40.5,50.5,0.55,26.5,58.0,36.98,25.18
2017,6,3,19,0,7.0,28.0,0.5,26.0,29.0,21.03,10.49
2017,6,3,19,15,3.5,14.0,0.5,25.5,14.5,11.02,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,4,5,45,56.0,16.5,1.75,20.5,21.5,38.8,0.0
2017,6,4,6,0,112.0,33.0,2.0,21.0,43.0,87.06,58.72
2017,6,4,6,15,191.5,51.5,2.1,21.0,83.0,144.72,110.01
2017,6,4,6,30,271.0,70.0,2.2,21.0,123.0,220.43,173.92
2017,6,4,6,45,332.0,84.5,2.35,21.5,170.0,280.11,224.05
2017,6,4,7,0,393.0,99.0,2.5,22.0,217.0,344.76,276.79
2017,6,4,7,15,212.5,124.0,2.6,22.5,189.5,264.96,212.48
2017,6,4,7,30,32.0,149.0,2.7,23.0,162.0,155.96,122.32
2017,6,4,7,45,236.0,158.5,2.8,23.5,275.0,330.65,263.93
2017,6,4,8,0,440.0,168.0,2.9,24.0,388.0,510.04,401.73
2017,6,4,8,15,441.0,190.5,2.95,24.5,431.5,546.41,425.89
2017,6,4,8,30,442.0,213.0,3.0,25.0,475.0,580.71,448.74
2017,6,4,8,45,387.0,250.5,3.1,25.5,494.5,565.46,434.62
2017,6,4,9,0,332.0,288.0,3.2,26.0,514.0,563.27,429.9
2017,6,4,9,15,298.0,319.0,3.15,26.0,532.5,567.93,431.01
2017,6,4,9,30,264.0,350.0,3.1,26.0,551.0,569.57,429.93
2017,6,4,9,45,353.5,338.0,3.1,26.5,622.0,633.07,475.29
2017,6,4,10,0,443.0,326.0,3.1,27.0,693.0,712.85,530.19
2017,6,4,10,15,470.5,338.5,3.05,27.0,742.0,743.86,550.05
2017,6,4,10,30,498.0,351.0,3.0,27.0,791.0,772.08,568.11
2017,6,4,10,45,354.5,409.5,2.95,27.5,728.0,679.46,499.48
2017,6,4,11,0,211.0,468.0,2.9,28.0,665.0,587.18,431.05
2017,6,4,11,15,310.0,444.5,2.8,28.0,740.0,651.15,477.02
2017,6,4,11,30,409.0,421.0,2.7,28.0,815.0,705.26,514.35
2017,6,4,11,45,338.5,456.5,2.65,28.0,785.5,654.78,477.28
2017,6,4,12,0,268.0,492.0,2.6,28.0,756.0,611.97,445.94
2017,6,4,12,15,562.0,317.0,2.55,28.0,873.0,677.07,495.84
2017,6,4,12,30,856.0,142.0,2.5,28.0,990.0,701.89,516.05
2017,6,4,12,45,856.5,140.5,2.45,28.0,986.5,667.12,489.89
2017,6,4,13,0,857.0,139.0,2.4,28.0,983.0,630.27,462.14
2017,6,4,13,15,854.5,138.5,2.3,28.0,971.0,590.16,431.25
2017,6,4,13,30,852.0,138.0,2.2,28.0,959.0,548.1,398.23
2017,6,4,13,45,661.0,265.5,2.15,28.0,894.5,500.62,361.09
2017,6,4,14,0,470.0,393.0,2.1,28.0,830.0,463.57,332.84
2017,6,4,14,15,242.5,334.0,2.0,28.0,559.5,316.19,228.56
2017,6,4,14,30,15.0,275.0,1.9,28.0,289.0,208.5,153.9
2017,6,4,14,45,7.5,167.5,1.85,28.0,174.5,128.83,94.27
2017,6,4,15,0,0.0,60.0,1.8,28.0,60.0,46.38,30.91
2017,6,4,15,15,0.0,56.0,1.75,28.0,56.0,43.22,28.55
2017,6,4,15,30,0.0,52.0,1.7,28.0,52.0,40.08,26.15
2017,6,4,15,45,0.0,102.0,1.65,28.0,102.0,78.44,59.16
2017,6,4,16,0,0.0,152.0,1.6,28.0,152.0,113.48,87.85
2017,6,4,16,15,0.0,124.0,1.5,27.5,124.0,93.85,72.2
2017,6,4,16,30,0.0,96.0,1.4,27.0,96.0,73.75,56.03
2017,6,4,16,45,8.0,135.0,1.35,27.0,139.0,100.76,78.61
2017,6,4,17,0,16.0,174.0,1.3,27.0,182.0,125.06,98.88
2017,6,4,17,15,12.0,154.5,1.2,26.5,160.5,111.51,88.17
2017,6,4,17,30,8.0,135.0,1.1,26.0,139.0,97.85,77.29
2017,6,4,17,45,4.0,115.0,1.0,26.0,117.0,83.79,65.72
2017,6,4,18,0,0.0,95.0,0.9,26.0,95.0,69.65,53.88
2017,6,4,18,15,0.0,74.5,0.85,25.5,74.5,55.13,41.58
2017,6,4,18,30,0.0,54.0,0.8,25.0,54.0,40.48,28.92
2017,6,4,18,45,0.0,36.5,0.75,24.5,36.5,27.71,17.68
2017,6,4,19,0,0.0,19.0,0.7,24.0,19.0,14.48,5.64
2017,6,4,19,15,0.0,9.5,0.7,23.5,9.5,7.47,0.0
2017,6,4,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,99.0,15.0,2.35,19.5,24.0,54.78,0.0
2017,6,5,6,0,198.0,30.0,2.7,20.0,48.0,122.68,84.63
2017,6,5,6,15,294.0,43.0,2.75,20.5,90.0,185.96,142.3
2017,6,5,6,30,390.0,56.0,2.8,21.0,132.0,263.7,208.34
2017,6,5,6,45,462.0,64.0,2.85,21.5,182.0,329.36,263.69
2017,6,5,7,0,534.0,72.0,2.9,22.0,232.0,400.3,321.48
2017,6,5,7,15,580.0,78.5,3.05,22.5,284.0,458.66,367.73
2017,6,5,7,30,626.0,85.0,3.2,23.0,336.0,518.92,413.94
2017,6,5,7,45,663.5,88.5,3.35,24.0,389.5,571.42,452.07
2017,6,5,8,0,701.0,92.0,3.5,25.0,443.0,624.19,489.23
2017,6,5,8,15,725.5,96.0,3.5,25.5,494.0,665.27,517.24
2017,6,5,8,30,750.0,100.0,3.5,26.0,545.0,707.46,544.62
2017,6,5,8,45,770.0,103.0,3.55,27.0,594.0,743.23,566.04
2017,6,5,9,0,790.0,106.0,3.6,28.0,643.0,776.75,585.55
2017,6,5,9,15,803.5,108.5,3.55,28.0,687.0,801.77,600.86
2017,6,5,9,30,817.0,111.0,3.5,28.0,731.0,813.93,607.37
2017,6,5,9,45,827.0,113.5,3.5,28.5,769.5,829.49,615.38
2017,6,5,10,0,837.0,116.0,3.5,29.0,808.0,841.7,621.12
2017,6,5,10,15,845.0,118.0,3.45,29.0,841.0,848.21,624.12
2017,6,5,10,30,853.0,120.0,3.4,29.0,874.0,851.12,624.85
2017,6,5,10,45,856.5,122.5,3.4,29.5,900.0,846.97,620.01
2017,6,5,11,0,860.0,125.0,3.4,30.0,926.0,839.12,612.89
2017,6,5,11,15,646.0,273.5,3.4,30.0,882.5,793.86,578.19
2017,6,5,11,30,432.0,422.0,3.4,30.0,839.0,723.92,525.18
2017,6,5,11,45,643.5,281.0,3.45,30.5,910.5,756.61,551.07
2017,6,5,12,0,855.0,140.0,3.5,31.0,982.0,760.59,556.54
2017,6,5,12,15,855.5,140.5,3.5,31.0,985.5,731.88,535.65
2017,6,5,12,30,856.0,141.0,3.5,31.0,989.0,700.66,512.89
2017,6,5,12,45,582.5,310.5,3.5,31.0,886.5,623.29,453.95
2017,6,5,13,0,309.0,480.0,3.5,31.0,784.0,550.2,398.78
2017,6,5,13,15,235.0,486.5,3.5,30.5,716.5,493.34,358.71
2017,6,5,13,30,161.0,493.0,3.5,30.0,649.0,439.75,320.72
2017,6,5,13,45,308.5,444.0,3.5,30.0,734.5,456.41,331.54
2017,6,5,14,0,456.0,395.0,3.5,30.0,820.0,458.59,329.75
2017,6,5,14,15,380.0,406.5,3.45,29.5,753.5,411.62,295.09
2017,6,5,14,30,304.0,418.0,3.4,29.0,687.0,365.09,261.47
2017,6,5,14,45,255.0,410.0,3.4,29.0,630.0,322.11,229.94
2017,6,5,15,0,206.0,402.0,3.4,29.0,573.0,295.13,211.06
2017,6,5,15,15,103.0,223.5,3.35,29.0,309.0,164.17,117.35
2017,6,5,15,30,0.0,45.0,3.3,29.0,45.0,34.67,21.71
2017,6,5,15,45,0.0,31.0,3.3,29.0,31.0,23.83,14.08
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,13.04,5.18
2017,6,5,16,15,0.0,29.5,3.2,28.5,29.5,22.62,13.23
2017,6,5,16,30,0.0,42.0,3.1,28.0,42.0,32.2,21.34
2017,6,5,16,45,0.0,31.5,3.05,27.5,31.5,24.1,14.67
2017,6,5,17,0,0.0,21.0,3.0,27.0,21.0,16.03,7.95
2017,6,5,17,15,0.0,18.5,2.8,26.5,18.5,14.11,6.39
2017,6,5,17,30,0.0,16.0,2.6,26.0,16.0,12.18,4.8
2017,6,5,17,45,0.0,13.5,2.45,26.0,13.5,10.27,3.18
2017,6,5,18,0,0.0,11.0,2.3,26.0,11.0,8.35,1.54
2017,6,5,18,15,0.0,8.5,2.05,25.5,8.5,6.45,0.0
2017,6,5,18,30,0.0,6.0,1.8,25.0,6.0,4.54,0.0
2017,6,5,18,45,0.0,4.0,1.6,24.5,4.0,3.02,0.0
2017,6,5,19,0,0.0,2.0,1.4,24.0,2.0,1.51,0.0
2017,6,5,19,15,0.0,1.0,1.45,23.5,1.0,0.75,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,94.5,16.0,2.85,20.0,24.5,54.58,0.0
2017,6,6,6,0,189.0,32.0,3.0,20.0,49.0,121.72,84.11
2017,6,6,6,15,284.0,45.5,3.1,20.5,91.0,184.4,141.17
2017,6,6,6,30,379.0,59.0,3.2,21.0,133.0,256.94,203.15
2017,6,6,6,45,448.5,68.0,3.35,21.5,182.5,325.76,261.16
2017,6,6,7,0,518.0,77.0,3.5,22.0,232.0,395.8,318.53
2017,6,6,7,15,564.5,84.5,3.6,22.5,285.0,454.95,365.51
2017,6,6,7,30,611.0,92.0,3.7,23.0,338.0,516.06,412.46
2017,6,6,7,45,646.5,97.5,3.85,24.0,391.0,568.97,451.0
2017,6,6,8,0,682.0,103.0,4.0,25.0,444.0,622.05,488.48
2017,6,6,8,15,707.5,107.5,4.05,25.5,495.5,666.3,519.13
2017,6,6,8,30,733.0,112.0,4.1,26.0,547.0,705.9,545.53
2017,6,6,8,45,752.0,116.0,4.2,26.5,596.0,741.55,568.35
2017,6,6,9,0,771.0,120.0,4.3,27.0,645.0,774.91,589.31
2017,6,6,9,15,786.0,123.5,4.35,27.5,689.5,801.85,605.42
2017,6,6,9,30,801.0,127.0,4.4,28.0,734.0,825.85,619.44
2017,6,6,9,45,534.5,259.0,4.45,28.5,673.5,729.29,545.77
2017,6,6,10,0,268.0,391.0,4.5,29.0,613.0,606.2,451.08
2017,6,6,10,15,554.5,264.0,4.55,29.0,747.0,751.48,559.75
2017,6,6,10,30,841.0,137.0,4.6,29.0,881.0,855.04,633.56
2017,6,6,10,45,848.5,138.0,4.7,29.5,908.5,852.72,629.88
2017,6,6,11,0,856.0,139.0,4.8,30.0,936.0,846.71,624.45
2017,6,6,11,15,510.5,316.0,4.85,30.0,794.5,717.31,529.14
2017,6,6,11,30,165.0,493.0,4.9,30.0,653.0,551.28,404.93
2017,6,6,11,45,513.5,320.5,5.0,30.5,825.0,688.44,508.45
2017,6,6,12,0,862.0,148.0,5.1,31.0,997.0,771.0,570.1
2017,6,6,12,15,863.0,148.0,5.1,31.0,1000.5,741.93,548.23
2017,6,6,12,30,864.0,148.0,5.1,31.0,1004.0,710.35,524.8
2017,6,6,12,45,868.5,143.5,5.2,31.0,1001.5,675.97,499.38
2017,6,6,13,0,873.0,139.0,5.3,31.0,999.0,639.27,471.65
2017,6,6,13,15,574.5,307.5,5.3,31.0,871.0,553.07,405.73
2017,6,6,13,30,276.0,476.0,5.3,31.0,743.0,483.56,353.16
2017,6,6,13,45,572.0,302.5,5.35,31.0,840.0,481.21,349.7
2017,6,6,14,0,868.0,129.0,5.4,31.0,937.0,462.3,329.93
2017,6,6,14,15,861.5,127.5,5.35,31.0,910.0,412.07,287.65
2017,6,6,14,30,855.0,126.0,5.3,31.0,883.0,360.85,244.06
2017,6,6,14,45,557.5,259.5,5.3,31.0,746.0,304.99,206.72
2017,6,6,15,0,260.0,393.0,5.3,31.0,609.0,290.81,205.12
2017,6,6,15,15,279.5,367.5,5.2,31.0,589.5,256.93,179.31
2017,6,6,15,30,299.0,342.0,5.1,31.0,570.0,221.19,155.13
2017,6,6,15,45,550.0,224.0,5.1,31.0,610.5,135.68,104.46
2017,6,6,16,0,801.0,106.0,5.1,31.0,651.0,83.72,62.86
2017,6,6,16,15,783.0,102.5,5.0,30.5,602.5,82.15,61.95
2017,6,6,16,30,765.0,99.0,4.9,30.0,554.0,80.45,60.9
2017,6,6,16,45,742.5,95.0,4.85,30.0,502.5,78.18,59.26
2017,6,6,17,0,720.0,91.0,4.8,30.0,451.0,75.8,57.52
2017,6,6,17,15,688.0,86.0,4.5,29.5,398.0,66.83,50.39
2017,6,6,17,30,656.0,81.0,4.2,29.0,345.0,63.54,47.94
2017,6,6,17,45,611.0,75.0,3.95,28.5,292.0,59.28,44.6
2017,6,6,18,0,566.0,69.0,3.7,28.0,239.0,54.98,41.12
2017,6,6,18,15,501.0,61.0,3.25,27.0,189.0,48.91,36.07
2017,6,6,18,30,436.0,53.0,2.8,26.0,139.0,42.82,30.78
2017,6,6,18,45,335.5,41.5,2.35,25.5,95.5,33.64,22.56
2017,6,6,19,0,235.0,30.0,1.9,25.0,52.0,24.44,13.53
2017,6,6,19,15,117.5,15.0,1.8,24.5,26.0,11.48,0.0
2017,6,6,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,116.5,15.0,1.2,20.5,26.0,59.8,0.0
2017,6,7,6,0,233.0,30.0,1.3,21.0,52.0,134.42,92.48
2017,6,7,6,15,333.5,42.0,1.35,21.5,95.5,203.69,154.65
2017,6,7,6,30,434.0,54.0,1.4,22.0,139.0,280.82,219.42
2017,6,7,6,45,501.5,62.0,1.5,22.5,190.0,345.96,273.55
2017,6,7,7,0,569.0,70.0,1.6,23.0,241.0,415.94,329.56
2017,6,7,7,15,614.0,76.5,1.55,24.0,294.5,475.04,374.02
2017,6,7,7,30,659.0,83.0,1.5,25.0,348.0,535.9,417.73
2017,6,7,7,45,692.5,88.0,1.5,26.5,402.0,588.53,452.95
2017,6,7,8,0,726.0,93.0,1.5,28.0,456.0,638.52,484.87
2017,6,7,8,15,750.0,97.0,1.65,28.5,508.0,682.5,514.33
2017,6,7,8,30,774.0,101.0,1.8,29.0,560.0,724.96,541.45
2017,6,7,8,45,791.5,104.5,1.95,29.5,609.0,759.86,563.08
2017,6,7,9,0,809.0,108.0,2.1,30.0,658.0,792.31,582.92
2017,6,7,9,15,823.0,111.0,2.2,30.0,703.0,818.6,599.37
2017,6,7,9,30,837.0,114.0,2.3,30.0,748.0,831.8,607.21
2017,6,7,9,45,847.0,116.5,2.4,30.5,787.5,847.53,615.69
2017,6,7,10,0,857.0,119.0,2.5,31.0,827.0,859.83,621.94
2017,6,7,10,15,865.0,120.5,2.6,31.0,861.0,865.9,625.49
2017,6,7,10,30,873.0,122.0,2.7,31.0,895.0,868.32,626.8
2017,6,7,10,45,879.0,123.5,2.8,31.5,922.0,865.3,623.43
2017,6,7,11,0,885.0,125.0,2.9,32.0,949.0,858.5,617.73
2017,6,7,11,15,889.0,126.0,2.95,32.0,968.5,845.86,609.27
2017,6,7,11,30,893.0,127.0,3.0,32.0,988.0,829.52,598.47
2017,6,7,11,45,896.0,126.5,3.05,32.5,1000.0,807.6,582.88
2017,6,7,12,0,899.0,126.0,3.1,33.0,1012.0,782.29,564.82
2017,6,7,12,15,899.5,126.5,3.1,33.0,1015.5,752.72,543.87
2017,6,7,12,30,900.0,127.0,3.1,33.0,1019.0,720.46,520.76
2017,6,7,12,45,897.5,127.5,3.15,33.0,1014.5,683.89,494.44
2017,6,7,13,0,895.0,128.0,3.2,33.0,1010.0,645.25,466.07
2017,6,7,13,15,892.0,127.5,3.2,33.0,997.0,603.56,434.71
2017,6,7,13,30,889.0,127.0,3.2,33.0,984.0,559.84,401.1
2017,6,7,13,45,882.0,127.5,3.2,33.0,963.5,512.92,364.31
2017,6,7,14,0,875.0,128.0,3.2,33.0,943.0,464.61,325.53
2017,6,7,14,15,868.0,126.5,3.2,33.0,915.5,413.9,284.07
2017,6,7,14,30,861.0,125.0,3.2,33.0,888.0,362.24,241.17
2017,6,7,14,45,836.5,132.5,3.25,33.0,850.0,310.41,198.61
2017,6,7,15,0,812.0,140.0,3.3,33.0,812.0,254.45,154.32
2017,6,7,15,15,799.5,137.0,3.3,33.0,772.0,200.24,114.39
2017,6,7,15,30,787.0,134.0,3.3,33.0,732.0,146.8,82.87
2017,6,7,15,45,769.5,131.5,3.35,33.0,687.0,96.6,72.39
2017,6,7,16,0,752.0,129.0,3.4,33.0,642.0,96.45,72.52
2017,6,7,16,15,732.0,125.0,3.35,32.5,593.0,87.61,65.77
2017,6,7,16,30,712.0,121.0,3.3,32.0,544.0,86.27,65.06
2017,6,7,16,45,685.0,116.0,3.25,31.5,492.5,84.02,63.6
2017,6,7,17,0,658.0,111.0,3.2,31.0,441.0,81.65,62.03
2017,6,7,17,15,623.0,104.5,2.95,30.5,388.0,78.0,59.39
2017,6,7,17,30,588.0,98.0,2.7,30.0,335.0,74.22,56.59
2017,6,7,17,45,542.0,90.0,2.45,29.5,283.0,69.07,52.58
2017,6,7,18,0,496.0,82.0,2.2,29.0,231.0,63.8,48.34
2017,6,7,18,15,430.0,71.5,2.0,28.0,182.0,53.87,40.09
2017,6,7,18,30,364.0,61.0,1.8,27.0,133.0,45.99,33.32
2017,6,7,18,45,271.5,46.5,1.6,26.5,91.0,35.1,23.69
2017,6,7,19,0,179.0,32.0,1.4,26.0,49.0,24.18,13.36
2017,6,7,19,15,89.5,16.0,1.35,25.5,24.5,12.16,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,8,5,45,64.5,16.5,1.95,20.5,22.5,40.94,0.0
2017,6,8,6,0,129.0,33.0,2.3,21.0,45.0,92.01,62.38
2017,6,8,6,15,212.0,50.5,2.4,21.5,85.5,159.88,121.59
2017,6,8,6,30,295.0,68.0,2.5,22.0,126.0,227.29,178.59
2017,6,8,6,45,276.0,87.0,2.65,23.0,154.5,240.25,191.08
2017,6,8,7,0,257.0,106.0,2.8,24.0,183.0,261.25,208.48
2017,6,8,7,15,391.0,110.0,2.75,24.5,253.5,369.35,294.44
2017,6,8,7,30,525.0,114.0,2.7,25.0,324.0,474.55,375.23
2017,6,8,7,45,559.0,122.5,2.65,26.0,375.5,533.87,417.25
2017,6,8,8,0,593.0,131.0,2.6,27.0,427.0,586.26,453.05
2017,6,8,8,15,621.0,137.5,2.4,27.0,478.0,632.0,484.17
2017,6,8,8,30,649.0,144.0,2.2,27.0,529.0,676.76,513.67
2017,6,8,8,45,666.5,151.0,2.0,27.5,576.0,712.37,534.74
2017,6,8,9,0,684.0,158.0,1.8,28.0,623.0,745.85,553.64
2017,6,8,9,15,701.0,162.5,1.65,28.5,667.5,774.01,568.76
2017,6,8,9,30,718.0,167.0,1.5,29.0,712.0,799.51,581.68
2017,6,8,9,45,728.5,172.5,1.4,29.5,750.5,817.6,589.8
2017,6,8,10,0,739.0,178.0,1.3,30.0,789.0,832.49,595.74
2017,6,8,10,15,749.0,181.0,1.25,30.0,822.5,833.68,594.73
2017,6,8,10,30,759.0,184.0,1.2,30.0,856.0,838.83,596.5
2017,6,8,10,45,769.0,184.5,1.2,30.5,883.0,838.25,594.12
2017,6,8,11,0,779.0,185.0,1.2,31.0,910.0,834.07,589.53
2017,6,8,11,15,784.0,186.5,1.2,31.0,930.0,822.97,581.65
2017,6,8,11,30,789.0,188.0,1.2,31.0,950.0,808.3,571.53
2017,6,8,11,45,791.0,190.0,1.2,31.5,961.5,788.17,556.72
2017,6,8,12,0,793.0,192.0,1.2,32.0,973.0,764.73,539.76
2017,6,8,12,15,794.0,192.0,1.2,32.0,977.0,736.02,520.34
2017,6,8,12,30,795.0,192.0,1.2,32.0,981.0,704.79,498.97
2017,6,8,12,45,797.0,189.5,1.25,32.0,977.5,670.33,475.51
2017,6,8,13,0,799.0,187.0,1.3,32.0,974.0,633.85,450.05
2017,6,8,13,15,795.5,186.5,1.35,32.0,962.0,593.51,421.2
2017,6,8,13,30,792.0,186.0,1.4,32.0,950.0,551.51,390.34
2017,6,8,13,45,789.0,183.0,1.5,32.5,931.0,506.56,355.97
2017,6,8,14,0,786.0,180.0,1.6,33.0,912.0,460.2,319.59
2017,6,8,14,15,516.0,306.5,1.65,32.5,781.5,395.69,275.07
2017,6,8,14,30,246.0,433.0,1.7,32.0,651.0,354.92,250.33
2017,6,8,14,45,284.0,405.5,1.8,32.0,648.0,327.3,228.3
2017,6,8,15,0,322.0,378.0,1.9,32.0,645.0,295.82,203.22
2017,6,8,15,15,536.5,263.5,1.95,32.0,682.5,230.93,147.59
2017,6,8,15,30,751.0,149.0,2.0,32.0,720.0,152.97,88.64
2017,6,8,15,45,739.5,143.0,2.05,32.0,677.0,102.57,77.36
2017,6,8,16,0,728.0,137.0,2.1,32.0,634.0,92.58,69.63
2017,6,8,16,15,520.5,191.5,2.1,31.5,533.5,121.88,93.59
2017,6,8,16,30,313.0,246.0,2.1,31.0,433.0,154.44,120.17
2017,6,8,16,45,479.5,180.0,2.15,31.0,436.0,117.95,91.17
2017,6,8,17,0,646.0,114.0,2.2,31.0,439.0,83.33,63.33
2017,6,8,17,15,611.5,107.5,2.1,30.5,386.5,79.79,60.83
2017,6,8,17,30,577.0,101.0,2.0,30.0,334.0,76.12,58.14
2017,6,8,17,45,534.0,92.0,1.9,29.5,283.0,70.38,53.65
2017,6,8,18,0,491.0,83.0,1.8,29.0,232.0,64.46,48.89
2017,6,8,18,15,426.5,72.5,1.7,28.0,183.0,54.5,40.63
2017,6,8,18,30,362.0,62.0,1.6,27.0,134.0,46.66,33.9
2017,6,8,18,45,271.5,47.5,1.5,26.5,92.5,35.8,24.3
2017,6,8,19,0,181.0,33.0,1.4,26.0,51.0,24.91,14.02
2017,6,8,19,15,90.5,16.5,1.5,25.5,25.5,12.54,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,11.0,3.25,21.5,11.0,8.37,0.0
2017,6,9,6,0,0.0,22.0,3.5,22.0,22.0,16.79,7.11
2017,6,9,6,15,0.0,43.0,3.7,22.5,43.0,35.08,22.85
2017,6,9,6,30,0.0,64.0,3.9,23.0,64.0,53.34,38.28
2017,6,9,6,45,12.5,85.5,4.1,23.5,89.5,78.02,58.88
2017,6,9,7,0,25.0,107.0,4.3,24.0,115.0,111.62,86.56
2017,6,9,7,15,39.0,131.5,4.35,24.0,146.5,143.55,112.66
2017,6,9,7,30,53.0,156.0,4.4,24.0,178.0,176.27,139.03
2017,6,9,7,45,113.0,184.5,4.5,24.5,238.5,258.8,205.05
2017,6,9,8,0,173.0,213.0,4.6,25.0,299.0,332.08,262.3
2017,6,9,8,15,193.5,237.0,4.55,25.0,343.5,374.36,294.2
2017,6,9,8,30,214.0,261.0,4.5,25.0,388.0,416.85,325.83
2017,6,9,8,45,177.5,287.5,4.5,25.5,399.0,416.69,323.01
2017,6,9,9,0,141.0,314.0,4.5,26.0,410.0,413.81,318.25
2017,6,9,9,15,146.0,334.0,4.45,26.0,439.5,436.54,334.31
2017,6,9,9,30,151.0,354.0,4.4,26.0,469.0,458.48,349.57
2017,6,9,9,45,97.5,353.5,4.4,26.5,429.5,392.83,298.32
2017,6,9,10,0,44.0,353.0,4.4,27.0,390.0,344.02,259.53
2017,6,9,10,15,132.5,394.5,4.35,27.0,511.0,471.63,355.26
2017,6,9,10,30,221.0,436.0,4.3,27.0,632.0,579.96,433.86
2017,6,9,10,45,240.0,447.0,4.25,27.5,666.0,599.33,445.82
2017,6,9,11,0,259.0,458.0,4.2,28.0,700.0,629.86,465.68
2017,6,9,11,15,311.0,448.0,4.15,28.0,744.5,652.94,482.1
2017,6,9,11,30,363.0,438.0,4.1,28.0,789.0,672.91,496.17
2017,6,9,11,45,226.5,462.5,4.05,28.5,683.0,562.96,415.01
2017,6,9,12,0,90.0,487.0,4.0,29.0,577.0,459.95,338.3
2017,6,9,12,15,230.0,469.0,3.9,29.0,697.5,543.96,400.44
2017,6,9,12,30,370.0,451.0,3.8,29.0,818.0,613.06,449.57
2017,6,9,12,45,296.5,476.5,3.75,29.0,770.0,560.74,410.72
2017,6,9,13,0,223.0,502.0,3.7,29.0,722.0,514.48,376.68
2017,6,9,13,15,165.5,493.0,3.55,29.0,655.0,457.63,335.35
2017,6,9,13,30,108.0,484.0,3.4,29.0,588.0,410.0,300.64
2017,6,9,13,45,185.0,471.5,3.25,29.0,646.0,421.05,307.83
2017,6,9,14,0,262.0,459.0,3.1,29.0,704.0,421.05,305.8
2017,6,9,14,15,228.5,450.0,2.95,29.0,659.0,389.12,281.68
2017,6,9,14,30,195.0,441.0,2.8,29.0,614.0,352.64,254.7
2017,6,9,14,45,165.0,422.5,2.7,29.0,565.5,315.38,227.5
2017,6,9,15,0,135.0,404.0,2.6,29.0,517.0,281.68,203.4
2017,6,9,15,15,182.5,381.0,2.55,29.0,525.0,260.97,186.49
2017,6,9,15,30,230.0,358.0,2.5,29.0,533.0,235.0,167.89
2017,6,9,15,45,139.5,322.0,2.5,29.0,426.0,194.33,151.61
2017,6,9,16,0,49.0,286.0,2.5,29.0,319.0,185.08,144.78
2017,6,9,16,15,234.5,253.0,2.4,28.5,395.0,154.76,121.21
2017,6,9,16,30,420.0,220.0,2.3,28.0,471.0,137.05,107.54
2017,6,9,16,45,478.0,185.0,2.2,28.0,445.5,120.75,94.63
2017,6,9,17,0,536.0,150.0,2.1,28.0,420.0,102.99,80.39
2017,6,9,17,15,499.5,140.5,1.95,27.5,369.5,97.52,76.34
2017,6,9,17,30,463.0,131.0,1.8,27.0,319.0,91.86,72.04
2017,6,9,17,45,418.0,118.5,1.65,26.5,269.0,83.96,65.77
2017,6,9,18,0,373.0,106.0,1.5,26.0,219.0,75.84,59.15
2017,6,9,18,15,312.0,90.5,1.45,25.5,172.5,65.33,50.28
2017,6,9,18,30,251.0,75.0,1.4,25.0,126.0,54.75,41.07
2017,6,9,18,45,177.5,55.5,1.4,25.0,86.0,40.79,28.67
2017,6,9,19,0,104.0,36.0,1.4,25.0,46.0,26.72,15.62
2017,6,9,19,15,52.0,18.0,1.45,24.5,23.0,13.62,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.5,17.0,3.4,20.5,21.5,35.97,0.0
2017,6,10,6,0,93.0,34.0,3.5,21.0,43.0,80.24,54.02
2017,6,10,6,15,169.5,54.0,3.65,21.5,82.5,136.92,103.76
2017,6,10,6,30,246.0,74.0,3.8,22.0,122.0,200.64,157.8
2017,6,10,6,45,314.5,88.0,4.0,22.5,169.5,271.63,217.1
2017,6,10,7,0,383.0,102.0,4.2,23.0,217.0,338.59,272.02
2017,6,10,7,15,432.5,113.5,4.2,23.5,268.0,396.63,318.28
2017,6,10,7,30,482.0,125.0,4.2,24.0,319.0,457.47,365.32
2017,6,10,7,45,372.0,164.0,4.25,24.5,326.5,425.68,338.35
2017,6,10,8,0,262.0,203.0,4.3,25.0,334.0,399.6,315.14
2017,6,10,8,15,275.5,226.0,4.25,25.5,377.0,439.31,344.0
2017,6,10,8,30,289.0,249.0,4.2,26.0,420.0,478.43,371.59
2017,6,10,8,45,210.5,281.0,4.2,26.5,412.0,435.94,336.38
2017,6,10,9,0,132.0,313.0,4.2,27.0,404.0,405.27,309.99
2017,6,10,9,15,137.0,333.0,4.15,27.5,432.5,427.87,325.38
2017,6,10,9,30,142.0,353.0,4.1,28.0,461.0,449.71,339.85
2017,6,10,9,45,445.5,261.5,4.05,28.5,625.0,653.56,492.04
2017,6,10,10,0,749.0,170.0,4.0,29.0,789.0,825.03,613.29
2017,6,10,10,15,759.0,173.0,4.0,29.5,822.5,833.79,615.89
2017,6,10,10,30,769.0,176.0,4.0,30.0,856.0,839.08,617.26
2017,6,10,10,45,779.0,176.0,4.0,30.5,883.0,838.15,614.58
2017,6,10,11,0,789.0,176.0,4.0,31.0,910.0,833.63,609.65
2017,6,10,11,15,794.0,177.5,4.0,31.0,929.5,822.63,601.5
2017,6,10,11,30,799.0,179.0,4.0,31.0,949.0,808.05,590.78
2017,6,10,11,45,804.0,178.0,4.05,31.5,962.0,787.91,575.34
2017,6,10,12,0,809.0,177.0,4.1,32.0,975.0,764.43,557.53
2017,6,10,12,15,810.0,177.5,4.1,32.0,979.0,736.05,537.09
2017,6,10,12,30,811.0,178.0,4.1,32.0,983.0,705.06,514.56
2017,6,10,12,45,810.5,177.5,4.15,32.5,979.0,670.15,488.07
2017,6,10,13,0,810.0,177.0,4.2,33.0,975.0,633.29,459.76
2017,6,10,13,15,807.0,176.0,4.2,33.0,963.5,592.68,429.07
2017,6,10,13,30,804.0,175.0,4.2,33.0,952.0,550.33,396.41
2017,6,10,13,45,562.5,308.5,4.25,33.5,847.0,486.02,347.5
2017,6,10,14,0,321.0,442.0,4.3,34.0,742.0,435.91,310.75
2017,6,10,14,15,549.5,306.0,4.3,34.0,801.5,408.04,285.38
2017,6,10,14,30,778.0,170.0,4.3,34.0,861.0,361.07,242.36
2017,6,10,14,45,483.5,287.5,4.3,34.0,712.0,305.68,206.55
2017,6,10,15,0,189.0,405.0,4.3,34.0,563.0,293.47,206.76
2017,6,10,15,15,109.5,351.5,4.3,33.5,442.0,235.56,168.12
2017,6,10,15,30,30.0,298.0,4.3,33.0,321.0,198.59,144.94
2017,6,10,15,45,368.5,222.5,4.3,33.0,476.0,129.08,98.26
2017,6,10,16,0,707.0,147.0,4.3,33.0,631.0,97.55,73.4
2017,6,10,16,15,553.5,186.5,4.25,32.5,548.0,119.96,91.83
2017,6,10,16,30,400.0,226.0,4.2,32.0,465.0,139.82,108.28
2017,6,10,16,45,500.0,178.0,4.2,32.0,449.0,117.21,90.39
2017,6,10,17,0,600.0,130.0,4.2,32.0,433.0,92.9,70.95
2017,6,10,17,15,564.0,122.5,4.05,31.5,381.5,89.13,68.3
2017,6,10,17,30,528.0,115.0,3.9,31.0,330.0,82.96,63.59
2017,6,10,17,45,477.5,106.0,3.75,30.5,278.5,76.86,58.85
2017,6,10,18,0,427.0,97.0,3.6,30.0,227.0,70.66,53.88
2017,6,10,18,15,362.0,84.0,3.4,29.0,179.0,61.53,46.37
2017,6,10,18,30,297.0,71.0,3.2,28.0,131.0,52.27,38.47
2017,6,10,18,45,213.0,54.0,3.05,27.5,90.5,39.98,27.67
2017,6,10,19,0,129.0,37.0,2.9,27.0,50.0,27.51,16.14
2017,6,10,19,15,64.5,18.5,3.05,26.5,25.0,14.01,0.0
2017,6,10,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,5,45,69.0,17.5,3.35,20.5,24.0,43.33,0.0
2017,6,11,6,0,138.0,35.0,3.5,21.0,48.0,97.49,66.33
2017,6,11,6,15,233.5,50.5,3.7,21.5,89.5,167.55,127.56
2017,6,11,6,30,329.0,66.0,3.9,22.0,131.0,239.23,188.37
2017,6,11,6,45,190.0,89.0,4.15,23.0,129.0,197.9,157.24
2017,6,11,7,0,51.0,112.0,4.4,24.0,127.0,131.41,102.84
2017,6,11,7,15,316.0,107.0,4.45,24.5,231.0,319.83,256.82
2017,6,11,7,30,581.0,102.0,4.5,25.0,335.0,503.27,400.81
2017,6,11,7,45,442.0,149.0,4.6,25.5,341.0,472.57,374.06
2017,6,11,8,0,303.0,196.0,4.7,26.0,347.0,420.87,331.33
2017,6,11,8,15,240.5,229.5,4.65,26.5,358.0,416.7,325.35
2017,6,11,8,30,178.0,263.0,4.6,27.0,369.0,390.71,302.74
2017,6,11,8,45,258.0,274.0,4.55,27.5,442.0,483.23,371.84
2017,6,11,9,0,338.0,285.0,4.5,28.0,515.0,561.53,428.48
2017,6,11,9,15,575.0,203.5,4.45,28.5,626.0,707.13,535.33
2017,6,11,9,30,812.0,122.0,4.4,29.0,737.0,825.81,617.57
2017,6,11,9,45,827.0,122.5,4.35,29.5,777.5,833.17,619.13
2017,6,11,10,0,842.0,123.0,4.3,30.0,818.0,847.8,626.42
2017,6,11,10,15,850.0,124.5,4.25,30.5,852.0,853.95,627.96
2017,6,11,10,30,858.0,126.0,4.2,31.0,886.0,856.5,627.24
2017,6,11,10,45,866.5,126.0,4.2,31.5,913.5,854.49,623.81
2017,6,11,11,0,875.0,126.0,4.2,32.0,941.0,848.79,618.08
2017,6,11,11,15,879.0,127.0,4.15,32.0,960.5,836.47,609.11
2017,6,11,11,30,883.0,128.0,4.1,32.0,980.0,820.5,597.83
2017,6,11,11,45,886.0,128.0,4.1,32.5,992.5,799.37,582.21
2017,6,11,12,0,889.0,128.0,4.1,33.0,1005.0,774.85,563.98
2017,6,11,12,15,890.0,128.5,4.1,33.0,1009.0,746.08,543.24
2017,6,11,12,30,891.0,129.0,4.1,33.0,1013.0,714.61,520.33
2017,6,11,12,45,890.0,129.0,4.1,33.5,1009.0,679.18,493.24
2017,6,11,13,0,889.0,129.0,4.1,34.0,1005.0,641.64,464.24
2017,6,11,13,15,886.5,128.0,4.1,34.0,993.5,600.39,433.0
2017,6,11,13,30,884.0,127.0,4.1,34.0,982.0,557.11,399.52
2017,6,11,13,45,879.5,126.5,4.1,34.0,962.5,511.22,363.29
2017,6,11,14,0,875.0,126.0,4.1,34.0,943.0,463.72,324.93
2017,6,11,14,15,869.0,124.5,4.05,34.0,916.5,413.62,283.72
2017,6,11,14,30,863.0,123.0,4.0,34.0,890.0,362.44,241.05
2017,6,11,14,45,854.0,121.5,4.0,34.0,856.5,309.62,197.18
2017,6,11,15,0,845.0,120.0,4.0,34.0,823.0,256.5,154.24
2017,6,11,15,15,834.5,118.0,3.95,34.0,783.5,202.78,114.48
2017,6,11,15,30,824.0,116.0,3.9,34.0,744.0,149.38,82.98
2017,6,11,15,45,808.5,113.5,3.9,34.0,699.5,87.01,64.43
2017,6,11,16,0,793.0,111.0,3.9,34.0,655.0,86.39,64.18
2017,6,11,16,15,774.5,107.5,3.85,33.5,606.0,84.96,63.36
2017,6,11,16,30,756.0,104.0,3.8,33.0,557.0,83.39,62.45
2017,6,11,16,45,730.0,100.5,3.8,33.0,505.5,81.53,61.17
2017,6,11,17,0,704.0,97.0,3.8,33.0,454.0,73.44,54.8
2017,6,11,17,15,671.0,92.0,3.6,32.5,401.0,70.4,52.64
2017,6,11,17,30,638.0,87.0,3.4,32.0,348.0,67.29,50.38
2017,6,11,17,45,591.0,81.0,3.2,31.5,295.0,63.18,47.24
2017,6,11,18,0,544.0,75.0,3.0,31.0,242.0,59.05,43.97
2017,6,11,18,15,479.0,66.0,2.65,30.0,192.0,52.41,38.54
2017,6,11,18,30,414.0,57.0,2.3,29.0,142.0,45.7,32.82
2017,6,11,18,45,316.0,45.0,2.0,28.0,98.5,34.35,22.97
2017,6,11,19,0,218.0,33.0,1.7,27.0,55.0,25.08,14.3
2017,6,11,19,15,109.0,16.5,1.8,26.5,27.5,12.58,0.0
2017,6,11,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,104.5,16.0,2.4,21.5,26.0,56.61,0.0
2017,6,12,6,0,209.0,32.0,2.7,22.0,52.0,126.77,86.75
2017,6,12,6,15,311.0,44.5,2.85,22.5,95.0,191.46,145.01
2017,6,12,6,30,413.0,57.0,3.0,23.0,138.0,271.04,212.05
2017,6,12,6,45,488.0,64.5,3.15,23.5,189.0,338.28,268.41
2017,6,12,7,0,563.0,72.0,3.3,24.0,240.0,410.96,327.37
2017,6,12,7,15,609.0,78.0,3.3,24.5,293.5,469.68,373.42
2017,6,12,7,30,655.0,84.0,3.3,25.0,347.0,530.23,419.23
2017,6,12,7,45,696.0,86.5,3.3,26.0,401.5,584.8,458.21
2017,6,12,8,0,737.0,89.0,3.3,27.0,456.0,637.62,494.61
2017,6,12,8,15,425.5,175.5,3.25,27.5,393.0,514.75,397.73
2017,6,12,8,30,114.0,262.0,3.2,28.0,330.0,340.51,260.63
2017,6,12,8,45,472.0,179.5,3.2,28.5,495.5,575.32,440.52
2017,6,12,9,0,830.0,97.0,3.2,29.0,661.0,784.7,588.12
2017,6,12,9,15,843.5,99.5,3.15,29.5,706.0,810.27,601.1
2017,6,12,9,30,857.0,102.0,3.1,30.0,751.0,832.8,613.19
2017,6,12,9,45,869.5,103.0,3.1,30.5,791.5,849.75,621.81
2017,6,12,10,0,882.0,104.0,3.1,31.0,832.0,863.3,628.22
2017,6,12,10,15,632.0,243.5,3.1,31.0,776.5,796.6,579.95
2017,6,12,10,30,382.0,383.0,3.1,31.0,721.0,683.56,497.37
2017,6,12,10,45,646.5,245.5,3.15,31.5,838.0,795.44,577.85
2017,6,12,11,0,911.0,108.0,3.2,32.0,955.0,862.83,622.91
2017,6,12,11,15,914.5,108.5,3.2,32.5,975.0,849.67,611.95
2017,6,12,11,30,918.0,109.0,3.2,33.0,995.0,832.77,599.27
2017,6,12,11,45,913.0,114.5,3.25,33.5,1005.0,809.58,582.82
2017,6,12,12,0,908.0,120.0,3.3,34.0,1015.0,782.94,563.99
2017,6,12,12,15,908.5,120.0,3.35,34.0,1019.0,753.14,543.13
2017,6,12,12,30,909.0,120.0,3.4,34.0,1023.0,720.62,520.03
2017,6,12,12,45,909.0,119.5,3.45,34.0,1019.5,685.06,494.38
2017,6,12,13,0,909.0,119.0,3.5,34.0,1016.0,647.24,466.55
2017,6,12,13,15,906.5,118.5,3.55,34.0,1004.0,605.64,435.37
2017,6,12,13,30,904.0,118.0,3.6,34.0,992.0,561.92,401.84
2017,6,12,13,45,900.5,117.0,3.65,34.5,972.5,515.39,364.6
2017,6,12,14,0,897.0,116.0,3.7,35.0,953.0,467.1,325.21
