Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,14,15,511.0,277.5,3.7,35.0,751.5,376.43,262.01
2017,6,12,14,30,125.0,439.0,3.7,35.0,550.0,329.28,234.57
2017,6,12,14,45,482.0,283.5,3.7,35.0,688.0,303.36,203.87
2017,6,12,15,0,839.0,128.0,3.7,35.0,826.0,260.18,156.44
2017,6,12,15,15,828.0,125.5,3.7,34.5,786.5,199.14,111.68
2017,6,12,15,30,817.0,123.0,3.7,34.0,747.0,144.72,79.49
2017,6,12,15,45,802.5,120.0,3.75,34.0,702.5,90.65,67.34
2017,6,12,16,0,788.0,117.0,3.8,34.0,658.0,89.89,66.96
2017,6,12,16,15,769.5,113.5,3.8,33.5,609.5,88.61,66.29
2017,6,12,16,30,751.0,110.0,3.8,33.0,561.0,87.21,65.53
2017,6,12,16,45,726.0,106.0,3.85,33.0,509.0,78.57,58.76
2017,6,12,17,0,701.0,102.0,3.9,33.0,457.0,76.57,57.36
2017,6,12,17,15,668.0,96.5,3.7,32.5,404.0,73.33,55.04
2017,6,12,17,30,635.0,91.0,3.5,32.0,351.0,69.99,52.61
2017,6,12,17,45,589.5,84.0,3.35,31.5,298.0,65.3,48.99
2017,6,12,18,0,544.0,77.0,3.2,31.0,245.0,60.52,45.2
2017,6,12,18,15,479.0,68.0,2.95,30.0,194.5,53.93,39.81
2017,6,12,18,30,414.0,59.0,2.7,29.0,144.0,47.28,34.15
2017,6,12,18,45,319.0,46.5,2.5,28.5,100.5,35.43,23.82
2017,6,12,19,0,224.0,34.0,2.3,28.0,57.0,25.83,14.86
2017,6,12,19,15,112.0,17.0,2.5,27.5,28.5,12.96,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,94.5,16.5,2.7,22.5,25.0,54.1,0.0
2017,6,13,6,0,189.0,33.0,3.0,23.0,50.0,120.75,82.15
2017,6,13,6,15,288.5,46.0,3.25,23.5,92.5,183.79,138.66
2017,6,13,6,30,388.0,59.0,3.5,24.0,135.0,257.21,200.66
2017,6,13,6,45,472.5,65.0,3.75,24.5,186.5,330.39,261.65
2017,6,13,7,0,557.0,71.0,4.0,25.0,238.0,405.92,322.98
2017,6,13,7,15,603.0,77.5,4.0,25.5,291.0,464.87,369.34
2017,6,13,7,30,649.0,84.0,4.0,26.0,344.0,525.7,415.53
2017,6,13,7,45,403.0,148.5,4.05,27.0,317.5,444.82,349.44
2017,6,13,8,0,157.0,213.0,4.1,28.0,291.0,319.8,248.57
2017,6,13,8,15,466.0,155.0,4.1,28.5,423.5,523.08,406.33
2017,6,13,8,30,775.0,97.0,4.1,29.0,556.0,716.29,547.37
2017,6,13,8,45,795.5,99.0,4.1,29.5,605.5,752.04,568.66
2017,6,13,9,0,816.0,101.0,4.1,30.0,655.0,785.5,588.96
2017,6,13,9,15,829.0,103.5,4.1,30.5,699.5,801.73,597.19
2017,6,13,9,30,842.0,106.0,4.1,31.0,744.0,823.61,609.4
2017,6,13,9,45,855.0,106.5,4.15,31.5,784.0,840.34,618.26
2017,6,13,10,0,868.0,107.0,4.2,32.0,824.0,853.74,624.94
2017,6,13,10,15,875.5,108.5,4.25,32.0,857.5,859.9,628.14
2017,6,13,10,30,883.0,110.0,4.3,32.0,891.0,862.39,629.05
2017,6,13,10,45,891.0,109.5,4.35,32.5,918.5,859.76,625.41
2017,6,13,11,0,899.0,109.0,4.4,33.0,946.0,853.4,619.44
2017,6,13,11,15,902.5,110.0,4.45,33.5,965.5,840.87,609.51
2017,6,13,11,30,906.0,111.0,4.5,34.0,985.0,824.62,597.25
2017,6,13,11,45,886.0,127.0,4.6,34.5,991.0,798.21,578.46
2017,6,13,12,0,866.0,143.0,4.7,35.0,997.0,768.23,556.46
2017,6,13,12,15,866.5,143.5,4.75,35.0,1000.5,739.46,536.05
2017,6,13,12,30,867.0,144.0,4.8,35.0,1004.0,708.15,513.51
2017,6,13,12,45,583.5,313.0,4.85,35.0,891.5,623.92,450.27
2017,6,13,13,0,300.0,482.0,4.9,35.0,779.0,545.03,391.37
2017,6,13,13,15,584.0,308.5,4.95,35.0,877.0,558.44,402.34
2017,6,13,13,30,868.0,135.0,5.0,35.0,975.0,554.05,397.72
2017,6,13,13,45,869.5,130.0,5.05,35.5,957.0,509.03,361.23
2017,6,13,14,0,871.0,125.0,5.1,36.0,939.0,461.89,322.47
2017,6,13,14,15,864.5,123.5,5.1,36.0,912.0,411.91,281.48
2017,6,13,14,30,858.0,122.0,5.1,36.0,885.0,360.92,239.07
2017,6,13,14,45,858.5,115.5,5.15,36.0,854.0,308.03,194.99
2017,6,13,15,0,859.0,109.0,5.2,36.0,823.0,253.84,150.95
2017,6,13,15,15,848.5,107.0,5.2,35.5,784.0,199.52,110.98
2017,6,13,15,30,838.0,105.0,5.2,35.0,745.0,145.5,79.13
2017,6,13,15,45,824.5,102.5,5.2,35.0,700.5,91.65,67.9
2017,6,13,16,0,811.0,100.0,5.2,35.0,656.0,80.22,58.99
2017,6,13,16,15,793.5,97.0,5.2,34.5,608.0,78.83,58.2
2017,6,13,16,30,776.0,94.0,5.2,34.0,560.0,77.32,57.31
2017,6,13,16,45,748.0,92.0,5.2,34.0,508.0,76.14,56.56
2017,6,13,17,0,720.0,90.0,5.2,34.0,456.0,74.96,55.82
2017,6,13,17,15,688.5,85.5,5.1,33.5,403.5,66.4,49.15
2017,6,13,17,30,657.0,81.0,5.0,33.0,351.0,63.46,47.02
2017,6,13,17,45,603.5,77.0,4.95,32.5,297.5,60.48,44.8
2017,6,13,18,0,550.0,73.0,4.9,32.0,244.0,57.61,42.59
2017,6,13,18,15,485.5,65.0,4.75,31.0,194.0,51.67,37.76
2017,6,13,18,30,421.0,57.0,4.6,30.0,144.0,45.72,32.7
2017,6,13,18,45,314.0,46.0,4.45,29.5,100.5,35.05,23.39
2017,6,13,19,0,207.0,35.0,4.3,29.0,57.0,26.47,15.33
2017,6,13,19,15,103.5,17.5,4.3,28.5,28.5,13.31,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,5,45,60.5,17.0,3.7,23.5,23.0,39.79,0.0
2017,6,14,6,0,121.0,34.0,3.8,24.0,46.0,89.53,59.63
2017,6,14,6,15,212.5,50.5,4.05,24.5,86.0,158.11,118.72
2017,6,14,6,30,304.0,67.0,4.3,25.0,126.0,227.71,177.11
2017,6,14,6,45,374.0,78.5,4.55,25.5,174.5,289.54,228.92
2017,6,14,7,0,444.0,90.0,4.8,26.0,223.0,357.16,284.14
2017,6,14,7,15,493.5,99.0,4.85,26.5,274.0,414.98,330.03
2017,6,14,7,30,543.0,108.0,4.9,27.0,325.0,483.23,382.36
2017,6,14,7,45,585.5,113.0,5.0,27.5,378.0,538.0,423.28
2017,6,14,8,0,628.0,118.0,5.1,28.0,431.0,593.46,463.71
2017,6,14,8,15,655.5,123.5,5.1,28.5,482.0,638.69,495.23
2017,6,14,8,30,683.0,129.0,5.1,29.0,533.0,682.89,525.32
2017,6,14,8,45,391.0,218.0,5.15,29.5,453.5,549.0,420.45
2017,6,14,9,0,99.0,307.0,5.2,30.0,374.0,354.87,269.07
2017,6,14,9,15,435.0,222.5,5.2,30.5,547.5,601.04,456.64
2017,6,14,9,30,771.0,138.0,5.2,31.0,721.0,805.72,603.15
2017,6,14,9,45,554.5,254.0,5.2,31.5,685.0,737.13,548.14
2017,6,14,10,0,338.0,370.0,5.2,32.0,649.0,643.5,475.62
2017,6,14,10,15,262.0,404.5,5.2,32.5,626.5,606.49,446.27
2017,6,14,10,30,186.0,439.0,5.2,33.0,604.0,551.96,404.6
2017,6,14,10,45,151.0,451.0,5.2,33.5,587.5,526.98,384.86
2017,6,14,11,0,116.0,463.0,5.2,34.0,571.0,501.47,364.75
2017,6,14,11,15,88.0,455.5,5.2,34.0,538.5,452.29,329.12
2017,6,14,11,30,60.0,448.0,5.2,34.0,506.0,417.61,303.62
2017,6,14,11,45,110.5,476.5,5.2,34.5,585.0,474.58,344.14
2017,6,14,12,0,161.0,505.0,5.2,35.0,664.0,534.34,385.45
2017,6,14,12,15,89.0,409.0,5.15,35.0,497.0,389.15,282.01
2017,6,14,12,30,17.0,313.0,5.1,35.0,330.0,254.46,184.06
2017,6,14,12,45,93.0,410.0,5.1,35.5,501.5,377.36,273.21
2017,6,14,13,0,169.0,507.0,5.1,36.0,673.0,484.83,347.97
2017,6,14,13,15,137.0,495.0,5.1,36.0,629.0,442.72,317.54
2017,6,14,13,30,105.0,483.0,5.1,36.0,585.0,407.82,292.59
2017,6,14,13,45,73.5,443.5,5.1,36.0,514.5,355.16,255.16
2017,6,14,14,0,42.0,404.0,5.1,36.0,444.0,306.63,220.65
2017,6,14,14,15,67.5,416.5,5.05,36.0,478.5,316.61,227.34
2017,6,14,14,30,93.0,429.0,5.0,36.0,513.0,322.63,230.69
2017,6,14,14,45,69.0,393.0,5.0,36.0,453.5,283.79,203.12
2017,6,14,15,0,45.0,357.0,5.0,36.0,394.0,248.51,178.41
2017,6,14,15,15,384.5,261.5,4.95,36.0,557.0,208.47,135.75
2017,6,14,15,30,724.0,166.0,4.9,36.0,720.0,154.89,89.12
2017,6,14,15,45,499.5,235.5,4.85,36.0,607.0,140.43,106.0
2017,6,14,16,0,275.0,305.0,4.8,36.0,494.0,179.75,137.08
2017,6,14,16,15,261.5,283.0,4.7,35.5,452.0,170.32,130.31
2017,6,14,16,30,248.0,261.0,4.6,35.0,410.0,160.28,123.08
2017,6,14,16,45,431.5,194.5,4.55,35.0,425.5,124.91,95.38
2017,6,14,17,0,615.0,128.0,4.5,35.0,441.0,91.71,69.07
2017,6,14,17,15,579.5,120.5,4.3,34.5,389.0,87.88,66.39
2017,6,14,17,30,544.0,113.0,4.1,34.0,337.0,83.88,63.51
2017,6,14,17,45,503.0,102.5,3.9,33.5,286.5,74.98,56.53
2017,6,14,18,0,462.0,92.0,3.7,33.0,236.0,67.82,50.83
2017,6,14,18,15,397.0,80.5,3.4,32.0,187.0,59.55,44.14
2017,6,14,18,30,332.0,69.0,3.1,31.0,138.0,51.2,37.11
2017,6,14,18,45,250.5,53.0,2.8,30.0,96.5,39.53,27.05
2017,6,14,19,0,169.0,37.0,2.5,29.0,55.0,27.73,16.39
2017,6,14,19,15,84.5,18.5,2.65,28.5,27.5,14.0,0.0
2017,6,14,19,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,22.5,16.5,3.55,23.5,18.5,24.29,0.0
2017,6,15,6,0,45.0,33.0,3.7,24.0,37.0,54.35,34.47
2017,6,15,6,15,97.5,55.0,3.9,24.5,71.5,100.35,74.0
2017,6,15,6,30,150.0,77.0,4.1,25.0,106.0,159.32,123.13
2017,6,15,6,45,222.0,89.0,4.3,25.5,147.5,212.99,167.88
2017,6,15,7,0,294.0,101.0,4.5,26.0,189.0,273.45,217.46
2017,6,15,7,15,281.5,126.0,4.6,26.5,224.0,304.25,241.8
2017,6,15,7,30,269.0,151.0,4.7,27.0,259.0,332.75,263.43
2017,6,15,7,45,179.5,180.0,4.8,27.5,256.5,297.5,233.84
2017,6,15,8,0,90.0,209.0,4.9,28.0,254.0,253.57,197.05
2017,6,15,8,15,92.5,233.5,4.95,28.5,284.5,279.7,216.3
2017,6,15,8,30,95.0,258.0,5.0,29.0,315.0,305.45,234.82
2017,6,15,8,45,282.5,248.5,5.05,29.5,436.5,475.73,365.42
2017,6,15,9,0,470.0,239.0,5.1,30.0,558.0,639.34,485.51
2017,6,15,9,15,250.0,266.5,5.0,30.5,437.5,472.48,357.94
2017,6,15,9,30,30.0,294.0,4.9,31.0,317.0,281.48,210.17
2017,6,15,9,45,23.0,281.5,4.85,31.5,300.0,247.1,183.83
2017,6,15,10,0,16.0,269.0,4.8,32.0,283.0,229.57,169.85
2017,6,15,10,15,161.0,342.0,4.7,32.5,484.5,446.96,332.0
2017,6,15,10,30,306.0,415.0,4.6,33.0,686.0,647.35,472.85
2017,6,15,10,45,217.0,440.5,4.55,33.5,635.5,573.16,416.96
2017,6,15,11,0,128.0,466.0,4.5,34.0,585.0,513.99,372.31
2017,6,15,11,15,473.0,316.5,4.4,34.0,770.0,684.37,497.7
2017,6,15,11,30,818.0,167.0,4.3,34.0,955.0,812.17,588.73
2017,6,15,11,45,822.0,167.0,4.25,34.5,967.5,792.14,572.22
2017,6,15,12,0,826.0,167.0,4.2,35.0,980.0,768.72,554.22
2017,6,15,12,15,827.0,167.0,4.15,35.0,984.5,739.92,533.57
2017,6,15,12,30,828.0,167.0,4.1,35.0,989.0,708.45,510.83
2017,6,15,12,45,830.0,165.0,4.1,35.5,986.5,673.9,484.77
2017,6,15,13,0,832.0,163.0,4.1,36.0,984.0,637.19,456.8
2017,6,15,13,15,829.0,162.5,4.1,36.0,972.5,596.45,426.38
2017,6,15,13,30,826.0,162.0,4.1,36.0,961.0,553.87,393.94
2017,6,15,13,45,823.5,159.5,4.1,36.5,942.5,508.48,357.94
2017,6,15,14,0,821.0,157.0,4.1,37.0,924.0,461.51,320.03
2017,6,15,14,15,814.5,155.0,4.1,37.0,898.5,411.95,280.18
2017,6,15,14,30,808.0,153.0,4.1,37.0,873.0,361.59,239.07
2017,6,15,14,45,818.5,139.5,4.1,37.0,845.0,307.94,194.89
2017,6,15,15,0,829.0,126.0,4.1,37.0,817.0,258.37,154.42
2017,6,15,15,15,818.5,123.5,4.1,36.5,778.5,198.0,110.27
2017,6,15,15,30,808.0,121.0,4.1,36.0,740.0,144.27,78.35
2017,6,15,15,45,794.5,118.0,4.1,36.0,696.5,90.85,66.91
2017,6,15,16,0,781.0,115.0,4.1,36.0,653.0,88.38,65.18
2017,6,15,16,15,763.0,111.5,4.05,35.5,605.0,87.08,64.49
2017,6,15,16,30,745.0,108.0,4.0,35.0,557.0,85.65,63.71
2017,6,15,16,45,721.0,103.5,4.0,35.0,506.0,83.28,62.03
2017,6,15,17,0,697.0,99.0,4.0,35.0,455.0,74.49,55.16
2017,6,15,17,15,665.0,94.0,3.8,34.5,402.5,71.54,53.1
2017,6,15,17,30,633.0,89.0,3.6,34.0,350.0,68.51,50.93
2017,6,15,17,45,588.0,82.5,3.45,33.5,297.5,64.14,47.6
2017,6,15,18,0,543.0,76.0,3.3,33.0,245.0,59.7,44.12
2017,6,15,18,15,479.0,67.5,2.95,32.0,195.0,53.48,39.09
2017,6,15,18,30,415.0,59.0,2.6,31.0,145.0,47.22,33.81
2017,6,15,18,45,319.0,47.0,2.3,30.5,101.5,35.79,23.93
2017,6,15,19,0,223.0,35.0,2.0,30.0,58.0,26.55,15.42
2017,6,15,19,15,111.5,17.5,2.15,29.5,29.0,13.34,0.0
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,71.5,16.5,3.9,23.0,23.0,42.18,0.0
2017,6,16,6,0,143.0,33.0,4.1,23.0,46.0,104.06,70.11
2017,6,16,6,15,238.5,48.0,4.2,23.5,87.0,165.13,124.38
2017,6,16,6,30,334.0,63.0,4.3,24.0,128.0,236.1,184.27
2017,6,16,6,45,410.0,72.5,4.4,24.5,177.5,300.05,238.0
2017,6,16,7,0,486.0,82.0,4.5,25.0,227.0,376.6,300.24
2017,6,16,7,15,534.5,90.0,4.5,25.5,278.5,435.85,347.11
2017,6,16,7,30,583.0,98.0,4.5,26.0,330.0,497.27,394.14
2017,6,16,7,45,627.5,101.0,4.5,27.0,384.0,552.4,434.21
2017,6,16,8,0,672.0,104.0,4.5,28.0,438.0,608.3,473.51
2017,6,16,8,15,698.0,108.5,4.45,28.5,489.5,652.61,503.91
2017,6,16,8,30,724.0,113.0,4.4,29.0,541.0,695.75,532.75
2017,6,16,8,45,744.5,116.5,4.4,29.5,589.5,728.61,553.28
2017,6,16,9,0,765.0,120.0,4.4,30.0,638.0,762.68,574.3
2017,6,16,9,15,780.0,123.0,4.35,30.5,682.5,789.25,589.7
2017,6,16,9,30,795.0,126.0,4.3,31.0,727.0,812.96,603.03
2017,6,16,9,45,807.5,128.0,4.3,31.5,767.0,830.46,612.28
2017,6,16,10,0,820.0,130.0,4.3,32.0,807.0,844.66,619.34
2017,6,16,10,15,829.0,132.0,4.2,32.5,841.0,840.81,613.95
2017,6,16,10,30,838.0,134.0,4.1,33.0,875.0,844.79,614.06
2017,6,16,10,45,845.5,135.0,4.1,33.5,902.5,843.01,610.82
2017,6,16,11,0,853.0,136.0,4.1,34.0,930.0,837.59,605.31
2017,6,16,11,15,858.0,137.5,4.1,34.5,950.0,826.83,596.42
2017,6,16,11,30,863.0,139.0,4.1,35.0,970.0,812.41,585.27
2017,6,16,11,45,878.5,130.5,4.1,35.5,986.5,794.98,572.24
2017,6,16,12,0,894.0,122.0,4.1,36.0,1003.0,773.89,556.61
2017,6,16,12,15,895.0,122.5,4.05,36.0,1007.5,745.36,536.1
2017,6,16,12,30,896.0,123.0,4.0,36.0,1012.0,714.09,513.45
2017,6,16,12,45,896.5,122.0,4.0,36.5,1009.0,679.11,487.03
2017,6,16,13,0,897.0,121.0,4.0,37.0,1006.0,641.91,458.64
2017,6,16,13,15,895.0,120.5,4.0,37.0,995.0,601.29,428.23
2017,6,16,13,30,893.0,120.0,4.0,37.0,984.0,558.52,395.53
2017,6,16,13,45,889.5,118.5,4.0,37.0,965.0,512.36,359.59
2017,6,16,14,0,886.0,117.0,4.0,37.0,946.0,464.47,321.43
2017,6,16,14,15,880.5,115.5,3.95,37.0,920.0,414.27,280.65
2017,6,16,14,30,875.0,114.0,3.9,37.0,894.0,362.93,238.32
2017,6,16,14,45,856.5,119.0,3.9,37.0,858.0,311.04,195.87
2017,6,16,15,0,838.0,124.0,3.9,37.0,822.0,259.69,154.99
2017,6,16,15,15,827.0,121.5,3.9,37.0,783.0,206.12,115.62
2017,6,16,15,30,816.0,119.0,3.9,37.0,744.0,144.42,77.69
2017,6,16,15,45,801.5,116.5,3.9,37.0,700.0,90.81,66.58
2017,6,16,16,0,787.0,114.0,3.9,37.0,656.0,87.92,64.52
2017,6,16,16,15,769.0,110.5,3.9,36.5,608.0,86.59,63.81
2017,6,16,16,30,751.0,107.0,3.9,36.0,560.0,85.13,63.0
2017,6,16,16,45,726.5,103.0,3.9,36.0,509.0,83.05,61.57
2017,6,16,17,0,702.0,99.0,3.9,36.0,458.0,74.58,54.98
2017,6,16,17,15,670.0,93.5,3.7,35.5,405.0,71.29,52.65
2017,6,16,17,30,638.0,88.0,3.5,35.0,352.0,67.89,50.19
2017,6,16,17,45,593.0,82.0,3.3,34.5,299.5,63.84,47.14
2017,6,16,18,0,548.0,76.0,3.1,34.0,247.0,59.75,43.96
2017,6,16,18,15,485.0,67.5,2.85,33.0,197.0,53.53,38.96
2017,6,16,18,30,422.0,59.0,2.6,32.0,147.0,47.26,33.69
2017,6,16,18,45,326.5,47.0,2.4,31.0,103.0,35.85,23.93
2017,6,16,19,0,231.0,35.0,2.2,30.0,59.0,26.59,15.49
2017,6,16,19,15,115.5,17.5,2.4,29.5,29.5,13.35,0.0
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.5,17.5,4.25,23.5,22.0,36.97,0.0
2017,6,17,6,0,99.0,35.0,4.4,24.0,44.0,83.12,54.85
2017,6,17,6,15,184.5,53.5,4.55,24.5,84.0,140.89,105.29
2017,6,17,6,30,270.0,72.0,4.7,25.0,124.0,216.8,168.55
2017,6,17,6,45,352.0,82.5,4.85,25.5,173.0,281.73,222.74
2017,6,17,7,0,434.0,93.0,5.0,26.0,222.0,353.62,281.37
2017,6,17,7,15,484.5,102.5,5.05,26.5,274.0,412.05,327.82
2017,6,17,7,30,535.0,112.0,5.1,27.0,326.0,480.47,380.41
2017,6,17,7,45,586.5,114.5,5.15,27.5,380.0,538.58,423.97
2017,6,17,8,0,638.0,117.0,5.2,28.0,434.0,597.81,467.28
2017,6,17,8,15,665.0,122.5,5.2,28.5,485.5,643.01,498.78
2017,6,17,8,30,692.0,128.0,5.2,29.0,537.0,687.13,528.82
2017,6,17,8,45,720.5,129.0,5.2,29.5,587.0,726.22,554.77
2017,6,17,9,0,749.0,130.0,5.2,30.0,637.0,759.41,575.49
2017,6,17,9,15,764.5,133.0,5.15,30.5,681.5,786.16,591.17
2017,6,17,9,30,780.0,136.0,5.1,31.0,726.0,810.06,604.76
2017,6,17,9,45,795.0,137.0,5.1,31.5,766.0,828.54,614.79
2017,6,17,10,0,810.0,138.0,5.1,32.0,806.0,843.78,622.65
2017,6,17,10,15,818.5,140.5,5.05,32.5,839.5,851.52,625.2
2017,6,17,10,30,827.0,143.0,5.0,33.0,873.0,855.68,625.45
2017,6,17,10,45,835.0,143.5,5.0,33.5,900.5,841.23,613.61
2017,6,17,11,0,843.0,144.0,5.0,34.0,928.0,835.79,608.08
2017,6,17,11,15,847.5,145.0,5.0,34.0,947.5,824.22,599.78
2017,6,17,11,30,852.0,146.0,5.0,34.0,967.0,809.07,589.19
2017,6,17,11,45,833.0,161.5,5.0,34.5,972.5,796.29,578.24
2017,6,17,12,0,814.0,177.0,5.0,35.0,978.0,767.85,556.33
2017,6,17,12,15,814.5,177.0,4.95,35.0,982.5,738.9,535.37
2017,6,17,12,30,815.0,177.0,4.9,35.0,987.0,707.34,512.34
2017,6,17,12,45,815.5,175.5,4.9,35.0,983.5,672.53,486.91
2017,6,17,13,0,816.0,174.0,4.9,35.0,980.0,635.74,459.57
2017,6,17,13,15,813.0,173.5,4.85,35.0,968.5,595.58,429.12
2017,6,17,13,30,810.0,173.0,4.8,35.0,957.0,553.65,396.73
2017,6,17,13,45,807.5,170.0,4.8,35.5,938.5,508.63,360.73
2017,6,17,14,0,805.0,167.0,4.8,36.0,920.0,462.09,322.89
2017,6,17,14,15,639.5,264.0,4.75,36.0,852.0,413.22,285.79
2017,6,17,14,30,474.0,361.0,4.7,36.0,784.0,380.83,262.28
2017,6,17,14,45,475.0,341.0,4.7,36.0,751.0,335.72,226.99
2017,6,17,15,0,476.0,321.0,4.7,36.0,718.0,290.39,191.99
2017,6,17,15,15,471.0,303.0,4.65,35.5,680.0,245.07,159.3
2017,6,17,15,30,466.0,285.0,4.6,35.0,642.0,200.37,131.13
2017,6,17,15,45,534.5,242.0,4.6,35.0,628.5,146.22,110.9
2017,6,17,16,0,603.0,199.0,4.6,35.0,615.0,124.53,94.14
2017,6,17,16,15,467.5,222.5,4.5,34.5,531.0,136.87,104.44
2017,6,17,16,30,332.0,246.0,4.4,34.0,447.0,154.76,119.2
2017,6,17,16,45,331.0,222.0,4.3,34.0,407.0,143.0,110.22
2017,6,17,17,0,330.0,198.0,4.2,34.0,367.0,130.56,100.65
2017,6,17,17,15,377.5,165.0,4.0,33.5,338.0,109.77,84.42
2017,6,17,17,30,425.0,132.0,3.8,33.0,309.0,91.68,70.14
2017,6,17,17,45,394.5,117.5,3.6,33.0,263.0,82.85,63.12
2017,6,17,18,0,364.0,103.0,3.4,33.0,217.0,73.69,55.67
2017,6,17,18,15,319.0,87.0,3.3,32.0,172.5,63.02,47.02
2017,6,17,18,30,274.0,71.0,3.2,31.0,128.0,52.04,37.83
2017,6,17,18,45,207.0,54.0,3.1,30.5,90.0,39.93,27.36
2017,6,17,19,0,140.0,37.0,3.0,30.0,52.0,27.7,16.4
2017,6,17,19,15,70.0,18.5,3.15,29.5,26.0,14.11,0.0
2017,6,17,19,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,5,45,60.0,17.0,4.35,23.5,22.5,30.86,0.0
2017,6,18,6,0,120.0,34.0,4.5,24.0,45.0,88.89,58.65
2017,6,18,6,15,212.0,51.0,4.65,24.5,86.0,157.56,118.13
2017,6,18,6,30,304.0,68.0,4.8,25.0,127.0,227.52,176.91
2017,6,18,6,45,296.0,84.5,4.95,25.5,157.0,255.64,201.97
2017,6,18,7,0,288.0,101.0,5.1,26.0,187.0,269.4,214.38
2017,6,18,7,15,365.5,111.5,5.15,26.5,243.0,351.27,279.82
2017,6,18,7,30,443.0,122.0,5.2,27.0,299.0,425.67,337.87
2017,6,18,7,45,413.0,150.5,5.3,27.5,334.0,451.6,356.17
2017,6,18,8,0,383.0,179.0,5.4,28.0,369.0,473.2,370.62
2017,6,18,8,15,551.5,148.5,5.35,28.5,456.0,585.6,455.65
2017,6,18,8,30,720.0,118.0,5.3,29.0,543.0,697.27,537.31
2017,6,18,8,45,746.0,119.5,5.25,29.5,593.0,731.97,559.15
2017,6,18,9,0,772.0,121.0,5.2,30.0,643.0,768.54,581.94
2017,6,18,9,15,786.5,124.0,5.1,30.5,687.5,794.89,597.01
2017,6,18,9,30,801.0,127.0,5.0,31.0,732.0,818.34,609.94
2017,6,18,9,45,814.0,128.5,4.9,31.5,771.5,835.9,618.73
2017,6,18,10,0,827.0,130.0,4.8,32.0,811.0,850.15,625.26
2017,6,18,10,15,835.0,132.0,4.7,32.5,844.5,845.56,619.14
2017,6,18,10,30,843.0,134.0,4.6,33.0,878.0,848.78,618.73
2017,6,18,10,45,849.0,135.5,4.5,33.5,905.0,846.24,614.57
2017,6,18,11,0,855.0,137.0,4.4,34.0,932.0,840.04,608.14
2017,6,18,11,15,859.0,138.5,4.3,34.5,951.5,828.51,598.33
2017,6,18,11,30,863.0,140.0,4.2,35.0,971.0,813.36,586.28
2017,6,18,11,45,648.5,290.5,4.15,35.5,920.0,765.05,547.43
2017,6,18,12,0,434.0,441.0,4.1,36.0,869.0,697.87,496.04
2017,6,18,12,15,452.5,442.0,4.1,36.0,890.0,688.78,489.73
2017,6,18,12,30,471.0,443.0,4.1,36.0,911.0,676.6,480.87
2017,6,18,12,45,491.0,431.0,4.15,36.5,917.5,653.92,464.06
2017,6,18,13,0,511.0,419.0,4.2,37.0,924.0,628.97,445.43
2017,6,18,13,15,474.5,422.5,4.25,37.0,887.5,579.29,410.26
2017,6,18,13,30,438.0,426.0,4.3,37.0,851.0,531.56,376.1
2017,6,18,13,45,425.5,413.0,4.35,37.0,819.0,487.62,344.18
2017,6,18,14,0,413.0,400.0,4.4,37.0,787.0,444.41,312.23
2017,6,18,14,15,390.0,397.5,4.4,37.0,754.5,411.58,287.18
2017,6,18,14,30,367.0,395.0,4.4,37.0,722.0,373.92,258.72
2017,6,18,14,45,428.0,356.0,4.45,37.0,724.0,331.85,224.68
2017,6,18,15,0,489.0,317.0,4.5,37.0,726.0,291.38,191.34
2017,6,18,15,15,512.5,290.0,4.5,36.5,700.0,244.93,156.81
2017,6,18,15,30,536.0,263.0,4.5,36.0,674.0,195.95,124.97
2017,6,18,15,45,499.0,255.5,4.5,36.0,620.5,152.34,115.2
2017,6,18,16,0,462.0,248.0,4.5,36.0,567.0,147.52,111.79
2017,6,18,16,15,539.0,202.5,4.5,35.5,548.0,127.99,96.95
2017,6,18,16,30,616.0,157.0,4.5,35.0,529.0,105.6,79.65
2017,6,18,16,45,608.0,141.5,4.55,35.0,481.5,98.07,73.91
2017,6,18,17,0,600.0,126.0,4.6,35.0,434.0,89.91,67.62
2017,6,18,17,15,595.5,111.0,4.55,34.5,388.0,81.54,61.23
2017,6,18,17,30,591.0,96.0,4.5,34.0,342.0,72.57,54.25
2017,6,18,17,45,536.5,91.5,4.45,33.5,290.5,69.77,52.24
2017,6,18,18,0,482.0,87.0,4.4,33.0,239.0,67.07,50.23
2017,6,18,18,15,421.5,76.5,4.15,32.0,190.5,57.14,42.15
2017,6,18,18,30,361.0,66.0,3.9,31.0,142.0,49.41,35.65
2017,6,18,18,45,269.5,52.0,3.7,30.5,99.5,38.96,26.57
2017,6,18,19,0,178.0,38.0,3.5,30.0,57.0,28.49,17.06
2017,6,18,19,15,89.0,19.0,3.45,29.5,28.5,14.39,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,57.5,17.0,2.6,24.0,22.0,30.08,0.0
2017,6,19,6,0,115.0,34.0,2.8,24.0,44.0,87.15,57.23
2017,6,19,6,15,205.0,51.0,2.95,24.5,84.5,154.59,115.59
2017,6,19,6,30,295.0,68.0,3.1,25.0,125.0,223.21,172.95
2017,6,19,6,45,329.5,80.0,3.3,25.5,162.5,267.2,210.4
2017,6,19,7,0,364.0,92.0,3.5,26.0,200.0,313.73,248.68
2017,6,19,7,15,379.0,111.5,3.45,26.5,243.5,358.91,284.2
2017,6,19,7,30,394.0,131.0,3.4,27.0,287.0,403.95,318.34
2017,6,19,7,45,197.0,106.5,3.4,27.5,184.5,244.63,192.77
2017,6,19,8,0,0.0,82.0,3.4,28.0,82.0,63.04,45.03
2017,6,19,8,15,0.0,118.0,3.15,28.5,118.0,92.5,68.22
2017,6,19,8,30,0.0,154.0,2.9,29.0,154.0,122.55,91.32
2017,6,19,8,45,0.0,148.0,2.65,29.5,148.0,116.9,86.37
2017,6,19,9,0,0.0,142.0,2.4,30.0,142.0,111.57,81.79
2017,6,19,9,15,0.0,95.5,2.2,30.5,95.5,73.8,52.18
2017,6,19,9,30,0.0,49.0,2.0,31.0,49.0,37.75,23.95
2017,6,19,9,45,2.0,106.5,1.8,31.5,108.5,84.39,59.97
2017,6,19,10,0,4.0,164.0,1.6,32.0,168.0,132.36,96.14
2017,6,19,10,15,8.0,205.0,1.4,32.0,212.5,169.0,123.37
2017,6,19,10,30,12.0,246.0,1.2,32.0,257.0,205.61,150.1
2017,6,19,10,45,15.5,281.5,1.05,32.5,296.0,237.05,172.25
2017,6,19,11,0,19.0,317.0,0.9,33.0,335.0,268.09,193.65
2017,6,19,11,15,14.5,258.5,0.85,33.0,272.5,215.88,155.71
2017,6,19,11,30,10.0,200.0,0.8,33.0,210.0,164.9,118.54
2017,6,19,11,45,7.0,174.5,0.75,33.5,181.5,141.97,101.42
2017,6,19,12,0,4.0,149.0,0.7,34.0,153.0,119.35,84.43
2017,6,19,12,15,10.0,224.0,0.95,34.0,234.0,181.87,130.6
2017,6,19,12,30,16.0,299.0,1.2,34.0,315.0,243.05,174.81
2017,6,19,12,45,62.5,398.0,1.45,34.0,460.0,348.7,250.26
2017,6,19,13,0,109.0,497.0,1.7,34.0,605.0,442.65,315.33
2017,6,19,13,15,83.5,472.5,1.75,34.0,554.5,399.71,284.97
2017,6,19,13,30,58.0,448.0,1.8,34.0,504.0,359.63,257.14
2017,6,19,13,45,56.5,437.0,1.9,34.0,491.0,343.11,245.76
2017,6,19,14,0,55.0,426.0,2.0,34.0,478.0,326.86,234.37
2017,6,19,14,15,121.5,435.0,2.05,34.0,545.0,341.27,243.39
2017,6,19,14,30,188.0,444.0,2.1,34.0,612.0,353.56,249.76
2017,6,19,14,45,315.5,386.5,2.15,34.0,656.0,327.4,226.11
2017,6,19,15,0,443.0,329.0,2.2,34.0,700.0,288.62,192.14
2017,6,19,15,15,499.5,292.0,2.25,33.5,691.5,244.48,158.04
2017,6,19,15,30,556.0,255.0,2.3,33.0,683.0,194.17,123.91
2017,6,19,15,45,647.5,192.0,2.35,33.0,661.5,122.01,92.39
2017,6,19,16,0,739.0,129.0,2.4,33.0,640.0,95.63,71.73
2017,6,19,16,15,720.0,125.0,2.4,32.5,593.0,86.9,65.11
2017,6,19,16,30,701.0,121.0,2.4,32.0,546.0,85.62,64.44
2017,6,19,16,45,680.0,115.0,2.45,32.0,496.5,82.92,62.49
2017,6,19,17,0,659.0,109.0,2.5,32.0,447.0,80.03,60.37
2017,6,19,17,15,626.0,103.0,2.45,31.5,395.5,76.71,58.01
2017,6,19,17,30,593.0,97.0,2.4,31.0,344.0,73.28,55.52
2017,6,19,17,45,551.5,89.0,2.35,31.0,293.0,68.17,51.45
2017,6,19,18,0,510.0,81.0,2.3,31.0,242.0,62.91,47.18
2017,6,19,18,15,447.5,71.5,2.15,30.5,193.0,56.14,41.58
2017,6,19,18,30,385.0,62.0,2.0,30.0,144.0,46.89,33.71
2017,6,19,18,45,296.5,49.5,1.85,29.5,101.5,37.4,25.42
2017,6,19,19,0,208.0,37.0,1.7,29.0,59.0,27.92,16.74
2017,6,19,19,15,104.0,18.5,1.8,28.5,29.5,14.06,0.0
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,20,5,45,97.5,15.0,2.1,22.5,23.5,40.05,0.0
2017,6,20,6,0,195.0,30.0,2.3,23.0,47.0,117.67,78.38
2017,6,20,6,15,294.5,42.5,2.4,23.5,88.5,179.93,134.87
2017,6,20,6,30,394.0,55.0,2.5,24.0,130.0,257.01,199.49
2017,6,20,6,45,465.0,63.0,2.65,25.0,179.5,321.29,252.74
2017,6,20,7,0,536.0,71.0,2.8,26.0,229.0,390.82,308.31
2017,6,20,7,15,583.0,77.5,2.85,26.5,281.5,449.33,353.99
2017,6,20,7,30,630.0,84.0,2.9,27.0,334.0,509.9,399.62
2017,6,20,7,45,664.5,89.0,3.0,28.0,387.0,562.01,436.78
2017,6,20,8,0,699.0,94.0,3.1,29.0,440.0,614.27,472.81
2017,6,20,8,15,724.0,98.0,3.2,29.5,491.5,655.65,501.03
2017,6,20,8,30,749.0,102.0,3.3,30.0,543.0,698.32,529.11
2017,6,20,8,45,476.0,205.0,3.4,30.5,494.5,601.4,453.69
2017,6,20,9,0,203.0,308.0,3.5,31.0,446.0,456.29,342.56
2017,6,20,9,15,255.0,322.0,3.55,31.5,507.0,530.38,395.59
2017,6,20,9,30,307.0,336.0,3.6,32.0,568.0,587.4,434.78
2017,6,20,9,45,322.0,352.0,3.7,32.5,607.0,614.61,452.02
2017,6,20,10,0,337.0,368.0,3.8,33.0,646.0,640.19,468.1
2017,6,20,10,15,599.5,243.5,3.85,33.5,762.5,767.34,558.95
2017,6,20,10,30,862.0,119.0,3.9,34.0,879.0,851.6,615.72
2017,6,20,10,45,868.5,120.0,4.0,34.5,906.5,849.36,612.08
2017,6,20,11,0,875.0,121.0,4.1,35.0,934.0,843.43,606.68
2017,6,20,11,15,481.0,295.5,4.1,35.0,744.0,673.25,486.22
2017,6,20,11,30,87.0,470.0,4.1,35.0,554.0,457.9,329.13
2017,6,20,11,45,59.5,437.5,4.15,35.5,495.5,403.02,290.03
2017,6,20,12,0,32.0,405.0,4.2,36.0,437.0,350.19,251.62
2017,6,20,12,15,458.0,267.5,4.2,36.0,722.0,561.76,407.75
2017,6,20,12,30,884.0,130.0,4.2,36.0,1007.0,712.02,513.53
2017,6,20,12,45,884.0,129.0,4.2,36.0,1004.0,677.17,487.24
2017,6,20,13,0,884.0,128.0,4.2,36.0,1001.0,640.21,459.9
2017,6,20,13,15,881.5,127.5,4.2,36.0,990.0,599.93,429.59
2017,6,20,13,30,879.0,127.0,4.2,36.0,979.0,557.59,397.08
2017,6,20,13,45,874.0,126.5,4.25,36.5,959.5,512.08,360.8
2017,6,20,14,0,869.0,126.0,4.3,37.0,940.0,464.99,322.59
2017,6,20,14,15,863.0,124.5,4.35,37.0,914.0,415.52,282.5
2017,6,20,14,30,857.0,123.0,4.4,37.0,888.0,364.98,240.88
2017,6,20,14,45,848.0,122.0,4.45,37.0,855.0,313.05,198.13
2017,6,20,15,0,839.0,121.0,4.5,37.0,822.0,260.78,156.11
2017,6,20,15,15,828.5,118.5,4.5,36.5,783.5,207.32,116.69
2017,6,20,15,30,818.0,116.0,4.5,36.0,745.0,154.16,84.62
2017,6,20,15,45,804.0,113.5,4.5,36.0,701.0,91.88,67.72
2017,6,20,16,0,790.0,111.0,4.5,36.0,657.0,86.09,63.36
2017,6,20,16,15,772.5,107.5,4.45,35.5,609.5,84.71,62.59
2017,6,20,16,30,755.0,104.0,4.4,35.0,562.0,83.18,61.72
2017,6,20,16,45,732.5,100.0,4.35,35.0,511.5,81.07,60.24
2017,6,20,17,0,710.0,96.0,4.3,35.0,461.0,72.78,53.76
2017,6,20,17,15,679.5,91.0,4.15,34.5,408.5,69.76,51.63
2017,6,20,17,30,649.0,86.0,4.0,34.0,356.0,66.65,49.39
2017,6,20,17,45,606.5,79.5,3.9,33.5,303.5,62.21,46.0
2017,6,20,18,0,564.0,73.0,3.8,33.0,251.0,57.69,42.45
2017,6,20,18,15,503.0,65.0,3.4,32.0,201.0,51.76,37.67
2017,6,20,18,30,442.0,57.0,3.0,31.0,151.0,45.79,32.65
2017,6,20,18,45,349.5,46.0,2.7,30.5,107.0,37.14,25.09
2017,6,20,19,0,257.0,35.0,2.4,30.0,63.0,26.73,15.73
2017,6,20,19,15,128.5,17.5,2.4,29.5,31.5,13.39,0.0
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,115.0,14.5,2.05,22.5,24.5,44.64,0.0
2017,6,21,6,0,230.0,29.0,2.4,23.0,49.0,130.38,86.76
2017,6,21,6,15,333.0,40.5,2.45,23.5,92.0,196.26,147.11
2017,6,21,6,30,436.0,52.0,2.5,24.0,135.0,272.57,211.36
2017,6,21,6,45,506.0,59.5,2.55,25.0,185.5,337.62,265.21
2017,6,21,7,0,576.0,67.0,2.6,26.0,236.0,407.81,321.05
2017,6,21,7,15,621.5,73.0,2.75,26.5,289.5,466.51,366.93
2017,6,21,7,30,667.0,79.0,2.9,27.0,343.0,527.08,412.64
2017,6,21,7,45,702.0,83.0,3.05,28.0,397.5,579.73,450.21
2017,6,21,8,0,737.0,87.0,3.2,29.0,452.0,630.45,485.22
2017,6,21,8,15,478.5,171.5,3.25,29.5,419.0,546.49,418.46
2017,6,21,8,30,220.0,256.0,3.3,30.0,386.0,414.14,315.57
2017,6,21,8,45,287.0,267.0,3.4,30.5,451.5,497.02,376.29
2017,6,21,9,0,354.0,278.0,3.5,31.0,517.0,565.25,424.45
2017,6,21,9,15,602.5,191.5,3.6,31.5,631.5,715.19,532.58
2017,6,21,9,30,851.0,105.0,3.7,32.0,746.0,827.51,608.55
2017,6,21,9,45,862.5,107.0,3.8,32.5,787.0,844.89,617.36
2017,6,21,10,0,874.0,109.0,3.9,33.0,828.0,858.86,624.57
2017,6,21,10,15,882.0,110.5,4.0,33.0,862.0,865.82,628.49
2017,6,21,10,30,890.0,112.0,4.1,33.0,896.0,869.09,630.12
2017,6,21,10,45,896.5,113.0,4.25,33.5,924.0,866.87,627.2
2017,6,21,11,0,903.0,114.0,4.4,34.0,952.0,860.87,621.89
2017,6,21,11,15,907.5,115.0,4.45,34.5,973.0,849.4,612.68
2017,6,21,11,30,912.0,116.0,4.5,35.0,994.0,834.16,601.12
2017,6,21,11,45,914.0,117.0,4.6,35.5,1006.5,813.24,586.09
2017,6,21,12,0,916.0,118.0,4.7,36.0,1019.0,788.81,568.72
2017,6,21,12,15,917.0,118.0,4.75,36.0,1024.0,759.61,548.02
2017,6,21,12,30,918.0,118.0,4.8,36.0,1029.0,727.58,525.12
2017,6,21,12,45,676.0,281.0,4.85,36.0,950.5,664.48,476.95
2017,6,21,13,0,434.0,444.0,4.9,36.0,872.0,599.21,428.06
2017,6,21,13,15,514.0,400.5,4.9,36.0,902.0,588.93,420.39
2017,6,21,13,30,594.0,357.0,4.9,36.0,932.0,571.42,406.54
2017,6,21,13,45,751.0,235.0,4.9,36.0,948.0,526.92,372.93
2017,6,21,14,0,908.0,113.0,4.9,36.0,964.0,474.37,330.96
2017,6,21,14,15,674.5,239.0,4.85,36.0,861.5,413.11,285.51
2017,6,21,14,30,441.0,365.0,4.8,36.0,759.0,374.12,258.62
2017,6,21,14,45,546.0,307.0,4.8,36.0,776.5,337.59,226.36
2017,6,21,15,0,651.0,249.0,4.8,36.0,794.0,286.13,182.43
2017,6,21,15,15,754.5,177.5,4.75,35.5,780.0,217.65,127.75
2017,6,21,15,30,858.0,106.0,4.7,35.0,766.0,153.24,82.82
2017,6,21,15,45,706.0,161.5,4.7,35.0,683.0,108.37,81.11
2017,6,21,16,0,554.0,217.0,4.7,35.0,600.0,133.88,101.57
2017,6,21,16,15,470.5,225.5,4.7,34.5,534.5,138.42,105.66
2017,6,21,16,30,387.0,234.0,4.7,34.0,469.0,149.91,115.37
2017,6,21,16,45,463.0,190.0,4.7,33.5,446.0,122.87,94.33
2017,6,21,17,0,539.0,146.0,4.7,33.0,423.0,100.45,76.75
2017,6,21,17,15,551.5,125.0,4.6,32.5,381.0,90.19,68.83
2017,6,21,17,30,564.0,104.0,4.5,32.0,339.0,77.63,58.89
2017,6,21,17,45,525.0,95.0,4.4,31.5,289.5,72.07,54.6
2017,6,21,18,0,486.0,86.0,4.3,31.0,240.0,66.3,50.02
2017,6,21,18,15,437.5,74.0,4.0,30.0,192.5,55.64,41.27
2017,6,21,18,30,389.0,62.0,3.7,29.0,145.0,46.93,33.91
2017,6,21,18,45,314.0,48.5,3.45,28.5,103.0,36.83,25.08
2017,6,21,19,0,239.0,35.0,3.2,28.0,61.0,26.65,15.85
2017,6,21,19,15,119.5,17.5,3.15,27.5,30.5,13.37,0.0
2017,6,21,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,82.5,14.0,2.95,22.5,21.5,34.79,0.0
2017,6,22,6,0,165.0,28.0,3.1,23.0,43.0,104.5,68.65
2017,6,22,6,15,237.0,43.0,3.05,23.5,80.0,157.41,117.76
2017,6,22,6,30,309.0,58.0,3.0,24.0,117.0,217.59,169.0
2017,6,22,6,45,353.0,72.5,3.0,24.5,160.5,269.87,213.16
2017,6,22,7,0,397.0,87.0,3.0,25.0,204.0,325.45,258.56
2017,6,22,7,15,270.0,123.5,2.95,25.5,210.0,293.4,232.84
2017,6,22,7,30,143.0,160.0,2.9,26.0,216.0,249.11,196.2
2017,6,22,7,45,83.5,170.0,2.9,27.0,204.0,209.03,162.91
2017,6,22,8,0,24.0,180.0,2.9,28.0,192.0,165.37,126.48
2017,6,22,8,15,58.0,218.0,2.85,28.5,251.0,238.44,183.12
2017,6,22,8,30,92.0,256.0,2.8,29.0,310.0,301.03,230.14
2017,6,22,8,45,118.5,283.5,2.75,29.5,359.5,364.69,276.57
2017,6,22,9,0,145.0,311.0,2.7,30.0,409.0,412.65,310.53
2017,6,22,9,15,192.0,331.0,2.7,30.5,470.0,470.03,351.24
2017,6,22,9,30,239.0,351.0,2.7,31.0,531.0,527.73,391.22
2017,6,22,9,45,547.5,228.0,2.7,31.5,670.0,711.92,523.49
2017,6,22,10,0,856.0,105.0,2.7,32.0,809.0,839.8,608.93
2017,6,22,10,15,617.5,244.0,2.75,32.5,763.0,783.26,565.76
2017,6,22,10,30,379.0,383.0,2.8,33.0,717.0,680.46,490.14
2017,6,22,10,45,394.0,389.5,2.85,33.5,746.5,691.43,496.77
2017,6,22,11,0,409.0,396.0,2.9,34.0,776.0,710.99,508.15
