Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,11,15,424.5,409.0,2.95,34.5,811.0,721.38,513.43
2017,6,22,11,30,440.0,422.0,3.0,35.0,846.0,728.48,516.54
2017,6,22,11,45,445.5,432.0,3.05,35.5,866.5,722.04,510.66
2017,6,22,12,0,451.0,442.0,3.1,36.0,887.0,712.57,502.83
2017,6,22,12,15,467.5,440.0,3.05,36.0,903.0,699.55,493.54
2017,6,22,12,30,484.0,438.0,3.0,36.0,919.0,683.6,482.17
2017,6,22,12,45,492.5,432.0,3.0,36.5,919.5,657.17,462.84
2017,6,22,13,0,501.0,426.0,3.0,37.0,920.0,629.13,442.23
2017,6,22,13,15,685.5,278.0,2.9,37.0,947.0,599.64,422.59
2017,6,22,13,30,870.0,130.0,2.8,37.0,974.0,556.01,391.37
2017,6,22,13,45,868.0,128.0,2.7,37.0,956.0,511.46,356.89
2017,6,22,14,0,866.0,126.0,2.6,37.0,938.0,465.08,320.2
2017,6,22,14,15,861.0,124.5,2.5,37.0,912.5,416.18,280.89
2017,6,22,14,30,856.0,123.0,2.4,37.0,887.0,366.11,240.0
2017,6,22,14,45,850.0,120.0,2.3,37.0,855.5,313.9,197.4
2017,6,22,15,0,844.0,117.0,2.2,37.0,824.0,261.05,155.2
2017,6,22,15,15,834.0,115.0,2.05,37.0,785.5,207.72,115.8
2017,6,22,15,30,824.0,113.0,1.9,37.0,747.0,154.61,83.65
2017,6,22,15,45,811.0,110.5,1.75,37.0,703.5,91.92,67.28
2017,6,22,16,0,798.0,108.0,1.6,37.0,660.0,84.48,61.68
2017,6,22,16,15,780.5,104.5,1.45,36.5,612.5,83.01,60.84
2017,6,22,16,30,763.0,101.0,1.3,36.0,565.0,81.4,59.88
2017,6,22,16,45,740.0,97.5,1.2,36.0,514.0,79.53,58.6
2017,6,22,17,0,717.0,94.0,1.1,36.0,463.0,77.57,57.25
2017,6,22,17,15,686.0,89.0,1.0,35.5,410.5,68.55,50.32
2017,6,22,17,30,655.0,84.0,0.9,35.0,358.0,65.36,48.04
2017,6,22,17,45,611.5,78.0,0.8,35.0,305.5,61.2,44.8
2017,6,22,18,0,568.0,72.0,0.7,35.0,253.0,56.98,41.44
2017,6,22,18,15,507.0,64.5,0.7,34.0,202.5,51.4,37.01
2017,6,22,18,30,446.0,57.0,0.7,33.0,152.0,45.8,32.36
2017,6,22,18,45,353.0,46.0,0.75,32.0,108.0,37.14,24.94
2017,6,22,19,0,260.0,35.0,0.8,31.0,64.0,26.75,15.72
2017,6,22,19,15,130.0,17.5,0.85,30.5,32.0,13.4,0.0
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,33.0,16.5,3.55,24.5,19.5,22.47,0.0
2017,6,23,6,0,66.0,33.0,3.8,25.0,39.0,62.17,38.69
2017,6,23,6,15,144.5,53.5,3.95,25.5,77.5,124.69,92.11
2017,6,23,6,30,223.0,74.0,4.1,26.0,116.0,187.63,144.56
2017,6,23,6,45,313.0,84.5,4.3,26.5,164.5,263.03,206.58
2017,6,23,7,0,403.0,95.0,4.5,27.0,213.0,337.19,266.68
2017,6,23,7,15,454.0,105.0,4.55,27.5,264.0,395.01,312.43
2017,6,23,7,30,505.0,115.0,4.6,28.0,315.0,455.78,359.1
2017,6,23,7,45,558.0,118.0,4.65,29.0,369.0,521.05,406.98
2017,6,23,8,0,611.0,121.0,4.7,30.0,423.0,581.05,449.59
2017,6,23,8,15,639.0,127.0,4.65,30.5,473.5,626.84,481.04
2017,6,23,8,30,667.0,133.0,4.6,31.0,524.0,671.71,511.06
2017,6,23,8,45,693.5,135.0,4.6,32.0,573.0,709.93,534.95
2017,6,23,9,0,720.0,137.0,4.6,33.0,622.0,746.43,557.0
2017,6,23,9,15,736.0,141.0,4.45,33.5,666.5,769.52,569.64
2017,6,23,9,30,752.0,145.0,4.3,34.0,711.0,794.68,583.6
2017,6,23,9,45,766.0,147.0,4.2,35.0,750.5,813.28,591.94
2017,6,23,10,0,780.0,149.0,4.1,36.0,790.0,828.71,598.11
2017,6,23,10,15,789.5,151.5,3.9,36.5,823.5,837.43,600.66
2017,6,23,10,30,799.0,154.0,3.7,37.0,857.0,842.66,600.97
2017,6,23,10,45,806.0,155.5,3.55,37.5,884.0,841.25,597.28
2017,6,23,11,0,813.0,157.0,3.4,38.0,911.0,836.23,591.39
2017,6,23,11,15,818.0,157.5,3.2,38.0,930.5,825.03,582.62
2017,6,23,11,30,823.0,158.0,3.0,38.0,950.0,810.25,571.58
2017,6,23,11,45,806.0,172.5,2.9,38.5,957.0,786.31,553.1
2017,6,23,12,0,789.0,187.0,2.8,39.0,964.0,759.09,532.56
2017,6,23,12,15,790.0,187.5,2.75,39.0,968.5,731.62,513.5
2017,6,23,12,30,791.0,188.0,2.7,39.0,973.0,701.54,492.45
2017,6,23,12,45,788.0,188.5,2.65,39.5,969.0,666.7,466.92
2017,6,23,13,0,785.0,189.0,2.6,40.0,965.0,630.18,439.93
2017,6,23,13,15,782.0,188.5,2.6,40.0,954.0,591.29,411.97
2017,6,23,13,30,779.0,188.0,2.6,40.0,943.0,550.72,382.17
2017,6,23,13,45,770.5,189.0,2.65,40.0,923.5,506.89,349.5
2017,6,23,14,0,762.0,190.0,2.7,40.0,904.0,462.12,315.32
2017,6,23,14,15,754.5,187.5,2.75,40.0,878.5,414.78,278.51
2017,6,23,14,30,747.0,185.0,2.8,40.0,853.0,366.86,240.58
2017,6,23,14,45,718.5,193.5,2.9,40.0,816.5,314.69,200.09
2017,6,23,15,0,690.0,202.0,3.0,40.0,780.0,268.0,164.35
2017,6,23,15,15,676.5,198.0,3.05,39.5,742.5,218.71,128.98
2017,6,23,15,30,663.0,194.0,3.1,39.0,705.0,170.48,99.79
2017,6,23,15,45,636.5,193.5,3.2,39.0,660.5,125.02,92.49
2017,6,23,16,0,610.0,193.0,3.3,39.0,616.0,120.82,89.55
2017,6,23,16,15,587.5,186.5,3.35,38.5,570.0,119.84,89.26
2017,6,23,16,30,565.0,180.0,3.4,38.0,524.0,117.99,88.3
2017,6,23,16,45,530.0,174.0,3.45,38.0,474.0,115.27,86.47
2017,6,23,17,0,495.0,168.0,3.5,38.0,424.0,112.43,84.56
2017,6,23,17,15,459.0,157.5,3.5,37.5,374.0,106.75,80.54
2017,6,23,17,30,423.0,147.0,3.5,37.0,324.0,100.84,76.27
2017,6,23,17,45,377.0,133.5,3.55,36.5,274.5,92.65,70.07
2017,6,23,18,0,331.0,120.0,3.6,36.0,225.0,85.19,64.3
2017,6,23,18,15,274.5,102.5,3.45,35.5,178.5,73.15,54.58
2017,6,23,18,30,218.0,85.0,3.3,35.0,132.0,60.94,44.44
2017,6,23,18,45,154.0,63.0,3.2,34.5,91.5,45.68,31.55
2017,6,23,19,0,90.0,41.0,3.1,34.0,51.0,30.19,18.17
2017,6,23,19,15,45.0,20.5,3.1,33.5,25.5,15.66,1.06
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,5.0,1.7,24.5,5.0,3.93,0.0
2017,6,24,6,0,0.0,10.0,1.8,25.0,10.0,7.58,0.0
2017,6,24,6,15,0.0,21.0,1.85,25.0,21.0,15.98,7.19
2017,6,24,6,30,0.0,32.0,1.9,25.0,32.0,24.41,14.34
2017,6,24,6,45,0.0,46.0,1.95,25.5,46.0,35.18,23.3
2017,6,24,7,0,0.0,60.0,2.0,26.0,60.0,45.98,32.16
2017,6,24,7,15,0.0,36.5,2.25,26.5,36.5,27.86,17.23
2017,6,24,7,30,0.0,13.0,2.5,27.0,13.0,9.89,2.45
2017,6,24,7,45,0.0,50.5,2.8,27.5,50.5,38.66,25.78
2017,6,24,8,0,0.0,88.0,3.1,28.0,88.0,67.83,49.0
2017,6,24,8,15,0.0,91.0,3.15,28.5,91.0,70.14,50.52
2017,6,24,8,30,0.0,94.0,3.2,29.0,94.0,72.51,52.09
2017,6,24,8,45,16.0,177.5,3.25,29.5,188.5,154.59,116.26
2017,6,24,9,0,32.0,261.0,3.3,30.0,283.0,255.81,192.9
2017,6,24,9,15,41.5,291.0,2.95,30.5,321.5,290.44,217.57
2017,6,24,9,30,51.0,321.0,2.6,31.0,360.0,324.81,241.65
2017,6,24,9,45,28.0,244.5,2.3,31.5,266.0,232.68,172.16
2017,6,24,10,0,5.0,168.0,2.0,32.0,172.0,136.47,99.11
2017,6,24,10,15,11.0,231.0,1.75,32.0,241.0,192.98,141.44
2017,6,24,10,30,17.0,294.0,1.5,32.0,310.0,249.67,182.63
2017,6,24,10,45,103.0,380.0,1.25,32.5,476.0,424.14,307.23
2017,6,24,11,0,189.0,466.0,1.0,33.0,642.0,565.43,400.7
2017,6,24,11,15,222.0,472.0,1.2,33.0,682.5,589.2,416.67
2017,6,24,11,30,255.0,478.0,1.4,33.0,723.0,620.36,438.25
2017,6,24,11,45,228.5,490.0,1.65,33.0,712.0,587.61,416.78
2017,6,24,12,0,202.0,502.0,1.9,33.0,701.0,564.19,401.44
2017,6,24,12,15,178.5,505.5,2.15,32.5,682.0,536.15,383.52
2017,6,24,12,30,155.0,509.0,2.4,32.0,663.0,508.37,365.41
2017,6,24,12,45,120.0,496.5,2.7,32.0,615.5,462.2,333.52
2017,6,24,13,0,85.0,484.0,3.0,32.0,568.0,419.29,303.53
2017,6,24,13,15,81.5,476.0,3.25,31.5,556.0,401.82,292.03
2017,6,24,13,30,78.0,468.0,3.5,31.0,544.0,384.66,280.49
2017,6,24,13,45,75.5,456.5,3.8,30.5,529.0,365.96,267.72
2017,6,24,14,0,73.0,445.0,4.1,30.0,514.0,347.6,255.0
2017,6,24,14,15,175.5,436.5,4.15,29.5,595.5,363.96,265.5
2017,6,24,14,30,278.0,428.0,4.2,29.0,677.0,366.05,263.93
2017,6,24,14,45,252.0,416.0,4.3,28.5,635.5,328.24,235.8
2017,6,24,15,0,226.0,404.0,4.4,28.0,594.0,304.18,218.41
2017,6,24,15,15,246.5,379.5,4.3,27.5,577.5,262.21,186.49
2017,6,24,15,30,267.0,355.0,4.2,27.0,561.0,229.23,163.44
2017,6,24,15,45,223.0,338.0,4.15,27.0,503.5,207.52,154.71
2017,6,24,16,0,179.0,321.0,4.1,27.0,446.0,195.0,154.19
2017,6,24,16,15,115.5,286.0,4.05,27.0,364.5,176.9,140.06
2017,6,24,16,30,52.0,251.0,4.0,27.0,283.0,165.44,131.22
2017,6,24,16,45,94.0,236.5,3.95,27.0,287.5,157.53,125.23
2017,6,24,17,0,136.0,222.0,3.9,27.0,292.0,144.15,114.72
2017,6,24,17,15,68.0,157.5,3.9,26.5,192.5,111.1,87.97
2017,6,24,17,30,0.0,93.0,3.9,26.0,93.0,70.41,54.28
2017,6,24,17,45,0.0,79.0,3.9,26.0,79.0,60.13,45.76
2017,6,24,18,0,0.0,65.0,3.9,26.0,65.0,49.78,37.04
2017,6,24,18,15,168.0,67.0,3.85,25.5,103.5,49.44,36.81
2017,6,24,18,30,336.0,69.0,3.8,25.0,142.0,51.23,38.2
2017,6,24,18,45,252.0,54.0,3.75,25.0,100.0,40.24,28.39
2017,6,24,19,0,168.0,39.0,3.7,25.0,58.0,29.16,18.2
2017,6,24,19,15,84.0,19.5,3.65,25.0,29.0,14.91,1.19
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,68.5,15.0,3.45,21.0,21.0,31.42,0.0
2017,6,25,6,0,137.0,30.0,3.5,21.0,42.0,97.67,63.54
2017,6,25,6,15,231.0,45.0,3.5,21.0,81.5,157.24,118.66
2017,6,25,6,30,325.0,60.0,3.5,21.0,121.0,226.63,178.11
2017,6,25,6,45,190.5,84.0,3.5,21.5,123.0,190.38,151.59
2017,6,25,7,0,56.0,108.0,3.5,22.0,125.0,129.71,102.18
2017,6,25,7,15,41.5,125.5,3.4,22.5,139.5,138.47,109.11
2017,6,25,7,30,27.0,143.0,3.3,23.0,154.0,145.93,114.48
2017,6,25,7,45,42.0,170.0,3.25,23.5,189.5,181.64,142.82
2017,6,25,8,0,57.0,197.0,3.2,24.0,225.0,218.04,171.13
2017,6,25,8,15,195.0,215.5,3.2,24.5,327.0,351.26,276.55
2017,6,25,8,30,333.0,234.0,3.2,25.0,429.0,493.89,384.49
2017,6,25,8,45,174.5,232.5,3.2,26.0,335.5,357.72,277.0
2017,6,25,9,0,16.0,231.0,3.2,27.0,242.0,200.53,152.03
2017,6,25,9,15,12.0,216.5,3.2,27.0,225.0,183.81,138.97
2017,6,25,9,30,8.0,202.0,3.2,27.0,208.0,167.62,126.07
2017,6,25,9,45,98.0,299.5,3.25,27.5,380.0,359.22,272.61
2017,6,25,10,0,188.0,397.0,3.3,28.0,552.0,524.49,392.35
2017,6,25,10,15,116.0,387.5,3.25,28.5,484.5,450.76,335.57
2017,6,25,10,30,44.0,378.0,3.2,29.0,417.0,360.79,267.67
2017,6,25,10,45,46.5,394.5,3.2,29.5,437.0,374.23,276.81
2017,6,25,11,0,49.0,411.0,3.2,30.0,457.0,387.0,285.06
2017,6,25,11,15,181.5,435.5,3.15,30.0,610.0,525.22,385.92
2017,6,25,11,30,314.0,460.0,3.1,30.0,763.0,653.0,475.21
2017,6,25,11,45,163.5,358.5,3.05,30.5,517.0,429.65,315.85
2017,6,25,12,0,13.0,257.0,3.0,31.0,271.0,210.95,154.15
2017,6,25,12,15,204.5,347.5,2.95,31.0,551.5,436.25,321.55
2017,6,25,12,30,396.0,438.0,2.9,31.0,832.0,624.04,452.16
2017,6,25,12,45,240.5,461.0,2.85,31.0,700.0,515.49,373.55
2017,6,25,13,0,85.0,484.0,2.8,31.0,568.0,419.5,304.38
2017,6,25,13,15,126.0,488.5,2.75,31.0,612.0,434.04,314.98
2017,6,25,13,30,167.0,493.0,2.7,31.0,656.0,444.91,322.09
2017,6,25,13,45,234.0,471.0,2.7,31.5,694.0,447.18,322.1
2017,6,25,14,0,301.0,449.0,2.7,32.0,732.0,435.55,311.48
2017,6,25,14,15,223.0,446.5,2.7,31.5,653.0,388.42,278.3
2017,6,25,14,30,145.0,444.0,2.7,31.0,574.0,341.15,245.69
2017,6,25,14,45,132.5,424.5,2.7,31.0,540.0,310.7,223.48
2017,6,25,15,0,120.0,405.0,2.7,31.0,506.0,281.92,202.62
2017,6,25,15,15,398.5,297.0,2.7,31.0,608.5,234.38,156.45
2017,6,25,15,30,677.0,189.0,2.7,31.0,711.0,170.5,102.35
2017,6,25,15,45,459.0,251.5,2.7,31.0,596.0,152.5,108.25
2017,6,25,16,0,241.0,314.0,2.7,31.0,481.0,193.71,150.44
2017,6,25,16,15,427.0,237.5,2.65,30.5,508.0,143.53,111.18
2017,6,25,16,30,613.0,161.0,2.6,30.0,535.0,107.77,82.95
2017,6,25,16,45,588.0,153.0,2.6,30.0,485.5,104.81,80.88
2017,6,25,17,0,563.0,145.0,2.6,30.0,436.0,101.61,78.57
2017,6,25,17,15,528.0,136.5,2.45,29.5,385.5,95.41,73.92
2017,6,25,17,30,493.0,128.0,2.3,29.0,335.0,90.31,70.13
2017,6,25,17,45,443.0,118.0,2.15,28.5,284.0,83.86,65.11
2017,6,25,18,0,393.0,108.0,2.0,28.0,233.0,77.27,59.85
2017,6,25,18,15,334.0,93.5,1.8,27.5,185.5,67.47,51.7
2017,6,25,18,30,275.0,79.0,1.6,27.0,138.0,57.46,43.11
2017,6,25,18,45,201.0,60.0,1.4,26.5,97.0,44.12,31.46
2017,6,25,19,0,127.0,41.0,1.2,26.0,56.0,30.39,19.14
2017,6,25,19,15,63.5,20.5,1.2,25.5,28.0,15.55,1.66
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,71.0,14.0,1.7,22.5,20.0,31.31,0.0
2017,6,26,6,0,142.0,28.0,1.9,23.0,40.0,96.42,61.55
2017,6,26,6,15,224.0,43.0,1.95,23.0,77.5,152.03,113.37
2017,6,26,6,30,306.0,58.0,2.0,23.0,115.0,215.8,167.6
2017,6,26,6,45,368.0,69.5,2.1,23.5,160.5,273.34,215.98
2017,6,26,7,0,430.0,81.0,2.2,24.0,206.0,336.02,267.07
2017,6,26,7,15,523.5,82.0,2.15,24.5,265.0,417.86,331.19
2017,6,26,7,30,617.0,83.0,2.1,25.0,324.0,499.15,392.68
2017,6,26,7,45,389.0,145.0,2.1,25.5,305.0,428.76,335.87
2017,6,26,8,0,161.0,207.0,2.1,26.0,286.0,315.62,245.7
2017,6,26,8,15,166.0,230.5,2.05,26.5,320.0,345.66,267.65
2017,6,26,8,30,171.0,254.0,2.0,27.0,354.0,375.15,288.13
2017,6,26,8,45,88.0,220.0,2.0,28.0,272.0,277.72,211.83
2017,6,26,9,0,5.0,186.0,2.0,29.0,190.0,152.66,113.67
2017,6,26,9,15,55.0,267.5,2.0,29.0,309.5,279.2,210.65
2017,6,26,9,30,105.0,349.0,2.0,29.0,429.0,397.05,297.02
2017,6,26,9,45,127.0,373.5,2.05,29.5,474.5,453.86,336.23
2017,6,26,10,0,149.0,398.0,2.1,30.0,520.0,492.48,362.31
2017,6,26,10,15,116.0,407.5,2.15,30.0,505.0,469.32,344.41
2017,6,26,10,30,83.0,417.0,2.2,30.0,490.0,429.38,315.07
2017,6,26,10,45,76.0,426.0,2.3,30.5,494.5,427.32,312.68
2017,6,26,11,0,69.0,435.0,2.4,31.0,499.0,424.84,309.87
2017,6,26,11,15,192.5,449.0,2.45,31.0,633.0,546.0,396.98
2017,6,26,11,30,316.0,463.0,2.5,31.0,767.0,657.5,473.99
2017,6,26,11,45,358.0,447.5,2.6,31.5,796.5,662.71,476.52
2017,6,26,12,0,400.0,432.0,2.7,32.0,826.0,664.66,477.39
2017,6,26,12,15,373.0,446.5,2.75,32.0,815.5,636.24,457.18
2017,6,26,12,30,346.0,461.0,2.8,32.0,805.0,607.16,436.58
2017,6,26,12,45,277.0,482.0,2.85,32.0,757.0,555.06,399.61
2017,6,26,13,0,208.0,503.0,2.9,32.0,709.0,508.73,366.54
2017,6,26,13,15,233.0,492.5,2.95,32.0,720.5,498.82,359.53
2017,6,26,13,30,258.0,482.0,3.0,32.0,732.0,481.24,346.66
2017,6,26,13,45,533.5,319.0,3.05,32.0,823.5,485.01,347.91
2017,6,26,14,0,809.0,156.0,3.1,32.0,915.0,462.81,327.2
2017,6,26,14,15,534.0,294.5,3.1,31.5,790.0,401.87,283.54
2017,6,26,14,30,259.0,433.0,3.1,31.0,665.0,363.5,259.42
2017,6,26,14,45,502.5,300.5,3.15,31.0,729.0,325.07,222.53
2017,6,26,15,0,746.0,168.0,3.2,31.0,793.0,268.13,168.86
2017,6,26,15,15,547.0,251.0,3.25,30.5,698.0,233.84,150.57
2017,6,26,15,30,348.0,334.0,3.3,30.0,603.0,228.06,157.48
2017,6,26,15,45,308.0,322.0,3.35,30.0,549.5,192.03,139.84
2017,6,26,16,0,268.0,310.0,3.4,30.0,496.0,181.61,141.58
2017,6,26,16,15,213.0,291.5,3.35,29.5,433.0,182.18,142.74
2017,6,26,16,30,158.0,273.0,3.3,29.0,370.0,171.39,134.82
2017,6,26,16,45,89.0,229.0,3.3,29.0,283.0,153.59,120.92
2017,6,26,17,0,20.0,185.0,3.3,29.0,196.0,132.46,104.18
2017,6,26,17,15,10.0,135.0,3.1,28.5,140.5,99.55,77.67
2017,6,26,17,30,0.0,85.0,2.9,28.0,85.0,64.84,49.14
2017,6,26,17,45,0.0,72.0,2.75,28.0,72.0,55.21,41.22
2017,6,26,18,0,0.0,59.0,2.6,28.0,59.0,45.2,32.83
2017,6,26,18,15,0.0,47.0,2.45,27.5,47.0,35.94,25.03
2017,6,26,18,30,0.0,35.0,2.3,27.0,35.0,26.71,17.11
2017,6,26,18,45,0.0,24.5,2.2,26.5,24.5,18.66,10.09
2017,6,26,19,0,0.0,14.0,2.1,26.0,14.0,10.63,3.04
2017,6,26,19,15,0.0,7.0,2.1,25.5,7.0,5.3,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,9.0,1.2,22.0,9.0,7.08,0.0
2017,6,27,6,0,0.0,18.0,1.4,22.0,18.0,13.72,4.26
2017,6,27,6,15,0.0,34.5,1.4,22.0,34.5,26.88,16.15
2017,6,27,6,30,0.0,51.0,1.4,22.0,51.0,40.71,27.99
2017,6,27,6,45,0.0,71.0,1.45,22.5,71.0,57.71,42.25
2017,6,27,7,0,0.0,91.0,1.5,23.0,91.0,74.48,56.06
2017,6,27,7,15,64.5,124.0,1.55,23.5,149.5,150.45,118.51
2017,6,27,7,30,129.0,157.0,1.6,24.0,208.0,237.33,187.88
2017,6,27,7,45,145.5,182.0,1.65,24.5,247.0,276.65,217.72
2017,6,27,8,0,162.0,207.0,1.7,25.0,286.0,316.42,247.39
2017,6,27,8,15,106.5,222.5,1.8,25.5,277.5,294.06,227.95
2017,6,27,8,30,51.0,238.0,1.9,26.0,269.0,252.07,193.67
2017,6,27,8,45,154.0,267.5,2.0,26.5,369.5,376.81,289.18
2017,6,27,9,0,257.0,297.0,2.1,27.0,470.0,506.57,383.84
2017,6,27,9,15,292.5,312.0,2.2,27.5,522.0,552.01,414.64
2017,6,27,9,30,328.0,327.0,2.3,28.0,574.0,597.01,445.13
2017,6,27,9,45,248.0,362.5,2.45,28.5,555.0,563.05,417.73
2017,6,27,10,0,168.0,398.0,2.6,29.0,536.0,508.83,376.59
2017,6,27,10,15,173.0,416.5,2.7,29.0,564.0,526.36,388.77
2017,6,27,10,30,178.0,435.0,2.8,29.0,592.0,542.59,399.65
2017,6,27,10,45,119.0,430.5,2.9,29.5,537.0,482.99,355.14
2017,6,27,11,0,60.0,426.0,3.0,30.0,482.0,409.59,300.85
2017,6,27,11,15,88.0,454.0,3.05,30.0,538.0,452.08,331.7
2017,6,27,11,30,116.0,482.0,3.1,30.0,594.0,503.46,367.89
2017,6,27,11,45,65.0,376.5,3.2,30.5,440.0,357.74,262.79
2017,6,27,12,0,14.0,271.0,3.3,31.0,286.0,222.79,163.18
2017,6,27,12,15,427.5,210.0,3.35,31.0,634.5,495.77,369.25
2017,6,27,12,30,841.0,149.0,3.4,31.0,983.0,699.69,513.31
2017,6,27,12,45,570.0,319.0,3.5,31.0,884.0,631.73,459.66
2017,6,27,13,0,299.0,489.0,3.6,31.0,785.0,553.47,401.2
2017,6,27,13,15,567.5,318.0,3.65,31.0,871.0,568.29,413.38
2017,6,27,13,30,836.0,147.0,3.7,31.0,957.0,552.41,401.24
2017,6,27,13,45,834.0,144.5,3.75,31.5,939.5,509.12,366.11
2017,6,27,14,0,832.0,142.0,3.8,32.0,922.0,464.07,329.0
2017,6,27,14,15,825.5,140.5,3.85,31.5,897.0,416.25,290.31
2017,6,27,14,30,819.0,139.0,3.9,31.0,872.0,367.46,249.98
2017,6,27,14,45,811.0,137.0,3.95,31.0,840.0,313.05,204.69
2017,6,27,15,0,803.0,135.0,4.0,31.0,808.0,261.07,161.88
2017,6,27,15,15,792.0,132.5,4.0,30.5,770.0,208.24,121.56
2017,6,27,15,30,781.0,130.0,4.0,30.0,732.0,155.93,87.99
2017,6,27,15,45,768.0,126.0,4.0,30.0,689.5,103.38,67.48
2017,6,27,16,0,755.0,122.0,4.0,30.0,647.0,91.62,69.48
2017,6,27,16,15,377.5,118.0,4.0,29.5,380.5,73.19,54.78
2017,6,27,16,30,0.0,114.0,4.0,29.0,114.0,86.67,66.18
2017,6,27,16,45,339.5,108.5,4.0,29.0,284.0,72.7,54.88
2017,6,27,17,0,679.0,103.0,4.0,29.0,454.0,76.48,58.24
2017,6,27,17,15,647.5,97.5,3.9,28.5,402.5,73.35,55.97
2017,6,27,17,30,616.0,92.0,3.8,28.0,351.0,70.11,53.59
2017,6,27,17,45,575.5,85.0,3.7,28.0,299.5,65.57,49.95
2017,6,27,18,0,535.0,78.0,3.6,28.0,248.0,60.91,46.12
2017,6,27,18,15,475.0,69.0,3.3,27.0,199.0,54.42,40.79
2017,6,27,18,30,415.0,60.0,3.0,26.0,150.0,47.84,35.17
2017,6,27,18,45,331.0,48.0,2.75,25.5,107.0,36.61,25.29
2017,6,27,19,0,247.0,36.0,2.5,25.0,64.0,27.41,16.82
2017,6,27,19,15,123.5,18.0,2.45,24.5,32.0,13.75,1.06
2017,6,27,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.5,14.0,1.25,21.5,21.0,35.66,0.0
2017,6,28,6,0,173.0,28.0,1.5,22.0,42.0,106.5,67.3
2017,6,28,6,15,275.0,41.0,1.6,22.5,83.0,169.63,126.54
2017,6,28,6,30,377.0,54.0,1.7,23.0,124.0,246.64,191.13
2017,6,28,6,45,188.5,57.0,1.8,23.5,92.0,170.12,133.64
2017,6,28,7,0,0.0,60.0,1.9,24.0,60.0,46.03,32.4
2017,6,28,7,15,0.0,71.5,1.9,24.5,71.5,55.22,39.94
2017,6,28,7,30,0.0,83.0,1.9,25.0,83.0,64.43,47.24
2017,6,28,7,45,33.5,141.0,1.95,25.5,157.5,146.51,113.62
2017,6,28,8,0,67.0,199.0,2.0,26.0,232.0,227.41,176.91
2017,6,28,8,15,106.5,228.5,2.05,26.5,287.5,285.15,220.97
2017,6,28,8,30,146.0,258.0,2.1,27.0,343.0,360.56,277.14
2017,6,28,8,45,97.0,268.0,2.2,27.5,327.0,316.27,241.49
2017,6,28,9,0,48.0,278.0,2.3,28.0,311.0,285.6,216.28
2017,6,28,9,15,29.5,253.5,2.35,28.5,274.5,245.17,184.67
2017,6,28,9,30,11.0,229.0,2.4,29.0,238.0,193.08,144.17
2017,6,28,9,45,421.0,175.0,2.5,29.5,519.5,556.48,420.3
2017,6,28,10,0,831.0,121.0,2.6,30.0,801.0,835.43,611.72
2017,6,28,10,15,839.5,123.0,2.7,30.0,835.0,843.34,614.27
2017,6,28,10,30,848.0,125.0,2.8,30.0,869.0,847.69,616.8
2017,6,28,10,45,439.5,249.0,2.9,30.5,635.5,621.13,457.16
2017,6,28,11,0,31.0,373.0,3.0,31.0,402.0,339.22,248.16
2017,6,28,11,15,25.5,354.0,3.05,31.0,378.5,315.11,231.3
2017,6,28,11,30,20.0,335.0,3.1,31.0,355.0,281.12,206.36
2017,6,28,11,45,456.5,226.5,3.15,31.5,675.5,568.89,420.95
2017,6,28,12,0,893.0,118.0,3.2,32.0,996.0,776.1,565.43
2017,6,28,12,15,625.5,286.5,3.2,32.0,903.0,698.84,505.49
2017,6,28,12,30,358.0,455.0,3.2,32.0,810.0,612.14,441.13
2017,6,28,12,45,627.0,286.0,3.25,32.5,906.0,640.61,463.59
2017,6,28,13,0,896.0,117.0,3.3,33.0,1002.0,646.22,468.01
2017,6,28,13,15,598.0,293.5,3.3,33.0,882.0,563.81,406.16
2017,6,28,13,30,300.0,470.0,3.3,33.0,762.0,496.9,356.57
2017,6,28,13,45,592.5,292.0,3.35,33.5,853.0,491.97,351.14
2017,6,28,14,0,885.0,114.0,3.4,34.0,944.0,470.99,330.33
2017,6,28,14,15,879.5,112.5,3.35,33.5,918.5,421.08,290.08
2017,6,28,14,30,874.0,111.0,3.3,33.0,893.0,370.0,248.1
2017,6,28,14,45,815.5,140.0,3.3,33.0,848.5,317.13,205.55
2017,6,28,15,0,757.0,169.0,3.3,33.0,804.0,272.9,170.76
2017,6,28,15,15,744.5,166.0,3.25,33.0,766.0,221.92,132.2
2017,6,28,15,30,732.0,163.0,3.2,33.0,728.0,163.83,94.22
2017,6,28,15,45,716.0,159.0,3.2,33.0,685.0,112.82,73.76
2017,6,28,16,0,700.0,155.0,3.2,33.0,642.0,101.26,76.27
2017,6,28,16,15,679.5,150.0,3.15,32.5,594.5,100.18,75.81
2017,6,28,16,30,659.0,145.0,3.1,32.0,547.0,98.94,75.22
2017,6,28,16,45,633.5,138.5,3.1,32.0,497.0,96.47,73.48
2017,6,28,17,0,608.0,132.0,3.1,32.0,447.0,93.82,71.6
2017,6,28,17,15,573.5,124.5,2.95,31.5,396.0,90.13,69.01
2017,6,28,17,30,539.0,117.0,2.8,31.0,345.0,86.28,66.23
2017,6,28,17,45,492.5,108.0,2.7,31.0,293.5,78.26,59.81
2017,6,28,18,0,446.0,99.0,2.6,31.0,242.0,72.13,54.84
2017,6,28,18,15,385.0,86.5,2.35,30.0,193.5,63.39,47.75
2017,6,28,18,30,324.0,74.0,2.1,29.0,145.0,54.52,40.29
2017,6,28,18,45,246.0,57.5,1.85,28.5,102.5,42.63,29.94
2017,6,28,19,0,168.0,41.0,1.6,28.0,60.0,30.58,19.13
2017,6,28,19,15,84.0,20.5,1.75,27.5,30.0,15.62,1.96
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.5,15.0,2.2,23.5,19.5,28.17,0.0
2017,6,29,6,0,115.0,30.0,2.5,24.0,39.0,81.22,49.47
2017,6,29,6,15,208.0,46.5,2.6,24.5,78.5,150.03,111.13
2017,6,29,6,30,301.0,63.0,2.7,25.0,118.0,219.21,169.06
2017,6,29,6,45,384.0,73.0,2.85,25.5,167.5,285.08,223.87
2017,6,29,7,0,467.0,83.0,3.0,26.0,217.0,358.11,282.99
2017,6,29,7,15,517.5,91.5,3.05,26.5,269.0,423.88,334.49
2017,6,29,7,30,568.0,100.0,3.1,27.0,321.0,486.56,382.03
2017,6,29,7,45,616.5,102.5,3.15,27.5,375.5,543.6,424.04
2017,6,29,8,0,665.0,105.0,3.2,28.0,430.0,601.69,465.61
2017,6,29,8,15,691.5,110.0,3.2,28.5,481.5,647.12,496.54
2017,6,29,8,30,718.0,115.0,3.2,29.0,533.0,691.47,525.97
2017,6,29,8,45,746.0,115.5,3.25,29.5,583.5,727.25,548.61
2017,6,29,9,0,774.0,116.0,3.3,30.0,634.0,764.87,571.93
2017,6,29,9,15,789.0,119.0,3.3,30.5,679.0,792.23,587.7
2017,6,29,9,30,804.0,122.0,3.3,31.0,724.0,816.71,601.46
2017,6,29,9,45,821.5,121.5,3.35,31.5,765.5,836.66,612.38
2017,6,29,10,0,839.0,121.0,3.4,32.0,807.0,842.74,614.11
2017,6,29,10,15,847.5,122.5,3.45,32.5,841.5,850.26,617.0
2017,6,29,10,30,856.0,124.0,3.5,33.0,876.0,854.2,617.62
2017,6,29,10,45,865.5,123.5,3.55,33.5,904.5,853.58,615.36
2017,6,29,11,0,875.0,123.0,3.6,34.0,933.0,849.29,610.84
2017,6,29,11,15,879.0,124.0,3.65,34.0,953.5,837.98,603.09
2017,6,29,11,30,883.0,125.0,3.7,34.0,974.0,823.01,593.04
2017,6,29,11,45,890.5,122.0,3.75,34.5,988.0,804.03,579.22
2017,6,29,12,0,898.0,119.0,3.8,35.0,1002.0,781.53,563.17
2017,6,29,12,15,899.0,119.0,3.8,35.0,1007.0,753.14,543.05
2017,6,29,12,30,900.0,119.0,3.8,35.0,1012.0,721.92,520.67
2017,6,29,12,45,899.5,119.0,3.85,35.5,1009.0,687.27,494.65
2017,6,29,13,0,899.0,119.0,3.9,36.0,1006.0,650.41,466.66
2017,6,29,13,15,896.5,118.5,3.9,36.0,995.5,609.78,436.3
2017,6,29,13,30,894.0,118.0,3.9,36.0,985.0,567.04,403.7
2017,6,29,13,45,890.0,117.0,3.95,36.0,966.5,521.23,368.15
2017,6,29,14,0,886.0,116.0,4.0,36.0,948.0,473.69,330.37
2017,6,29,14,15,880.0,115.0,4.0,36.0,922.0,423.84,289.89
2017,6,29,14,30,874.0,114.0,4.0,36.0,896.0,372.84,247.79
2017,6,29,14,45,867.0,112.0,4.05,36.0,863.5,320.04,204.1
2017,6,29,15,0,860.0,110.0,4.1,36.0,831.0,266.65,160.69
2017,6,29,15,15,850.0,108.0,4.1,36.0,792.5,212.41,119.56
2017,6,29,15,30,840.0,106.0,4.1,36.0,754.0,158.37,85.26
2017,6,29,15,45,825.0,104.0,4.1,36.0,710.0,104.53,64.99
2017,6,29,16,0,810.0,102.0,4.1,36.0,666.0,81.16,59.41
2017,6,29,16,15,793.0,99.0,4.1,35.5,618.0,79.86,58.7
2017,6,29,16,30,776.0,96.0,4.1,35.0,570.0,78.43,57.88
2017,6,29,16,45,752.0,93.0,4.1,35.0,519.0,76.73,56.71
2017,6,29,17,0,728.0,90.0,4.1,35.0,468.0,74.95,55.5
2017,6,29,17,15,697.5,85.5,4.0,34.5,415.0,71.92,53.37
2017,6,29,17,30,667.0,81.0,3.9,34.0,362.0,63.49,46.79
2017,6,29,17,45,623.0,76.0,3.8,33.5,309.0,59.93,44.11
2017,6,29,18,0,579.0,71.0,3.7,33.0,256.0,56.36,41.35
2017,6,29,18,15,518.5,63.5,3.4,32.0,205.5,50.72,36.82
2017,6,29,18,30,458.0,56.0,3.1,31.0,155.0,45.07,32.08
2017,6,29,18,45,360.0,46.0,2.85,30.5,110.5,37.13,25.14
2017,6,29,19,0,262.0,36.0,2.6,30.0,66.0,27.49,16.46
2017,6,29,19,15,131.0,18.0,2.8,29.5,33.0,13.78,1.05
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,5,45,65.5,14.5,4.35,24.5,20.0,30.03,0.0
2017,6,30,6,0,131.0,29.0,4.6,25.0,40.0,93.08,56.57
2017,6,30,6,15,234.0,44.0,4.75,25.5,80.0,157.32,116.24
2017,6,30,6,30,337.0,59.0,4.9,26.0,120.0,230.68,177.9
2017,6,30,6,45,423.0,67.0,5.1,26.5,170.0,302.5,237.92
2017,6,30,7,0,509.0,75.0,5.3,27.0,220.0,378.45,299.96
2017,6,30,7,15,262.0,105.0,5.35,27.5,180.5,268.28,212.85
2017,6,30,7,30,15.0,135.0,5.4,28.0,141.0,121.02,92.26
2017,6,30,7,45,7.5,139.0,5.45,28.5,142.0,118.09,89.42
2017,6,30,8,0,0.0,143.0,5.5,29.0,143.0,115.15,86.39
2017,6,30,8,15,56.0,199.0,5.5,29.5,231.5,218.41,168.04
2017,6,30,8,30,112.0,255.0,5.5,30.0,320.0,332.05,255.03
2017,6,30,8,45,69.5,254.0,5.55,30.5,295.5,281.04,214.03
2017,6,30,9,0,27.0,253.0,5.6,31.0,271.0,244.59,184.26
2017,6,30,9,15,53.0,295.5,5.6,31.5,334.5,304.89,229.42
2017,6,30,9,30,79.0,338.0,5.6,32.0,398.0,365.33,273.65
2017,6,30,9,45,111.0,367.0,5.6,32.5,455.5,434.99,323.87
2017,6,30,10,0,143.0,396.0,5.6,33.0,513.0,486.46,360.1
2017,6,30,10,15,137.0,414.0,5.55,33.5,530.5,494.17,363.7
2017,6,30,10,30,131.0,432.0,5.5,34.0,548.0,500.76,366.63
2017,6,30,10,45,496.5,280.0,5.45,34.5,737.0,698.51,512.47
2017,6,30,11,0,862.0,128.0,5.4,35.0,926.0,843.46,613.6
2017,6,30,11,15,866.0,129.0,5.35,35.0,946.0,832.26,604.51
2017,6,30,11,30,870.0,130.0,5.3,35.0,966.0,817.43,593.87
2017,6,30,11,45,469.5,299.0,5.3,35.5,751.0,639.93,464.7
2017,6,30,12,0,69.0,468.0,5.3,36.0,536.0,430.59,309.58
2017,6,30,12,15,83.0,481.0,5.25,36.0,563.0,443.94,319.45
2017,6,30,12,30,97.0,494.0,5.2,36.0,590.0,455.34,327.29
2017,6,30,12,45,150.0,499.0,5.2,36.0,647.5,485.86,349.03
2017,6,30,13,0,203.0,504.0,5.2,36.0,705.0,508.09,364.5
2017,6,30,13,15,144.0,488.5,5.15,36.0,630.0,446.22,320.21
2017,6,30,13,30,85.0,473.0,5.1,36.0,555.0,393.2,282.34
2017,6,30,13,45,452.0,314.5,5.1,36.5,740.0,445.2,317.76
2017,6,30,14,0,819.0,156.0,5.1,37.0,925.0,471.02,329.52
2017,6,30,14,15,476.0,300.0,5.1,36.5,744.0,385.67,269.67
2017,6,30,14,30,133.0,444.0,5.1,36.0,563.0,338.81,241.38
2017,6,30,14,45,81.0,385.5,5.1,36.0,457.5,285.24,203.89
2017,6,30,15,0,29.0,327.0,5.1,36.0,352.0,229.56,165.2
2017,6,30,15,15,116.5,347.0,5.1,35.5,438.0,238.19,168.63
2017,6,30,15,30,204.0,367.0,5.1,35.0,524.0,242.78,170.35
2017,6,30,15,45,420.0,275.5,5.2,35.0,575.5,165.98,115.75
2017,6,30,16,0,636.0,184.0,5.3,35.0,627.0,116.06,87.45
2017,6,30,16,15,613.0,178.0,5.3,34.5,580.0,115.12,87.18
2017,6,30,16,30,590.0,172.0,5.3,34.0,533.0,114.0,86.76
2017,6,30,16,45,559.0,165.5,5.35,34.0,483.0,111.0,84.66
2017,6,30,17,0,528.0,159.0,5.4,34.0,433.0,107.79,82.38
2017,6,30,17,15,489.5,150.0,5.35,33.5,382.0,102.77,78.79
2017,6,30,17,30,451.0,141.0,5.3,33.0,331.0,97.58,75.0
2017,6,30,17,45,405.5,128.5,5.3,32.5,281.0,89.89,69.08
2017,6,30,18,0,360.0,116.0,5.3,32.0,231.0,81.98,62.82
2017,6,30,18,15,295.5,101.0,5.1,31.0,183.5,72.52,55.18
2017,6,30,18,30,231.0,86.0,4.9,30.0,136.0,61.73,46.13
2017,6,30,18,45,162.5,65.5,4.75,29.5,96.0,47.37,33.73
2017,6,30,19,0,94.0,45.0,4.6,29.0,56.0,32.9,20.89
2017,6,30,19,15,47.0,22.5,4.45,28.5,28.0,17.04,2.7
2017,6,30,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,11.0,14.0,2.8,24.5,15.0,14.14,0.0
2017,7,1,6,0,22.0,28.0,2.9,25.0,30.0,34.64,17.73
2017,7,1,6,15,84.5,52.5,2.9,25.0,67.0,93.39,67.69
2017,7,1,6,30,147.0,77.0,2.9,25.0,104.0,158.34,121.58
2017,7,1,6,45,73.5,74.0,2.95,25.5,87.5,111.67,85.7
2017,7,1,7,0,0.0,71.0,3.0,26.0,71.0,55.88,40.2
2017,7,1,7,15,13.5,106.0,3.0,26.5,111.5,94.47,71.64
2017,7,1,7,30,27.0,141.0,3.0,27.0,152.0,144.44,111.54
2017,7,1,7,45,87.0,173.0,3.0,27.5,214.5,215.33,167.93
2017,7,1,8,0,147.0,205.0,3.0,28.0,277.0,304.46,236.77
2017,7,1,8,15,293.0,205.0,3.05,28.5,368.0,428.49,331.56
2017,7,1,8,30,439.0,205.0,3.1,29.0,459.0,563.21,430.3
2017,7,1,8,45,431.5,228.5,3.2,29.5,497.0,590.26,446.86
2017,7,1,9,0,424.0,252.0,3.3,30.0,535.0,614.67,461.87
2017,7,1,9,15,373.0,289.5,3.4,30.0,551.5,597.23,447.48
2017,7,1,9,30,322.0,327.0,3.5,30.0,568.0,593.26,442.5
2017,7,1,9,45,316.0,349.5,3.65,30.5,597.0,609.47,452.06
2017,7,1,10,0,310.0,372.0,3.8,31.0,626.0,623.59,459.99
2017,7,1,10,15,207.5,398.5,3.9,31.5,571.5,540.38,397.95
2017,7,1,10,30,105.0,425.0,4.0,32.0,517.0,456.44,335.02
2017,7,1,10,45,171.0,441.0,4.1,32.5,596.5,537.45,392.8
2017,7,1,11,0,237.0,457.0,4.2,33.0,676.0,599.91,435.99
2017,7,1,11,15,311.0,439.5,4.25,33.0,734.0,649.02,470.52
2017,7,1,11,30,385.0,422.0,4.3,33.0,792.0,681.3,493.34
2017,7,1,11,45,408.0,428.0,4.4,33.5,825.0,688.72,497.06
2017,7,1,12,0,431.0,434.0,4.5,34.0,858.0,697.09,501.37
2017,7,1,12,15,434.0,439.0,4.55,34.0,868.0,680.33,489.31
2017,7,1,12,30,437.0,444.0,4.6,34.0,878.0,661.25,475.66
2017,7,1,12,45,433.5,441.0,4.65,34.5,870.5,630.61,453.01
2017,7,1,13,0,430.0,438.0,4.7,35.0,863.0,599.26,429.79
2017,7,1,13,15,584.5,331.0,4.7,35.0,902.0,590.44,423.91
2017,7,1,13,30,739.0,224.0,4.7,35.0,941.0,562.76,403.38
2017,7,1,13,45,590.5,310.5,4.7,35.0,876.5,505.25,360.16
2017,7,1,14,0,442.0,397.0,4.7,35.0,812.0,462.78,328.36
2017,7,1,14,15,577.0,307.0,4.7,35.0,833.5,430.14,300.84
2017,7,1,14,30,712.0,217.0,4.7,35.0,855.0,378.58,257.3
2017,7,1,14,45,704.5,212.5,4.7,35.0,823.5,329.22,217.08
2017,7,1,15,0,697.0,208.0,4.7,35.0,792.0,279.83,177.39
2017,7,1,15,15,683.0,204.0,4.65,35.0,754.5,229.81,139.7
2017,7,1,15,30,669.0,200.0,4.6,35.0,717.0,180.9,108.07
2017,7,1,15,45,652.0,194.5,4.6,35.0,674.0,132.33,87.25
2017,7,1,16,0,635.0,189.0,4.6,35.0,631.0,118.95,89.7
2017,7,1,16,15,612.0,183.0,4.5,34.5,584.0,118.13,89.51
2017,7,1,16,30,589.0,177.0,4.4,34.0,537.0,117.14,89.2
2017,7,1,16,45,564.0,168.0,4.3,34.0,488.0,112.55,85.83
2017,7,1,17,0,539.0,159.0,4.2,34.0,439.0,108.03,82.5
2017,7,1,17,15,501.0,150.0,3.9,33.5,387.5,103.0,78.9
2017,7,1,17,30,463.0,141.0,3.6,33.0,336.0,97.79,75.1
2017,7,1,17,45,421.5,127.5,3.3,32.5,286.0,89.51,68.69
2017,7,1,18,0,380.0,114.0,3.0,32.0,236.0,80.96,61.91
2017,7,1,18,15,314.0,99.5,2.75,31.0,187.5,71.2,54.04
2017,7,1,18,30,248.0,85.0,2.5,30.0,139.0,61.27,45.73
2017,7,1,18,45,175.0,65.5,2.25,29.0,98.0,47.46,33.88
2017,7,1,19,0,102.0,46.0,2.0,28.0,57.0,33.54,21.53
2017,7,1,19,15,51.0,23.0,2.2,27.5,28.5,17.38,2.91
2017,7,1,19,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,26.0,14.5,2.45,23.5,16.5,18.79,0.0
2017,7,2,6,0,52.0,29.0,2.6,24.0,33.0,51.96,28.74
2017,7,2,6,15,135.0,49.5,2.8,24.0,71.0,116.85,85.85
2017,7,2,6,30,218.0,70.0,3.0,24.0,109.0,181.19,139.97
2017,7,2,6,45,109.0,71.0,3.2,24.5,90.5,125.83,97.64
2017,7,2,7,0,0.0,72.0,3.4,25.0,72.0,56.84,41.15
2017,7,2,7,15,44.0,112.5,3.55,25.5,129.5,126.71,98.53
2017,7,2,7,30,88.0,153.0,3.7,26.0,187.0,195.6,153.93
2017,7,2,7,45,44.0,129.5,3.85,27.0,146.5,142.35,110.0
2017,7,2,8,0,0.0,106.0,4.0,28.0,106.0,82.95,61.05
2017,7,2,8,15,323.0,122.0,4.0,28.0,309.0,381.39,300.31
2017,7,2,8,30,646.0,138.0,4.0,28.0,512.0,662.14,510.04
2017,7,2,8,45,461.5,214.5,4.05,28.5,494.0,600.59,458.52
2017,7,2,9,0,277.0,291.0,4.1,29.0,476.0,518.02,393.07
2017,7,2,9,15,288.0,306.5,4.1,29.5,510.5,544.38,410.78
