Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,9,30,299.0,322.0,4.1,30.0,545.0,569.56,426.97
2017,7,2,9,45,338.5,335.0,4.1,30.5,601.0,615.11,457.93
2017,7,2,10,0,378.0,348.0,4.1,31.0,657.0,659.46,487.44
2017,7,2,10,15,296.5,388.5,4.1,31.0,637.5,624.12,459.58
2017,7,2,10,30,215.0,429.0,4.1,31.0,618.0,570.33,419.36
2017,7,2,10,45,340.0,406.0,4.15,31.5,715.0,664.48,486.29
2017,7,2,11,0,465.0,383.0,4.2,32.0,812.0,751.88,546.1
2017,7,2,11,15,363.5,428.5,4.15,32.0,768.5,683.4,496.08
2017,7,2,11,30,262.0,474.0,4.1,32.0,725.0,626.36,454.18
2017,7,2,11,45,340.0,452.0,4.1,32.5,783.0,655.75,474.74
2017,7,2,12,0,418.0,430.0,4.1,33.0,841.0,685.07,494.27
2017,7,2,12,15,439.0,435.5,4.05,33.0,869.0,682.31,491.54
2017,7,2,12,30,460.0,441.0,4.0,33.0,897.0,676.1,486.49
2017,7,2,12,45,660.5,288.5,4.0,33.5,942.0,668.32,482.71
2017,7,2,13,0,861.0,136.0,4.0,34.0,987.0,641.16,464.47
2017,7,2,13,15,658.0,279.5,3.95,34.0,925.5,593.13,426.64
2017,7,2,13,30,455.0,423.0,3.9,34.0,864.0,547.35,391.51
2017,7,2,13,45,650.5,279.0,3.85,34.0,896.5,515.78,367.72
2017,7,2,14,0,846.0,135.0,3.8,34.0,929.0,470.98,331.64
2017,7,2,14,15,840.0,133.5,3.7,34.0,904.0,422.67,292.15
2017,7,2,14,30,834.0,132.0,3.6,34.0,879.0,373.28,251.15
2017,7,2,14,45,813.0,138.0,3.55,34.0,844.0,319.15,206.88
2017,7,2,15,0,792.0,144.0,3.5,34.0,809.0,269.0,166.29
2017,7,2,15,15,780.5,141.5,3.4,34.0,771.0,216.51,126.2
2017,7,2,15,30,769.0,139.0,3.3,34.0,733.0,164.61,92.48
2017,7,2,15,45,757.0,134.5,3.25,34.0,691.0,112.31,70.54
2017,7,2,16,0,745.0,130.0,3.2,34.0,649.0,96.18,71.89
2017,7,2,16,15,726.0,126.0,3.05,33.5,601.5,87.43,65.26
2017,7,2,16,30,707.0,122.0,2.9,33.0,554.0,86.18,64.61
2017,7,2,16,45,682.5,117.0,2.75,33.0,504.0,84.05,63.11
2017,7,2,17,0,658.0,112.0,2.6,33.0,454.0,81.78,61.5
2017,7,2,17,15,625.0,106.5,2.3,32.5,402.0,78.88,59.5
2017,7,2,17,30,592.0,101.0,2.0,32.0,350.0,75.89,57.39
2017,7,2,17,45,548.5,93.0,1.75,31.5,298.5,70.86,53.53
2017,7,2,18,0,505.0,85.0,1.5,31.0,247.0,65.69,49.47
2017,7,2,18,15,441.0,75.5,1.55,30.5,197.5,56.69,42.05
2017,7,2,18,30,377.0,66.0,1.6,30.0,148.0,49.56,35.98
2017,7,2,18,45,287.0,53.0,1.65,29.5,105.0,39.79,27.46
2017,7,2,19,0,197.0,40.0,1.7,29.0,62.0,30.02,18.59
2017,7,2,19,15,98.5,20.0,2.0,28.5,31.0,15.15,1.75
2017,7,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,5,45,54.5,14.0,3.7,23.5,18.5,26.48,0.0
2017,7,3,6,0,109.0,28.0,3.9,24.0,37.0,76.04,43.27
2017,7,3,6,15,210.5,44.0,4.0,24.5,76.0,148.49,109.63
2017,7,3,6,30,312.0,60.0,4.1,25.0,115.0,221.02,170.64
2017,7,3,6,45,405.0,67.5,4.25,25.5,165.5,289.5,228.04
2017,7,3,7,0,498.0,75.0,4.4,26.0,216.0,372.69,295.68
2017,7,3,7,15,549.0,82.5,4.45,26.5,268.5,433.43,343.93
2017,7,3,7,30,600.0,90.0,4.5,27.0,321.0,496.64,392.53
2017,7,3,7,45,650.5,91.5,4.6,27.5,376.5,554.93,436.19
2017,7,3,8,0,701.0,93.0,4.7,28.0,432.0,614.43,479.59
2017,7,3,8,15,727.0,97.0,4.7,28.5,484.0,657.06,509.04
2017,7,3,8,30,753.0,101.0,4.7,29.0,536.0,701.18,538.35
2017,7,3,8,45,780.0,101.0,4.7,29.5,587.0,740.22,563.1
2017,7,3,9,0,807.0,101.0,4.7,30.0,638.0,777.34,586.14
2017,7,3,9,15,821.5,103.5,4.7,30.5,683.5,795.57,595.81
2017,7,3,9,30,836.0,106.0,4.7,31.0,729.0,819.6,609.54
2017,7,3,9,45,850.5,106.0,4.7,31.5,770.5,838.04,619.38
2017,7,3,10,0,865.0,106.0,4.7,32.0,812.0,853.25,627.05
2017,7,3,10,15,873.0,107.5,4.65,32.5,846.5,860.9,629.48
2017,7,3,10,30,881.0,109.0,4.6,33.0,881.0,864.89,629.66
2017,7,3,10,45,888.5,109.5,4.55,33.5,909.5,863.83,626.61
2017,7,3,11,0,896.0,110.0,4.5,34.0,938.0,859.0,621.22
2017,7,3,11,15,899.5,110.5,4.45,34.5,958.0,847.07,611.27
2017,7,3,11,30,903.0,111.0,4.4,35.0,978.0,831.44,599.06
2017,7,3,11,45,888.0,124.0,4.35,35.5,986.0,807.57,581.53
2017,7,3,12,0,873.0,137.0,4.3,36.0,994.0,780.12,561.47
2017,7,3,12,15,873.0,137.0,4.2,36.0,998.5,751.36,540.77
2017,7,3,12,30,873.0,137.0,4.1,36.0,1003.0,719.93,517.98
2017,7,3,12,45,871.5,137.0,4.0,36.0,999.5,685.25,492.62
2017,7,3,13,0,870.0,137.0,3.9,36.0,996.0,648.57,465.43
2017,7,3,13,15,867.0,136.5,3.85,36.0,985.0,608.64,435.56
2017,7,3,13,30,864.0,136.0,3.8,36.0,974.0,566.75,403.6
2017,7,3,13,45,857.5,136.0,3.75,36.5,954.5,521.54,367.77
2017,7,3,14,0,851.0,136.0,3.7,37.0,935.0,474.89,330.18
2017,7,3,14,15,844.5,134.5,3.65,37.0,909.0,426.1,290.94
2017,7,3,14,30,838.0,133.0,3.6,37.0,883.0,376.28,250.19
2017,7,3,14,45,828.5,131.5,3.6,37.0,850.5,324.78,208.02
2017,7,3,15,0,819.0,130.0,3.6,37.0,818.0,272.99,166.25
2017,7,3,15,15,808.0,128.0,3.6,36.5,779.5,213.84,121.87
2017,7,3,15,30,797.0,126.0,3.6,36.0,741.0,160.76,87.72
2017,7,3,15,45,779.5,124.5,3.65,36.0,697.0,108.35,66.2
2017,7,3,16,0,762.0,123.0,3.7,36.0,653.0,92.39,68.29
2017,7,3,16,15,743.0,119.0,3.7,35.5,605.5,90.99,67.56
2017,7,3,16,30,724.0,115.0,3.7,35.0,558.0,89.45,66.7
2017,7,3,16,45,695.5,112.0,3.75,35.0,507.0,81.25,60.34
2017,7,3,17,0,667.0,109.0,3.8,35.0,456.0,80.04,59.6
2017,7,3,17,15,634.5,103.5,3.75,34.5,404.0,77.06,57.54
2017,7,3,17,30,602.0,98.0,3.7,34.0,352.0,73.98,55.37
2017,7,3,17,45,555.0,91.5,3.65,33.5,299.5,69.88,52.31
2017,7,3,18,0,508.0,85.0,3.6,33.0,247.0,65.73,49.1
2017,7,3,18,15,445.0,75.5,3.5,32.0,197.5,56.74,41.82
2017,7,3,18,30,382.0,66.0,3.4,31.0,148.0,49.61,35.86
2017,7,3,18,45,289.5,53.0,3.3,30.5,105.0,39.81,27.34
2017,7,3,19,0,197.0,40.0,3.2,30.0,62.0,30.02,18.48
2017,7,3,19,15,98.5,20.0,3.4,29.5,31.0,15.15,1.66
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,58.5,13.5,3.5,24.0,17.5,27.22,0.0
2017,7,4,6,0,117.0,27.0,3.6,24.0,35.0,84.88,47.97
2017,7,4,6,15,217.5,42.0,3.75,24.5,74.0,148.98,109.79
2017,7,4,6,30,318.0,57.0,3.9,25.0,113.0,220.38,170.02
2017,7,4,6,45,401.5,65.5,4.1,25.5,161.5,285.63,224.92
2017,7,4,7,0,485.0,74.0,4.3,26.0,210.0,364.81,289.45
2017,7,4,7,15,535.0,81.5,4.35,26.5,261.5,424.4,336.86
2017,7,4,7,30,585.0,89.0,4.4,27.0,313.0,486.45,384.6
2017,7,4,7,45,623.5,94.0,4.5,27.5,365.5,540.09,424.66
2017,7,4,8,0,662.0,99.0,4.6,28.0,418.0,594.3,464.07
2017,7,4,8,15,688.5,103.5,4.6,28.5,469.5,639.31,495.34
2017,7,4,8,30,715.0,108.0,4.6,29.0,521.0,683.29,525.11
2017,7,4,8,45,525.0,192.5,4.65,30.0,510.5,629.49,479.34
2017,7,4,9,0,335.0,277.0,4.7,31.0,500.0,551.59,416.56
2017,7,4,9,15,410.0,270.5,4.65,31.5,563.0,627.79,470.45
2017,7,4,9,30,485.0,264.0,4.6,32.0,626.0,688.39,511.76
2017,7,4,9,45,507.5,277.5,4.55,32.5,674.5,722.51,532.97
2017,7,4,10,0,530.0,291.0,4.5,33.0,723.0,754.32,552.38
2017,7,4,10,15,481.5,322.5,4.45,33.0,728.0,738.74,539.17
2017,7,4,10,30,433.0,354.0,4.4,33.0,733.0,719.66,523.91
2017,7,4,10,45,448.0,369.0,4.4,33.5,772.5,737.64,534.31
2017,7,4,11,0,463.0,384.0,4.4,34.0,812.0,752.57,542.38
2017,7,4,11,15,456.0,399.5,4.35,34.5,829.0,746.44,535.84
2017,7,4,11,30,449.0,415.0,4.3,35.0,846.0,737.54,527.61
2017,7,4,11,45,655.5,276.0,4.3,35.5,914.5,769.61,552.11
2017,7,4,12,0,862.0,137.0,4.3,36.0,983.0,772.88,556.86
2017,7,4,12,15,863.0,137.5,4.3,36.0,988.5,745.55,537.25
2017,7,4,12,30,864.0,138.0,4.3,36.0,994.0,715.49,515.64
2017,7,4,12,45,864.0,137.5,4.3,36.0,992.0,681.77,491.17
2017,7,4,13,0,864.0,137.0,4.3,36.0,990.0,645.99,464.77
2017,7,4,13,15,862.0,136.5,4.3,36.0,979.5,606.88,435.47
2017,7,4,13,30,860.0,136.0,4.3,36.0,969.0,565.74,404.01
2017,7,4,13,45,856.5,134.5,4.3,36.0,951.0,521.25,369.39
2017,7,4,14,0,853.0,133.0,4.3,36.0,933.0,475.08,332.63
2017,7,4,14,15,847.0,131.5,4.3,36.0,907.5,426.39,293.17
2017,7,4,14,30,841.0,130.0,4.3,36.0,882.0,376.61,252.13
2017,7,4,14,45,832.5,128.0,4.3,36.0,850.0,324.94,209.43
2017,7,4,15,0,824.0,126.0,4.3,36.0,818.0,272.89,167.05
2017,7,4,15,15,813.0,123.5,4.3,35.5,780.0,219.95,126.87
2017,7,4,15,30,802.0,121.0,4.3,35.0,742.0,159.27,86.7
2017,7,4,15,45,787.5,118.5,4.35,35.0,698.0,106.12,64.24
2017,7,4,16,0,773.0,116.0,4.4,35.0,654.0,88.45,65.49
2017,7,4,16,15,754.5,112.5,4.4,34.5,606.5,87.2,64.84
2017,7,4,16,30,736.0,109.0,4.4,34.0,559.0,85.82,64.09
2017,7,4,16,45,711.5,105.0,4.4,34.0,508.5,77.33,57.45
2017,7,4,17,0,687.0,101.0,4.4,34.0,458.0,75.35,56.07
2017,7,4,17,15,655.0,96.0,4.35,33.5,406.0,72.48,54.06
2017,7,4,17,30,623.0,91.0,4.3,33.0,354.0,69.52,51.96
2017,7,4,17,45,579.5,84.5,4.25,32.5,301.5,65.25,48.72
2017,7,4,18,0,536.0,78.0,4.2,32.0,249.0,60.91,45.32
2017,7,4,18,15,474.0,69.5,4.05,31.5,199.5,54.77,40.29
2017,7,4,18,30,412.0,61.0,3.9,31.0,150.0,48.59,35.01
2017,7,4,18,45,322.0,49.0,3.75,30.5,106.5,37.24,25.22
2017,7,4,19,0,232.0,37.0,3.6,30.0,63.0,28.05,16.9
2017,7,4,19,15,116.0,18.5,3.55,29.5,31.5,14.1,1.08
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,52.5,13.5,3.0,24.0,17.0,25.52,0.0
2017,7,5,6,0,105.0,27.0,3.1,24.0,34.0,73.18,39.57
2017,7,5,6,15,204.5,42.5,3.2,24.5,73.0,144.7,106.42
2017,7,5,6,30,304.0,58.0,3.3,25.0,112.0,215.52,166.03
2017,7,5,6,45,209.0,81.5,3.45,25.5,124.5,197.76,154.93
2017,7,5,7,0,114.0,105.0,3.6,26.0,137.0,169.33,132.87
2017,7,5,7,15,63.5,118.5,3.6,26.0,137.0,144.99,113.19
2017,7,5,7,30,13.0,132.0,3.6,26.0,137.0,117.34,90.02
2017,7,5,7,45,27.0,159.0,3.65,26.5,171.5,161.42,125.03
2017,7,5,8,0,41.0,186.0,3.7,27.0,206.0,196.79,152.45
2017,7,5,8,15,180.5,209.0,3.7,27.5,311.0,335.67,261.92
2017,7,5,8,30,320.0,232.0,3.7,28.0,416.0,484.33,373.97
2017,7,5,8,45,381.5,237.0,3.7,28.5,476.5,543.52,416.04
2017,7,5,9,0,443.0,242.0,3.7,29.0,537.0,622.3,471.16
2017,7,5,9,15,393.0,280.5,3.6,29.5,556.0,606.63,456.19
2017,7,5,9,30,343.0,319.0,3.5,30.0,575.0,604.94,451.36
2017,7,5,9,45,361.0,332.5,3.45,30.5,615.0,633.34,469.4
2017,7,5,10,0,379.0,346.0,3.4,31.0,655.0,660.12,485.92
2017,7,5,10,15,618.0,233.0,3.2,31.5,762.5,780.51,570.44
2017,7,5,10,30,857.0,120.0,3.0,32.0,870.0,856.36,619.4
2017,7,5,10,45,865.0,120.5,2.8,32.5,898.5,855.71,615.05
2017,7,5,11,0,873.0,121.0,2.6,33.0,927.0,851.37,608.94
2017,7,5,11,15,877.5,122.0,2.45,33.0,948.0,840.81,600.49
2017,7,5,11,30,882.0,123.0,2.3,33.0,969.0,826.57,589.8
2017,7,5,11,45,866.0,136.5,2.15,33.5,977.0,802.21,571.49
2017,7,5,12,0,850.0,150.0,2.0,34.0,985.0,774.36,550.55
2017,7,5,12,15,655.0,295.5,1.95,34.5,941.5,733.94,517.41
2017,7,5,12,30,460.0,441.0,1.9,35.0,898.0,679.02,475.76
2017,7,5,12,45,657.5,294.0,1.85,35.5,945.0,673.54,473.71
2017,7,5,13,0,855.0,147.0,1.8,36.0,992.0,647.99,456.99
2017,7,5,13,15,853.0,146.5,1.85,36.0,981.5,609.12,429.13
2017,7,5,13,30,851.0,146.0,1.9,36.0,971.0,568.26,399.16
2017,7,5,13,45,848.0,144.0,2.0,36.0,953.0,524.04,366.16
2017,7,5,14,0,845.0,142.0,2.1,36.0,935.0,478.1,330.85
2017,7,5,14,15,839.0,140.5,2.15,36.0,909.5,429.72,292.63
2017,7,5,14,30,833.0,139.0,2.2,36.0,884.0,380.25,252.72
2017,7,5,14,45,822.5,138.0,2.3,36.0,851.5,328.9,211.14
2017,7,5,15,0,812.0,137.0,2.4,36.0,819.0,272.29,166.2
2017,7,5,15,15,800.5,134.5,2.4,36.0,780.5,218.59,125.53
2017,7,5,15,30,789.0,132.0,2.4,36.0,742.0,165.45,90.94
2017,7,5,15,45,775.0,129.0,2.45,36.0,699.0,112.66,68.47
2017,7,5,16,0,761.0,126.0,2.5,36.0,656.0,94.19,69.65
2017,7,5,16,15,742.0,122.0,2.5,35.5,608.0,92.87,68.99
2017,7,5,16,30,723.0,118.0,2.5,35.0,560.0,84.2,62.44
2017,7,5,16,45,481.5,167.0,2.55,35.0,450.0,109.98,83.32
2017,7,5,17,0,240.0,216.0,2.6,35.0,340.0,138.22,106.14
2017,7,5,17,15,422.0,157.5,2.45,34.5,346.5,105.93,80.79
2017,7,5,17,30,604.0,99.0,2.3,34.0,353.0,74.72,55.91
2017,7,5,17,45,555.5,92.5,2.15,33.5,300.5,70.61,52.87
2017,7,5,18,0,507.0,86.0,2.0,33.0,248.0,66.48,49.69
2017,7,5,18,15,444.5,76.0,1.8,32.0,198.5,57.07,42.08
2017,7,5,18,30,382.0,66.0,1.6,31.0,149.0,49.61,35.85
2017,7,5,18,45,292.0,52.5,1.4,30.5,105.5,39.48,27.07
2017,7,5,19,0,202.0,39.0,1.2,30.0,62.0,29.33,17.93
2017,7,5,19,15,101.0,19.5,1.35,29.5,31.0,14.79,1.31
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,66.0,13.0,1.65,23.5,17.5,28.96,0.0
2017,7,6,6,0,132.0,26.0,1.9,24.0,35.0,88.28,47.37
2017,7,6,6,15,236.5,40.0,1.95,24.5,74.0,154.38,113.25
2017,7,6,6,30,341.0,54.0,2.0,25.0,113.0,227.46,174.61
2017,7,6,6,45,424.5,62.0,2.05,25.5,162.5,298.8,233.69
2017,7,6,7,0,508.0,70.0,2.1,26.0,212.0,373.51,293.78
2017,7,6,7,15,557.5,77.0,2.0,26.5,264.0,433.25,340.09
2017,7,6,7,30,607.0,84.0,1.9,27.0,316.0,495.41,386.31
2017,7,6,7,45,440.0,137.0,1.85,27.5,318.5,456.1,353.85
2017,7,6,8,0,273.0,190.0,1.8,28.0,321.0,393.08,303.4
2017,7,6,8,15,509.0,144.5,1.65,28.5,424.0,543.01,415.26
2017,7,6,8,30,745.0,99.0,1.5,29.0,527.0,694.57,520.36
2017,7,6,8,45,489.0,197.5,1.4,29.5,489.0,607.25,451.74
2017,7,6,9,0,233.0,296.0,1.3,30.0,451.0,471.61,350.06
2017,7,6,9,15,524.5,202.5,1.1,30.5,583.5,657.84,482.48
2017,7,6,9,30,816.0,109.0,0.9,31.0,716.0,808.09,577.44
2017,7,6,9,45,565.0,238.5,0.7,31.5,670.0,735.86,521.28
2017,7,6,10,0,314.0,368.0,0.5,32.0,624.0,625.89,440.83
2017,7,6,10,15,585.0,242.5,0.5,32.5,744.5,761.47,532.9
2017,7,6,10,30,856.0,117.0,0.5,33.0,865.0,853.79,589.2
2017,7,6,10,45,863.5,117.5,0.55,33.5,893.0,852.83,586.27
2017,7,6,11,0,871.0,118.0,0.6,34.0,921.0,848.19,582.46
2017,7,6,11,15,875.5,119.0,0.75,34.0,942.0,837.77,578.06
2017,7,6,11,30,880.0,120.0,0.9,34.0,963.0,823.68,571.3
2017,7,6,11,45,871.0,128.5,1.1,34.5,973.0,801.18,558.58
2017,7,6,12,0,862.0,137.0,1.3,35.0,983.0,775.28,543.17
2017,7,6,12,15,863.0,137.5,1.4,35.0,988.5,748.0,525.77
2017,7,6,12,30,864.0,138.0,1.5,35.0,994.0,717.97,506.11
2017,7,6,12,45,677.0,281.5,1.65,35.0,952.0,679.02,477.02
2017,7,6,13,0,490.0,425.0,1.8,35.0,910.0,633.04,443.78
2017,7,6,13,15,357.0,456.5,1.85,35.0,808.0,549.26,386.55
2017,7,6,13,30,224.0,488.0,1.9,35.0,706.0,477.46,337.11
2017,7,6,13,45,299.5,451.5,2.0,35.0,736.5,466.79,329.55
2017,7,6,14,0,375.0,415.0,2.1,35.0,767.0,454.15,319.16
2017,7,6,14,15,430.5,386.0,2.15,35.0,779.5,424.45,295.85
2017,7,6,14,30,486.0,357.0,2.2,35.0,792.0,395.17,271.64
2017,7,6,14,45,652.5,243.0,2.3,35.0,804.0,337.91,223.45
2017,7,6,15,0,819.0,129.0,2.4,35.0,816.0,275.53,169.06
2017,7,6,15,15,649.0,205.0,2.45,34.5,733.5,229.22,140.22
2017,7,6,15,30,479.0,281.0,2.5,34.0,651.0,211.24,136.72
2017,7,6,15,45,444.5,276.5,2.55,34.0,604.5,171.56,117.97
2017,7,6,16,0,410.0,272.0,2.6,34.0,558.0,157.97,120.59
2017,7,6,16,15,571.0,191.5,2.65,33.5,558.5,122.2,92.93
2017,7,6,16,30,732.0,111.0,2.7,33.0,559.0,87.03,65.25
2017,7,6,16,45,708.0,107.0,2.75,33.0,508.5,78.47,58.59
2017,7,6,17,0,684.0,103.0,2.8,33.0,458.0,76.56,57.27
2017,7,6,17,15,592.0,111.5,2.75,32.5,394.0,81.59,61.74
2017,7,6,17,30,500.0,120.0,2.7,32.0,330.0,85.44,65.26
2017,7,6,17,45,466.0,107.5,2.65,32.0,281.5,77.52,58.94
2017,7,6,18,0,432.0,95.0,2.6,32.0,233.0,69.33,52.28
2017,7,6,18,15,419.5,78.5,2.3,31.5,191.5,58.45,43.33
2017,7,6,18,30,407.0,62.0,2.0,31.0,150.0,49.35,35.63
2017,7,6,18,45,318.5,49.5,1.75,30.5,106.5,37.57,25.49
2017,7,6,19,0,230.0,37.0,1.5,30.0,63.0,28.04,16.89
2017,7,6,19,15,115.0,18.5,1.5,29.5,31.5,14.1,0.85
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,65.5,12.0,1.5,23.5,17.0,28.04,0.0
2017,7,7,6,0,131.0,24.0,1.7,24.0,34.0,85.1,43.95
2017,7,7,6,15,234.5,38.5,1.75,24.0,72.5,151.96,111.45
2017,7,7,6,30,338.0,53.0,1.8,24.0,111.0,225.2,173.38
2017,7,7,6,45,424.0,59.5,1.85,24.5,159.0,296.24,232.41
2017,7,7,7,0,510.0,66.0,1.9,25.0,207.0,370.59,292.43
2017,7,7,7,15,369.5,105.5,1.75,25.5,219.5,347.3,273.96
2017,7,7,7,30,229.0,145.0,1.6,26.0,232.0,301.89,237.19
2017,7,7,7,45,316.5,155.0,1.5,26.5,295.0,377.47,295.19
2017,7,7,8,0,404.0,165.0,1.4,27.0,358.0,475.35,366.64
2017,7,7,8,15,565.0,134.0,1.15,27.5,439.0,582.82,442.49
2017,7,7,8,30,726.0,103.0,0.9,28.0,520.0,685.0,510.05
2017,7,7,8,45,748.0,106.0,0.7,29.0,569.0,722.92,528.1
2017,7,7,9,0,770.0,109.0,0.5,30.0,618.0,758.81,544.39
2017,7,7,9,15,785.0,112.0,0.65,30.0,663.0,786.58,562.54
2017,7,7,9,30,800.0,115.0,0.8,30.0,708.0,811.54,578.98
2017,7,7,9,45,811.5,117.5,1.0,30.5,748.5,819.48,584.13
2017,7,7,10,0,823.0,120.0,1.2,31.0,789.0,834.29,593.74
2017,7,7,10,15,832.0,121.5,1.4,31.5,823.5,842.63,599.03
2017,7,7,10,30,841.0,123.0,1.6,32.0,858.0,847.45,602.06
2017,7,7,10,45,847.5,125.0,1.8,32.5,885.5,846.97,601.67
2017,7,7,11,0,854.0,127.0,2.0,33.0,913.0,842.8,598.9
2017,7,7,11,15,858.5,128.0,2.1,33.0,934.0,832.43,592.52
2017,7,7,11,30,863.0,129.0,2.2,33.0,955.0,818.42,583.88
2017,7,7,11,45,861.5,132.5,2.35,33.0,967.0,798.03,571.44
2017,7,7,12,0,860.0,136.0,2.5,33.0,979.0,774.28,556.58
2017,7,7,12,15,861.0,136.5,2.55,33.0,984.5,747.1,537.81
2017,7,7,12,30,862.0,137.0,2.6,33.0,990.0,717.17,516.87
2017,7,7,12,45,861.5,136.5,2.65,33.5,988.0,683.21,491.76
2017,7,7,13,0,861.0,136.0,2.7,34.0,986.0,647.19,464.8
2017,7,7,13,15,858.5,135.5,2.7,34.0,975.5,607.87,435.73
2017,7,7,13,30,856.0,135.0,2.7,34.0,965.0,566.57,404.54
2017,7,7,13,45,852.5,134.0,2.75,34.0,947.5,522.54,370.7
2017,7,7,14,0,849.0,133.0,2.8,34.0,930.0,476.81,334.66
2017,7,7,14,15,843.5,131.5,2.8,34.0,904.5,428.44,295.66
2017,7,7,14,30,838.0,130.0,2.8,34.0,879.0,378.94,254.96
2017,7,7,14,45,819.0,134.5,2.8,34.0,845.0,328.07,213.2
2017,7,7,15,0,800.0,139.0,2.8,34.0,811.0,272.93,168.94
2017,7,7,15,15,789.0,136.5,2.8,34.0,773.0,219.9,128.19
2017,7,7,15,30,778.0,134.0,2.8,34.0,735.0,167.39,93.33
2017,7,7,15,45,765.0,130.0,2.8,34.0,692.5,114.6,69.81
2017,7,7,16,0,752.0,126.0,2.8,34.0,650.0,93.92,70.07
2017,7,7,16,15,733.5,122.0,2.8,33.5,602.5,92.64,69.42
2017,7,7,16,30,715.0,118.0,2.8,33.0,555.0,84.0,62.84
2017,7,7,16,45,693.0,112.5,2.8,33.0,505.5,81.51,61.05
2017,7,7,17,0,671.0,107.0,2.8,33.0,456.0,78.84,59.12
2017,7,7,17,15,586.0,113.0,2.65,32.5,393.5,82.49,62.47
2017,7,7,17,30,501.0,119.0,2.5,32.0,331.0,84.83,64.76
2017,7,7,17,45,471.0,106.0,2.4,32.0,282.5,76.64,58.21
2017,7,7,18,0,441.0,93.0,2.3,32.0,234.0,68.15,51.3
2017,7,7,18,15,425.0,77.0,2.1,31.0,192.0,57.51,42.64
2017,7,7,18,30,409.0,61.0,1.9,30.0,150.0,48.58,35.15
2017,7,7,18,45,326.0,48.5,1.7,29.5,106.5,36.92,25.07
2017,7,7,19,0,243.0,36.0,1.5,29.0,63.0,27.39,16.44
2017,7,7,19,15,121.5,18.0,1.6,28.5,31.5,13.75,0.55
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.5,12.0,1.95,23.5,16.5,28.62,0.0
2017,7,8,6,0,135.0,24.0,2.2,24.0,33.0,86.32,42.91
2017,7,8,6,15,238.0,38.0,2.3,24.5,71.5,152.98,111.92
2017,7,8,6,30,341.0,52.0,2.4,25.0,110.0,225.61,173.27
2017,7,8,6,45,415.5,61.5,2.55,25.5,158.0,294.29,230.63
2017,7,8,7,0,490.0,71.0,2.7,26.0,206.0,365.4,288.42
2017,7,8,7,15,540.0,78.5,2.65,26.5,257.5,425.36,335.5
2017,7,8,7,30,590.0,86.0,2.6,27.0,309.0,487.81,382.68
2017,7,8,7,45,629.0,90.5,2.55,28.0,361.5,541.62,420.93
2017,7,8,8,0,668.0,95.0,2.5,29.0,414.0,596.03,458.16
2017,7,8,8,15,694.0,99.5,2.35,29.0,465.5,641.09,488.78
2017,7,8,8,30,720.0,104.0,2.2,29.0,517.0,682.17,515.55
2017,7,8,8,45,741.5,107.0,2.1,29.5,566.0,719.61,537.82
2017,7,8,9,0,763.0,110.0,2.0,30.0,615.0,755.02,558.2
2017,7,8,9,15,778.5,113.5,1.85,30.5,660.0,783.67,573.23
2017,7,8,9,30,794.0,117.0,1.7,31.0,705.0,809.52,586.08
2017,7,8,9,45,805.5,119.5,1.55,31.5,745.0,827.9,593.78
2017,7,8,10,0,817.0,122.0,1.4,32.0,785.0,832.05,592.24
2017,7,8,10,15,826.0,124.0,1.3,32.0,819.5,840.84,595.56
2017,7,8,10,30,835.0,126.0,1.2,32.0,854.0,846.12,596.62
2017,7,8,10,45,840.5,128.0,1.15,32.5,881.5,844.79,593.07
2017,7,8,11,0,846.0,130.0,1.1,33.0,909.0,839.81,587.42
2017,7,8,11,15,851.0,131.0,1.1,33.0,930.0,829.92,580.72
2017,7,8,11,30,856.0,132.0,1.1,33.0,951.0,816.41,571.9
2017,7,8,11,45,862.0,130.0,1.15,33.5,965.0,797.77,559.42
2017,7,8,12,0,868.0,128.0,1.2,34.0,979.0,775.72,544.85
2017,7,8,12,15,869.0,128.0,1.2,34.0,984.5,748.19,526.43
2017,7,8,12,30,870.0,128.0,1.2,34.0,990.0,717.87,505.8
2017,7,8,12,45,868.5,129.0,1.2,34.5,987.5,684.15,481.54
2017,7,8,13,0,867.0,130.0,1.2,35.0,985.0,648.33,455.47
2017,7,8,13,15,483.5,305.0,1.15,35.0,781.5,519.99,365.5
2017,7,8,13,30,100.0,480.0,1.1,35.0,578.0,408.75,287.57
2017,7,8,13,45,262.5,438.5,1.1,35.0,687.0,441.43,309.99
2017,7,8,14,0,425.0,397.0,1.1,35.0,796.0,461.26,320.67
2017,7,8,14,15,633.5,261.0,1.1,35.0,837.0,426.04,291.51
2017,7,8,14,30,842.0,125.0,1.1,35.0,878.0,378.48,250.45
2017,7,8,14,45,836.5,121.5,1.15,35.0,847.0,326.64,208.71
2017,7,8,15,0,831.0,118.0,1.2,35.0,816.0,274.1,166.65
2017,7,8,15,15,820.5,116.0,1.2,34.5,778.0,221.05,126.66
2017,7,8,15,30,810.0,114.0,1.2,34.0,740.0,168.26,92.22
2017,7,8,15,45,797.0,111.0,1.25,34.0,697.0,105.98,62.1
2017,7,8,16,0,784.0,108.0,1.3,34.0,654.0,83.96,62.02
2017,7,8,16,15,766.5,105.0,1.3,34.0,607.0,82.84,61.35
2017,7,8,16,30,749.0,102.0,1.3,34.0,560.0,81.6,60.56
2017,7,8,16,45,728.0,97.5,1.35,34.0,510.0,79.16,58.83
2017,7,8,17,0,707.0,93.0,1.4,34.0,460.0,76.58,56.97
2017,7,8,17,15,676.5,88.5,1.3,33.5,408.0,67.98,50.31
2017,7,8,17,30,646.0,84.0,1.2,33.0,356.0,65.16,48.31
2017,7,8,17,45,606.5,77.5,1.2,33.0,304.0,60.73,44.83
2017,7,8,18,0,567.0,71.0,1.2,33.0,252.0,56.2,41.19
2017,7,8,18,15,507.5,63.0,1.05,32.0,202.0,50.23,36.4
2017,7,8,18,30,448.0,55.0,0.9,31.0,152.0,44.21,31.36
2017,7,8,18,45,360.5,44.5,0.8,30.5,108.0,35.95,24.16
2017,7,8,19,0,273.0,34.0,0.7,30.0,64.0,27.65,16.56
2017,7,8,19,15,136.5,17.0,0.75,29.5,32.0,13.05,0.03
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,62.5,11.5,2.65,24.5,15.5,26.83,0.0
2017,7,9,6,0,125.0,23.0,2.8,25.0,31.0,81.44,38.18
2017,7,9,6,15,226.0,37.5,2.8,25.0,69.5,147.95,107.85
2017,7,9,6,30,327.0,52.0,2.8,25.0,108.0,219.72,168.83
2017,7,9,6,45,399.0,62.5,2.8,25.5,155.0,287.38,225.42
2017,7,9,7,0,471.0,73.0,2.8,26.0,202.0,357.51,282.41
2017,7,9,7,15,521.0,81.0,2.8,26.5,253.0,417.31,329.55
2017,7,9,7,30,571.0,89.0,2.8,27.0,304.0,479.64,376.92
2017,7,9,7,45,610.5,94.0,2.8,27.5,356.5,533.74,416.57
2017,7,9,8,0,650.0,99.0,2.8,28.0,409.0,588.53,455.46
2017,7,9,8,15,677.0,104.0,2.65,28.5,460.0,634.39,486.12
2017,7,9,8,30,704.0,109.0,2.5,29.0,511.0,679.29,515.11
2017,7,9,8,45,728.0,111.5,2.4,29.5,560.5,714.49,536.12
2017,7,9,9,0,752.0,114.0,2.3,30.0,610.0,751.18,557.69
2017,7,9,9,15,767.5,117.0,2.15,30.5,655.0,779.16,572.58
2017,7,9,9,30,783.0,120.0,2.0,31.0,700.0,804.36,585.35
2017,7,9,9,45,797.0,121.5,1.95,31.5,740.5,823.76,594.93
2017,7,9,10,0,811.0,123.0,1.9,32.0,781.0,828.91,595.26
2017,7,9,10,15,820.0,125.0,1.85,32.0,815.5,837.71,599.39
2017,7,9,10,30,829.0,127.0,1.8,32.0,850.0,843.02,601.31
2017,7,9,10,45,836.0,128.5,1.8,32.5,878.0,842.58,598.95
2017,7,9,11,0,843.0,130.0,1.8,33.0,906.0,838.52,594.44
2017,7,9,11,15,445.0,277.0,1.8,33.0,687.5,638.48,457.68
2017,7,9,11,30,47.0,424.0,1.8,33.0,469.0,390.61,280.12
2017,7,9,11,45,453.5,278.5,1.85,33.5,722.5,617.56,445.13
2017,7,9,12,0,860.0,133.0,1.9,34.0,976.0,774.7,552.22
2017,7,9,12,15,861.0,133.0,1.9,34.0,981.5,747.28,531.84
2017,7,9,12,30,862.0,133.0,1.9,34.0,987.0,717.11,510.89
2017,7,9,12,45,860.0,134.5,1.95,34.0,984.5,683.55,487.57
2017,7,9,13,0,858.0,136.0,2.0,34.0,982.0,647.95,462.3
2017,7,9,13,15,856.0,135.5,1.95,34.0,972.0,609.01,433.64
2017,7,9,13,30,854.0,135.0,1.9,34.0,962.0,568.05,402.89
2017,7,9,13,45,849.0,134.5,1.9,34.0,944.0,523.61,369.14
2017,7,9,14,0,844.0,134.0,1.9,34.0,926.0,477.62,333.32
2017,7,9,14,15,838.5,132.5,1.85,34.0,901.0,429.44,294.83
2017,7,9,14,30,833.0,131.0,1.8,34.0,876.0,380.12,254.66
2017,7,9,14,45,822.5,130.5,1.75,34.0,844.0,328.99,212.84
2017,7,9,15,0,812.0,130.0,1.7,34.0,812.0,277.66,171.29
2017,7,9,15,15,693.0,177.0,1.6,34.0,740.0,223.3,133.95
2017,7,9,15,30,574.0,224.0,1.5,34.0,668.0,191.19,117.74
2017,7,9,15,45,545.5,226.5,1.45,34.0,628.5,153.35,101.58
2017,7,9,16,0,517.0,229.0,1.4,34.0,589.0,138.84,105.32
2017,7,9,16,15,348.5,251.0,1.3,33.5,486.0,156.49,119.71
2017,7,9,16,30,180.0,273.0,1.2,33.0,383.0,171.99,132.41
2017,7,9,16,45,325.5,220.5,1.2,33.0,398.0,141.98,109.16
2017,7,9,17,0,471.0,168.0,1.2,33.0,413.0,111.83,85.55
2017,7,9,17,15,455.0,150.5,1.15,32.5,365.5,102.39,78.49
2017,7,9,17,30,439.0,133.0,1.1,32.0,318.0,92.43,70.84
2017,7,9,17,45,473.5,108.0,1.05,32.0,281.5,77.97,59.21
2017,7,9,18,0,508.0,83.0,1.0,32.0,245.0,64.27,48.04
2017,7,9,18,15,446.5,73.5,1.05,31.0,196.0,57.57,42.68
2017,7,9,18,30,385.0,64.0,1.1,30.0,147.0,48.27,34.89
2017,7,9,18,45,298.5,50.5,1.15,29.5,104.0,38.12,26.06
2017,7,9,19,0,212.0,37.0,1.2,29.0,61.0,27.95,16.86
2017,7,9,19,15,106.0,18.5,1.3,28.5,30.5,14.07,0.26
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,69.0,11.0,2.3,23.5,15.5,28.3,0.0
2017,7,10,6,0,138.0,22.0,2.6,24.0,31.0,84.36,37.62
2017,7,10,6,15,243.0,36.0,2.8,24.5,69.5,153.01,111.62
2017,7,10,6,30,348.0,50.0,3.0,25.0,108.0,230.72,177.34
2017,7,10,6,45,423.0,59.5,3.25,25.5,156.0,296.56,232.87
2017,7,10,7,0,498.0,69.0,3.5,26.0,204.0,368.38,291.68
2017,7,10,7,15,548.5,76.0,3.6,26.5,256.0,428.52,339.53
2017,7,10,7,30,599.0,83.0,3.7,27.0,308.0,491.2,387.67
2017,7,10,7,45,638.0,87.5,3.8,28.0,361.0,545.42,427.11
2017,7,10,8,0,677.0,92.0,3.9,29.0,414.0,600.27,465.67
2017,7,10,8,15,703.0,96.5,3.9,29.5,465.5,645.74,496.88
2017,7,10,8,30,729.0,101.0,3.9,30.0,517.0,687.42,524.2
2017,7,10,8,45,751.5,104.0,3.95,31.0,567.0,725.99,547.51
2017,7,10,9,0,774.0,107.0,4.0,32.0,617.0,762.57,568.98
2017,7,10,9,15,789.5,109.5,3.95,32.5,662.0,790.49,584.99
2017,7,10,9,30,805.0,112.0,3.9,33.0,707.0,815.6,598.97
2017,7,10,9,45,818.0,114.0,3.9,33.5,748.0,824.72,602.37
2017,7,10,10,0,831.0,116.0,3.9,34.0,789.0,840.61,610.47
2017,7,10,10,15,840.0,117.5,3.85,34.0,824.0,849.17,614.73
2017,7,10,10,30,849.0,119.0,3.8,34.0,859.0,854.2,616.8
2017,7,10,10,45,856.0,120.0,3.75,34.5,887.5,853.42,613.91
2017,7,10,11,0,863.0,121.0,3.7,35.0,916.0,848.97,608.78
2017,7,10,11,15,867.5,122.5,3.7,35.5,937.0,839.14,600.52
2017,7,10,11,30,872.0,124.0,3.7,36.0,958.0,825.62,590.01
2017,7,10,11,45,870.5,127.5,3.7,36.5,970.5,805.26,575.15
2017,7,10,12,0,869.0,131.0,3.7,37.0,983.0,781.51,558.2
2017,7,10,12,15,870.0,131.5,3.7,37.0,988.5,754.26,539.23
2017,7,10,12,30,871.0,132.0,3.7,37.0,994.0,724.2,517.93
2017,7,10,12,45,871.0,131.5,3.7,37.0,992.0,690.33,493.7
2017,7,10,13,0,871.0,131.0,3.7,37.0,990.0,654.27,467.49
2017,7,10,13,15,869.0,130.5,3.7,37.0,980.0,614.83,438.35
2017,7,10,13,30,867.0,130.0,3.7,37.0,970.0,573.31,407.04
2017,7,10,13,45,863.0,129.5,3.75,37.5,952.0,528.79,372.12
2017,7,10,14,0,859.0,129.0,3.8,38.0,934.0,482.58,335.18
2017,7,10,14,15,853.0,127.5,3.8,37.5,909.0,433.43,296.55
2017,7,10,14,30,847.0,126.0,3.8,37.0,884.0,383.17,256.1
2017,7,10,14,45,840.5,123.5,3.8,37.0,852.5,331.26,213.38
2017,7,10,15,0,834.0,121.0,3.8,37.0,821.0,278.73,170.6
2017,7,10,15,15,823.5,119.0,3.8,37.0,783.0,225.37,129.55
2017,7,10,15,30,813.0,117.0,3.8,37.0,745.0,164.15,88.17
2017,7,10,15,45,799.5,114.0,3.8,37.0,701.5,109.81,63.47
2017,7,10,16,0,786.0,111.0,3.8,37.0,658.0,85.84,62.83
2017,7,10,16,15,768.5,107.5,3.75,36.5,610.5,84.47,62.09
2017,7,10,16,30,751.0,104.0,3.7,36.0,563.0,82.97,61.24
2017,7,10,16,45,728.0,100.0,3.7,36.0,512.5,80.86,59.77
2017,7,10,17,0,705.0,96.0,3.7,36.0,462.0,72.59,53.34
2017,7,10,17,15,674.5,91.0,3.55,35.5,409.5,69.59,51.24
2017,7,10,17,30,644.0,86.0,3.4,35.0,357.0,66.5,49.03
2017,7,10,17,45,601.0,80.0,3.25,34.5,304.5,62.42,45.96
2017,7,10,18,0,558.0,74.0,3.1,34.0,252.0,58.29,42.75
2017,7,10,18,15,497.5,65.5,2.75,33.0,201.5,52.03,37.73
2017,7,10,18,30,437.0,57.0,2.4,32.0,151.0,45.7,32.44
2017,7,10,18,45,346.0,46.0,2.1,31.5,107.0,37.08,24.95
2017,7,10,19,0,255.0,35.0,1.8,31.0,63.0,26.73,15.68
2017,7,10,19,15,127.5,17.5,1.85,30.5,31.5,13.39,0.0
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.5,11.5,3.45,24.0,14.5,23.45,0.0
2017,7,11,6,0,101.0,23.0,3.6,24.0,29.0,73.05,29.86
2017,7,11,6,15,201.0,39.0,3.65,24.5,67.0,140.76,102.49
2017,7,11,6,30,301.0,55.0,3.7,25.0,105.0,212.44,163.37
2017,7,11,6,45,393.0,63.5,3.8,25.5,154.0,281.24,221.21
2017,7,11,7,0,485.0,72.0,3.9,26.0,203.0,364.86,289.29
2017,7,11,7,15,536.5,79.5,3.9,26.5,255.0,425.76,337.7
2017,7,11,7,30,588.0,87.0,3.9,27.0,307.0,489.27,386.45
2017,7,11,7,45,635.5,89.5,3.95,27.5,361.5,546.69,429.2
2017,7,11,8,0,683.0,92.0,4.0,28.0,416.0,605.24,471.53
2017,7,11,8,15,709.5,96.5,4.0,28.5,468.0,651.34,503.29
2017,7,11,8,30,736.0,101.0,4.0,29.0,520.0,693.63,531.07
2017,7,11,8,45,761.0,102.5,4.0,30.0,570.5,732.82,554.7
2017,7,11,9,0,786.0,104.0,4.0,31.0,621.0,770.09,576.5
2017,7,11,9,15,801.0,107.0,4.0,31.5,666.5,798.42,592.99
2017,7,11,9,30,816.0,110.0,4.0,32.0,712.0,814.0,600.73
2017,7,11,9,45,829.0,111.0,4.0,32.5,753.0,832.33,610.43
2017,7,11,10,0,842.0,112.0,4.0,33.0,794.0,847.44,617.95
2017,7,11,10,15,850.5,114.0,4.0,33.0,828.5,856.19,622.58
2017,7,11,10,30,859.0,116.0,4.0,33.0,863.0,861.35,624.97
2017,7,11,10,45,864.5,117.5,4.05,33.5,891.0,859.78,622.0
2017,7,11,11,0,870.0,119.0,4.1,34.0,919.0,854.5,616.74
2017,7,11,11,15,874.5,120.0,4.1,34.0,940.0,844.23,609.37
2017,7,11,11,30,879.0,121.0,4.1,34.0,961.0,830.28,599.68
2017,7,11,11,45,888.5,116.5,4.15,34.5,976.0,812.24,586.38
2017,7,11,12,0,898.0,112.0,4.2,35.0,991.0,790.65,570.82
2017,7,11,12,15,898.5,112.0,4.2,35.0,996.5,762.35,551.46
2017,7,11,12,30,899.0,112.0,4.2,35.0,1002.0,731.15,529.08
2017,7,11,12,45,897.5,112.5,4.2,35.5,999.0,696.37,502.82
2017,7,11,13,0,896.0,113.0,4.2,36.0,996.0,659.31,474.59
2017,7,11,13,15,893.5,113.0,4.2,36.0,985.5,619.07,444.58
2017,7,11,13,30,891.0,113.0,4.2,36.0,975.0,576.7,412.33
2017,7,11,13,45,885.5,113.0,4.2,36.0,956.5,530.77,376.74
2017,7,11,14,0,880.0,113.0,4.2,36.0,938.0,483.23,339.05
2017,7,11,14,15,874.0,112.0,4.2,36.0,912.5,433.42,298.76
2017,7,11,14,30,868.0,111.0,4.2,36.0,887.0,382.46,256.75
2017,7,11,14,45,852.0,114.5,4.25,36.0,853.0,330.38,213.74
2017,7,11,15,0,836.0,118.0,4.3,36.0,819.0,278.55,171.43
2017,7,11,15,15,825.5,115.5,4.3,35.5,781.0,224.77,129.99
2017,7,11,15,30,815.0,113.0,4.3,35.0,743.0,171.24,94.11
2017,7,11,15,45,798.5,112.0,4.35,35.0,699.0,109.53,63.42
2017,7,11,16,0,782.0,111.0,4.4,35.0,655.0,85.73,63.32
2017,7,11,16,15,764.0,107.5,4.4,34.5,607.5,84.35,62.56
2017,7,11,16,30,746.0,104.0,4.4,34.0,560.0,82.84,61.7
2017,7,11,16,45,718.5,101.5,4.4,34.0,508.5,81.66,60.96
2017,7,11,17,0,691.0,99.0,4.4,34.0,457.0,74.19,55.13
2017,7,11,17,15,659.5,94.0,4.35,33.5,405.0,71.28,53.09
2017,7,11,17,30,628.0,89.0,4.3,33.0,353.0,68.27,50.94
2017,7,11,17,45,582.5,83.0,4.25,33.0,300.5,64.27,47.8
2017,7,11,18,0,537.0,77.0,4.2,33.0,248.0,60.23,44.56
2017,7,11,18,15,475.5,68.5,4.0,32.5,198.0,54.08,39.52
2017,7,11,18,30,414.0,60.0,3.8,32.0,148.0,47.88,34.24
2017,7,11,18,45,321.0,48.0,3.6,31.5,104.5,36.53,24.48
2017,7,11,19,0,228.0,36.0,3.4,31.0,61.0,27.31,16.11
2017,7,11,19,15,114.0,18.0,3.35,30.5,30.5,13.72,0.0
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,50.0,11.5,3.15,24.5,14.5,23.33,0.0
2017,7,12,6,0,100.0,23.0,3.4,25.0,29.0,72.58,26.96
2017,7,12,6,15,207.5,38.0,3.5,25.5,67.0,142.43,103.08
2017,7,12,6,30,315.0,53.0,3.6,26.0,105.0,216.7,165.91
2017,7,12,6,45,403.0,61.5,3.75,26.5,153.5,289.33,226.58
2017,7,12,7,0,491.0,70.0,3.9,27.0,202.0,366.52,289.48
2017,7,12,7,15,395.0,102.0,3.95,27.5,223.5,360.55,285.14
2017,7,12,7,30,299.0,134.0,4.0,28.0,245.0,335.71,264.95
2017,7,12,7,45,207.5,166.0,4.05,28.5,249.0,304.53,238.91
2017,7,12,8,0,116.0,198.0,4.1,29.0,253.0,278.54,216.08
2017,7,12,8,15,232.5,209.5,4.1,29.5,336.5,393.09,304.34
2017,7,12,8,30,349.0,221.0,4.1,30.0,420.0,498.79,383.0
2017,7,12,8,45,447.5,211.0,4.2,30.5,489.5,591.93,450.12
2017,7,12,9,0,546.0,201.0,4.3,31.0,559.0,670.67,505.64
2017,7,12,9,15,461.0,253.5,4.3,31.5,571.5,659.58,492.94
