Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,9,30,376.0,306.0,4.3,32.0,584.0,624.76,464.45
2017,7,12,9,45,327.0,340.5,4.3,32.5,592.0,616.88,455.7
2017,7,12,10,0,278.0,375.0,4.3,33.0,600.0,605.75,444.66
2017,7,12,10,15,278.0,394.0,4.3,33.0,627.5,619.82,453.42
2017,7,12,10,30,278.0,413.0,4.3,33.0,655.0,631.97,460.75
2017,7,12,10,45,343.0,401.0,4.3,33.5,709.5,669.97,486.61
2017,7,12,11,0,408.0,389.0,4.3,34.0,764.0,717.82,518.35
2017,7,12,11,15,642.5,254.0,4.3,34.0,860.5,789.09,571.05
2017,7,12,11,30,877.0,119.0,4.3,34.0,957.0,828.44,599.61
2017,7,12,11,45,639.0,274.0,4.35,34.5,889.5,764.75,551.04
2017,7,12,12,0,401.0,429.0,4.4,35.0,822.0,675.8,484.45
2017,7,12,12,15,384.0,438.5,4.35,35.0,816.5,650.88,466.82
2017,7,12,12,30,367.0,448.0,4.3,35.0,811.0,624.84,448.05
2017,7,12,12,45,396.5,441.5,4.3,35.0,833.5,617.7,442.85
2017,7,12,13,0,426.0,435.0,4.3,35.0,856.0,605.95,434.12
2017,7,12,13,15,439.0,429.0,4.25,35.0,858.5,581.85,416.4
2017,7,12,13,30,452.0,423.0,4.2,35.0,861.0,555.84,396.98
2017,7,12,13,45,503.5,366.0,4.2,35.5,845.5,515.19,366.47
2017,7,12,14,0,555.0,309.0,4.2,36.0,830.0,469.39,331.29
2017,7,12,14,15,702.5,215.5,4.1,35.5,856.0,429.51,298.83
2017,7,12,14,30,850.0,122.0,4.0,35.0,882.0,384.2,259.43
2017,7,12,14,45,473.0,260.5,3.95,35.0,680.5,305.74,207.7
2017,7,12,15,0,96.0,399.0,3.9,35.0,479.0,288.6,205.98
2017,7,12,15,15,241.0,360.0,3.85,35.0,549.0,259.93,179.32
2017,7,12,15,30,386.0,321.0,3.8,35.0,619.0,235.11,157.02
2017,7,12,15,45,569.5,223.5,3.75,35.0,634.5,155.5,101.85
2017,7,12,16,0,753.0,126.0,3.7,35.0,650.0,94.0,69.84
2017,7,12,16,15,635.0,158.5,3.6,34.5,578.0,104.01,78.25
2017,7,12,16,30,517.0,191.0,3.5,34.0,506.0,122.81,93.69
2017,7,12,16,45,409.0,198.0,3.45,34.0,433.5,126.01,96.55
2017,7,12,17,0,301.0,205.0,3.4,34.0,361.0,133.68,103.05
2017,7,12,17,15,339.5,174.0,3.2,33.5,331.0,117.64,90.69
2017,7,12,17,30,378.0,143.0,3.0,33.0,301.0,97.55,74.86
2017,7,12,17,45,347.5,126.5,2.9,32.5,256.0,87.75,67.24
2017,7,12,18,0,317.0,110.0,2.8,32.0,211.0,77.55,59.09
2017,7,12,18,15,276.5,92.5,2.5,31.5,168.0,67.02,50.44
2017,7,12,18,30,236.0,75.0,2.2,31.0,125.0,54.83,40.16
2017,7,12,18,45,174.0,56.5,1.95,30.5,87.5,41.62,28.79
2017,7,12,19,0,112.0,38.0,1.7,30.0,50.0,28.27,16.94
2017,7,12,19,15,56.0,19.0,1.75,29.5,25.0,14.44,0.0
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,61.5,11.0,2.15,23.5,14.5,26.26,0.0
2017,7,13,6,0,123.0,22.0,2.4,24.0,29.0,78.97,26.64
2017,7,13,6,15,237.0,35.5,2.45,24.5,67.5,151.22,109.61
2017,7,13,6,30,351.0,49.0,2.5,25.0,106.0,231.93,177.85
2017,7,13,6,45,437.5,57.0,2.55,25.5,155.5,302.32,236.79
2017,7,13,7,0,524.0,65.0,2.6,26.0,205.0,379.65,299.5
2017,7,13,7,15,574.5,71.5,2.65,26.5,257.5,440.5,347.47
2017,7,13,7,30,625.0,78.0,2.7,27.0,310.0,503.88,395.58
2017,7,13,7,45,666.5,81.0,2.75,28.0,364.0,559.18,435.22
2017,7,13,8,0,708.0,84.0,2.8,29.0,418.0,612.98,472.42
2017,7,13,8,15,733.5,88.0,2.85,29.5,470.0,658.81,503.29
2017,7,13,8,30,759.0,92.0,2.9,30.0,522.0,703.41,531.88
2017,7,13,8,45,778.5,95.0,2.95,30.5,571.5,740.55,554.78
2017,7,13,9,0,798.0,98.0,3.0,31.0,621.0,775.5,575.91
2017,7,13,9,15,812.5,100.5,3.0,31.5,666.5,794.11,585.5
2017,7,13,9,30,827.0,103.0,3.0,32.0,712.0,818.63,599.15
2017,7,13,9,45,836.5,106.0,3.0,32.5,752.5,836.28,608.11
2017,7,13,10,0,846.0,109.0,3.0,33.0,793.0,850.54,614.91
2017,7,13,10,15,854.5,110.5,3.0,33.0,827.5,858.98,619.22
2017,7,13,10,30,863.0,112.0,3.0,33.0,862.0,863.82,621.34
2017,7,13,10,45,868.0,114.5,3.0,33.5,890.0,862.87,618.57
2017,7,13,11,0,873.0,117.0,3.0,34.0,918.0,858.15,613.52
2017,7,13,11,15,877.0,118.0,3.0,34.5,939.0,847.52,604.79
2017,7,13,11,30,881.0,119.0,3.0,35.0,960.0,833.21,593.85
2017,7,13,11,45,880.5,121.5,3.05,35.5,972.5,812.87,579.4
2017,7,13,12,0,880.0,124.0,3.1,36.0,985.0,789.11,562.81
2017,7,13,12,15,881.0,124.5,3.1,36.0,991.0,761.77,544.27
2017,7,13,12,30,882.0,125.0,3.1,36.0,997.0,731.54,522.99
2017,7,13,12,45,880.0,125.5,3.15,36.0,994.0,696.72,498.45
2017,7,13,13,0,878.0,126.0,3.2,36.0,991.0,659.74,471.9
2017,7,13,13,15,876.0,125.5,3.25,36.0,981.0,619.96,442.79
2017,7,13,13,30,874.0,125.0,3.3,36.0,971.0,578.09,411.45
2017,7,13,13,45,869.0,125.0,3.35,36.5,952.5,532.99,376.18
2017,7,13,14,0,864.0,125.0,3.4,37.0,934.0,486.27,338.92
2017,7,13,14,15,858.0,123.5,3.4,37.0,909.0,436.76,299.41
2017,7,13,14,30,852.0,122.0,3.4,37.0,884.0,386.13,258.19
2017,7,13,14,45,843.0,121.0,3.45,37.0,851.5,334.0,215.47
2017,7,13,15,0,834.0,120.0,3.5,37.0,819.0,281.48,172.77
2017,7,13,15,15,823.5,118.0,3.55,36.5,781.0,227.96,131.71
2017,7,13,15,30,813.0,116.0,3.6,36.0,743.0,174.68,95.96
2017,7,13,15,45,797.5,114.5,3.65,36.0,699.5,112.87,64.8
2017,7,13,16,0,782.0,113.0,3.7,36.0,656.0,86.96,64.0
2017,7,13,16,15,541.0,184.0,3.7,35.5,546.5,117.79,88.85
2017,7,13,16,30,300.0,255.0,3.7,35.0,437.0,158.4,121.47
2017,7,13,16,45,495.0,178.0,3.7,35.0,447.5,116.68,88.69
2017,7,13,17,0,690.0,101.0,3.7,35.0,458.0,75.47,55.89
2017,7,13,17,15,482.5,130.0,3.65,34.5,366.0,90.56,68.52
2017,7,13,17,30,275.0,159.0,3.6,34.0,274.0,107.91,83.03
2017,7,13,17,45,402.5,119.0,3.55,34.0,260.5,83.87,63.65
2017,7,13,18,0,530.0,79.0,3.5,34.0,247.0,61.64,45.51
2017,7,13,18,15,467.0,70.0,3.2,33.0,197.0,55.16,40.32
2017,7,13,18,30,404.0,61.0,2.9,32.0,147.0,48.62,34.84
2017,7,13,18,45,311.0,48.5,2.6,31.5,103.5,36.8,24.69
2017,7,13,19,0,218.0,36.0,2.3,31.0,60.0,27.26,16.01
2017,7,13,19,15,109.0,18.0,2.25,30.5,30.0,13.7,0.0
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,56.0,10.5,1.7,24.5,13.5,24.32,0.0
2017,7,14,6,0,112.0,21.0,1.9,25.0,27.0,73.78,20.99
2017,7,14,6,15,223.5,35.0,1.95,25.0,65.0,145.69,104.98
2017,7,14,6,30,335.0,49.0,2.0,25.0,103.0,221.68,169.66
2017,7,14,6,45,421.5,57.5,2.1,25.5,152.0,295.35,230.96
2017,7,14,7,0,508.0,66.0,2.2,26.0,201.0,372.61,293.48
2017,7,14,7,15,559.5,72.5,2.15,26.5,253.0,433.46,341.08
2017,7,14,7,30,611.0,79.0,2.1,27.0,305.0,496.95,388.75
2017,7,14,7,45,655.0,82.0,2.1,27.5,359.5,553.49,429.71
2017,7,14,8,0,699.0,85.0,2.1,28.0,414.0,608.61,468.34
2017,7,14,8,15,725.0,89.0,2.0,28.5,466.0,654.6,498.37
2017,7,14,8,30,751.0,93.0,1.9,29.0,518.0,699.41,525.9
2017,7,14,8,45,772.0,95.5,1.8,30.0,567.5,737.06,546.68
2017,7,14,9,0,793.0,98.0,1.7,31.0,617.0,772.6,565.46
2017,7,14,9,15,808.0,100.5,1.55,31.5,663.0,791.57,573.52
2017,7,14,9,30,823.0,103.0,1.4,32.0,709.0,816.5,585.36
2017,7,14,9,45,834.0,105.5,1.3,32.5,749.5,834.94,593.22
2017,7,14,10,0,845.0,108.0,1.2,33.0,790.0,850.06,598.92
2017,7,14,10,15,853.5,109.5,1.1,33.5,825.0,858.55,600.42
2017,7,14,10,30,862.0,111.0,1.0,34.0,860.0,863.46,599.77
2017,7,14,10,45,867.5,113.0,0.95,34.5,888.0,862.54,596.36
2017,7,14,11,0,873.0,115.0,0.9,35.0,916.0,857.88,590.84
2017,7,14,11,15,877.5,116.0,0.9,35.0,937.5,847.74,584.11
2017,7,14,11,30,882.0,117.0,0.9,35.0,959.0,833.91,575.26
2017,7,14,11,45,881.0,120.0,0.9,35.5,971.5,813.62,561.39
2017,7,14,12,0,880.0,123.0,0.9,36.0,984.0,789.9,545.54
2017,7,14,12,15,881.0,123.5,0.9,36.0,989.5,762.6,528.17
2017,7,14,12,30,882.0,124.0,0.9,36.0,995.0,732.39,508.1
2017,7,14,12,45,879.5,125.0,0.9,36.5,992.5,697.58,483.68
2017,7,14,13,0,877.0,126.0,0.9,37.0,990.0,660.61,457.46
2017,7,14,13,15,875.0,125.5,0.9,37.0,979.5,620.84,429.79
2017,7,14,13,30,873.0,125.0,0.9,37.0,969.0,578.97,399.96
2017,7,14,13,45,866.5,125.5,0.95,37.5,950.5,533.43,366.34
2017,7,14,14,0,860.0,126.0,1.0,38.0,932.0,486.41,330.74
2017,7,14,14,15,500.5,284.5,1.05,38.0,751.0,398.11,271.18
2017,7,14,14,30,141.0,443.0,1.1,38.0,570.0,346.94,240.53
2017,7,14,14,45,301.5,383.5,1.2,38.0,640.5,335.61,228.06
2017,7,14,15,0,462.0,324.0,1.3,38.0,711.0,307.72,201.65
2017,7,14,15,15,618.5,230.0,1.4,37.5,722.5,246.33,151.28
2017,7,14,15,30,775.0,136.0,1.5,37.0,734.0,175.24,96.66
2017,7,14,15,45,756.5,134.5,1.65,37.0,690.0,123.36,72.55
2017,7,14,16,0,738.0,133.0,1.8,37.0,646.0,97.91,72.2
2017,7,14,16,15,718.5,129.0,1.95,36.5,598.5,89.03,65.62
2017,7,14,16,30,699.0,125.0,2.1,36.0,551.0,87.86,65.07
2017,7,14,16,45,671.0,121.0,2.25,36.0,500.0,86.36,64.12
2017,7,14,17,0,643.0,117.0,2.4,36.0,449.0,84.79,63.12
2017,7,14,17,15,609.0,110.5,2.45,35.5,397.0,81.36,60.74
2017,7,14,17,30,575.0,104.0,2.5,35.0,345.0,77.8,58.21
2017,7,14,17,45,527.0,96.5,2.6,34.5,292.5,73.18,54.76
2017,7,14,18,0,479.0,89.0,2.7,34.0,240.0,66.06,49.14
2017,7,14,18,15,416.0,78.0,2.5,33.5,191.0,58.08,42.63
2017,7,14,18,30,353.0,67.0,2.3,33.0,142.0,50.02,35.83
2017,7,14,18,45,265.0,52.5,2.15,32.5,99.5,39.28,26.58
2017,7,14,19,0,177.0,38.0,2.0,32.0,57.0,28.49,16.86
2017,7,14,19,15,88.5,19.0,2.1,31.5,28.5,14.38,0.0
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,53.5,10.0,2.65,25.5,13.0,23.25,0.0
2017,7,15,6,0,107.0,20.0,2.9,26.0,26.0,70.62,15.92
2017,7,15,6,15,213.0,35.0,2.9,26.5,63.5,142.03,101.53
2017,7,15,6,30,319.0,50.0,2.9,27.0,101.0,216.26,164.5
2017,7,15,6,45,396.0,60.0,2.95,27.5,148.5,285.63,222.3
2017,7,15,7,0,473.0,70.0,3.0,28.0,196.0,358.32,281.21
2017,7,15,7,15,376.0,102.0,2.65,29.0,216.5,351.04,274.84
2017,7,15,7,30,279.0,134.0,2.3,30.0,237.0,324.68,252.74
2017,7,15,7,45,465.5,116.0,1.95,31.0,320.0,455.71,351.16
2017,7,15,8,0,652.0,98.0,1.6,32.0,403.0,593.66,447.92
2017,7,15,8,15,421.0,172.0,1.4,32.5,378.0,512.59,383.42
2017,7,15,8,30,190.0,246.0,1.2,33.0,353.0,387.71,288.45
2017,7,15,8,45,235.0,264.5,1.0,33.5,409.5,444.15,327.76
2017,7,15,9,0,280.0,283.0,0.8,34.0,466.0,519.63,377.07
2017,7,15,9,15,360.5,280.0,1.0,34.5,533.5,586.14,422.48
2017,7,15,9,30,441.0,277.0,1.2,35.0,601.0,672.33,479.62
2017,7,15,9,45,616.5,205.5,1.4,35.5,686.5,764.93,542.33
2017,7,15,10,0,792.0,134.0,1.6,36.0,772.0,842.33,592.04
2017,7,15,10,15,801.0,136.0,1.7,36.0,806.5,851.44,596.94
2017,7,15,10,30,810.0,138.0,1.8,36.0,841.0,857.02,600.39
2017,7,15,10,45,812.5,142.5,1.95,36.5,868.0,855.76,598.85
2017,7,15,11,0,815.0,147.0,2.1,37.0,895.0,850.8,595.07
2017,7,15,11,15,820.0,148.5,2.15,37.0,915.5,828.08,580.54
2017,7,15,11,30,825.0,150.0,2.2,37.0,936.0,815.23,572.46
2017,7,15,11,45,827.0,151.0,2.3,37.5,949.5,796.07,559.47
2017,7,15,12,0,829.0,152.0,2.4,38.0,963.0,773.64,544.22
2017,7,15,12,15,830.0,152.5,2.45,38.0,968.5,747.03,526.33
2017,7,15,12,30,831.0,153.0,2.5,38.0,974.0,717.75,506.38
2017,7,15,12,45,440.0,298.0,2.55,38.0,733.0,546.79,387.05
2017,7,15,13,0,49.0,443.0,2.6,38.0,492.0,372.49,262.87
2017,7,15,13,15,32.5,370.5,2.65,37.5,403.0,302.02,214.74
2017,7,15,13,30,16.0,298.0,2.7,37.0,314.0,235.93,168.31
2017,7,15,13,45,193.0,357.0,2.75,37.0,539.0,357.22,254.63
2017,7,15,14,0,370.0,416.0,2.8,37.0,764.0,460.22,323.28
2017,7,15,14,15,299.0,427.5,2.85,36.5,703.0,410.81,288.18
2017,7,15,14,30,228.0,439.0,2.9,36.0,642.0,375.92,264.14
2017,7,15,14,45,116.0,300.0,3.0,36.0,403.5,240.68,169.87
2017,7,15,15,0,4.0,161.0,3.1,36.0,165.0,122.95,87.15
2017,7,15,15,15,22.0,239.5,3.15,35.5,257.0,171.87,123.32
2017,7,15,15,30,40.0,318.0,3.2,35.0,349.0,214.49,154.65
2017,7,15,15,45,20.0,214.0,3.25,35.0,229.5,148.26,106.86
2017,7,15,16,0,0.0,110.0,3.3,35.0,110.0,84.17,62.02
2017,7,15,16,15,0.0,71.5,3.3,34.5,71.5,55.04,38.99
2017,7,15,16,30,0.0,33.0,3.3,34.0,33.0,25.29,15.03
2017,7,15,16,45,0.0,70.5,3.3,34.0,70.5,54.18,38.7
2017,7,15,17,0,0.0,108.0,3.3,34.0,108.0,81.78,61.3
2017,7,15,17,15,0.0,66.5,3.2,33.5,66.5,51.02,36.48
2017,7,15,17,30,0.0,25.0,3.1,33.0,25.0,19.07,10.23
2017,7,15,17,45,0.0,21.0,3.05,32.5,21.0,15.99,7.75
2017,7,15,18,0,0.0,17.0,3.0,32.0,17.0,12.93,5.22
2017,7,15,18,15,0.0,13.5,2.85,31.5,13.5,10.25,2.98
2017,7,15,18,30,0.0,10.0,2.7,31.0,10.0,7.58,0.71
2017,7,15,18,45,0.0,6.5,2.6,30.5,6.5,4.92,0.0
2017,7,15,19,0,0.0,3.0,2.5,30.0,3.0,2.27,0.0
2017,7,15,19,15,0.0,1.5,2.45,29.5,1.5,1.13,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,5,45,50.5,9.5,1.1,24.5,12.0,22.03,0.0
2017,7,16,6,0,101.0,19.0,1.3,25.0,24.0,67.12,10.74
2017,7,16,6,15,204.5,34.0,1.45,25.0,61.0,137.83,98.56
2017,7,16,6,30,308.0,49.0,1.6,25.0,98.0,210.64,160.83
2017,7,16,6,45,383.5,60.0,1.75,25.0,144.5,274.92,215.21
2017,7,16,7,0,459.0,71.0,1.9,25.0,191.0,352.3,278.42
2017,7,16,7,15,511.0,79.0,2.0,25.0,242.0,413.3,327.25
2017,7,16,7,30,563.0,87.0,2.1,25.0,293.0,477.06,376.68
2017,7,16,7,45,599.0,94.0,2.25,25.5,345.0,531.24,416.8
2017,7,16,8,0,635.0,101.0,2.4,26.0,397.0,585.94,456.16
2017,7,16,8,15,663.0,106.0,2.45,26.5,448.5,632.57,488.24
2017,7,16,8,30,691.0,111.0,2.5,27.0,500.0,678.36,518.94
2017,7,16,8,45,709.0,116.5,2.65,27.5,548.5,715.51,542.74
2017,7,16,9,0,727.0,122.0,2.8,28.0,597.0,746.58,562.11
2017,7,16,9,15,744.0,125.5,2.8,28.5,642.5,776.29,579.62
2017,7,16,9,30,761.0,129.0,2.8,29.0,688.0,803.31,595.13
2017,7,16,9,45,771.0,133.5,2.85,29.5,728.0,822.39,605.51
2017,7,16,10,0,781.0,138.0,2.9,30.0,768.0,838.2,613.78
2017,7,16,10,15,791.0,140.5,2.85,30.0,803.0,848.63,619.16
2017,7,16,10,30,801.0,143.0,2.8,30.0,838.0,855.56,622.35
2017,7,16,10,45,807.0,146.0,2.8,30.5,866.0,855.87,620.39
2017,7,16,11,0,813.0,149.0,2.8,31.0,894.0,852.51,616.19
2017,7,16,11,15,818.0,150.5,2.75,31.0,915.0,843.22,609.18
2017,7,16,11,30,823.0,152.0,2.7,31.0,936.0,816.71,590.98
2017,7,16,11,45,558.5,314.5,2.7,31.5,850.0,739.77,532.79
2017,7,16,12,0,294.0,477.0,2.7,32.0,764.0,635.86,455.93
2017,7,16,12,15,293.5,480.5,2.7,32.0,768.5,620.5,445.58
2017,7,16,12,30,293.0,484.0,2.7,32.0,773.0,603.54,433.56
2017,7,16,12,45,555.0,324.0,2.7,32.5,870.5,646.0,465.3
2017,7,16,13,0,817.0,164.0,2.7,33.0,968.0,659.66,475.53
2017,7,16,13,15,814.5,163.5,2.7,33.0,958.0,619.79,446.01
2017,7,16,13,30,812.0,163.0,2.7,33.0,948.0,578.04,414.78
2017,7,16,13,45,804.5,164.0,2.7,33.0,929.5,532.99,380.42
2017,7,16,14,0,797.0,165.0,2.7,33.0,911.0,486.75,344.3
2017,7,16,14,15,790.0,163.5,2.7,33.0,886.0,438.06,305.51
2017,7,16,14,30,783.0,162.0,2.7,33.0,861.0,388.59,265.26
2017,7,16,14,45,758.5,169.0,2.75,33.0,825.5,338.74,224.69
2017,7,16,15,0,734.0,176.0,2.8,33.0,790.0,284.97,181.68
2017,7,16,15,15,721.0,172.5,2.8,32.5,752.5,232.83,141.48
2017,7,16,15,30,708.0,169.0,2.8,32.0,715.0,181.58,106.22
2017,7,16,15,45,355.5,168.0,2.8,32.0,442.0,115.47,76.03
2017,7,16,16,0,3.0,167.0,2.8,32.0,169.0,123.83,94.64
2017,7,16,16,15,298.5,165.5,2.8,32.0,347.0,101.02,76.61
2017,7,16,16,30,594.0,164.0,2.8,32.0,525.0,109.25,83.53
2017,7,16,16,45,513.5,170.0,2.8,32.0,462.0,112.6,86.52
2017,7,16,17,0,433.0,176.0,2.8,32.0,399.0,115.8,89.44
2017,7,16,17,15,216.5,95.0,2.6,31.5,206.5,63.86,47.4
2017,7,16,17,30,0.0,14.0,2.4,31.0,14.0,10.66,3.3
2017,7,16,17,45,0.0,11.5,2.25,30.5,11.5,8.74,1.74
2017,7,16,18,0,0.0,9.0,2.1,30.0,9.0,6.83,0.14
2017,7,16,18,15,0.0,7.0,1.9,29.5,7.0,5.31,0.0
2017,7,16,18,30,0.0,5.0,1.7,29.0,5.0,3.79,0.0
2017,7,16,18,45,0.0,3.5,1.55,28.5,3.5,2.65,0.0
2017,7,16,19,0,0.0,2.0,1.4,28.0,2.0,1.51,0.0
2017,7,16,19,15,0.0,1.0,1.45,27.5,1.0,0.75,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,21.0,8.5,1.0,24.0,9.5,12.76,0.0
2017,7,17,6,0,42.0,17.0,1.1,24.0,19.0,37.58,0.87
2017,7,17,6,15,115.5,38.0,1.1,24.5,53.5,98.95,69.73
2017,7,17,6,30,189.0,59.0,1.1,25.0,88.0,159.93,121.48
2017,7,17,6,45,94.5,33.0,1.1,25.5,47.5,86.06,64.91
2017,7,17,7,0,0.0,7.0,1.1,26.0,7.0,5.31,0.0
2017,7,17,7,15,0.0,9.0,1.05,26.5,9.0,6.83,0.0
2017,7,17,7,30,0.0,11.0,1.0,27.0,11.0,8.36,1.22
2017,7,17,7,45,176.0,90.5,1.0,27.5,172.5,217.33,171.57
2017,7,17,8,0,352.0,170.0,1.0,28.0,334.0,433.36,334.2
2017,7,17,8,15,478.5,157.0,1.05,28.0,409.0,541.44,411.47
2017,7,17,8,30,605.0,144.0,1.1,28.0,484.0,648.16,485.98
2017,7,17,8,45,634.0,147.5,1.2,28.5,533.5,690.01,512.52
2017,7,17,9,0,663.0,151.0,1.3,29.0,583.0,730.43,538.25
2017,7,17,9,15,681.0,155.5,1.45,29.5,627.5,760.86,557.34
2017,7,17,9,30,699.0,160.0,1.6,30.0,672.0,788.83,574.42
2017,7,17,9,45,356.0,204.5,1.75,30.5,466.0,532.83,394.61
2017,7,17,10,0,13.0,249.0,1.9,31.0,260.0,211.52,155.3
2017,7,17,10,15,13.0,251.5,2.0,31.0,262.5,212.88,156.95
2017,7,17,10,30,13.0,254.0,2.1,31.0,265.0,214.26,157.76
2017,7,17,10,45,88.5,356.5,2.25,31.5,437.5,381.56,280.97
2017,7,17,11,0,164.0,459.0,2.4,32.0,610.0,549.59,398.07
2017,7,17,11,15,184.0,452.0,2.45,32.0,624.5,552.53,399.33
2017,7,17,11,30,204.0,445.0,2.5,32.0,639.0,554.16,400.64
2017,7,17,11,45,292.5,439.5,2.6,32.5,723.0,620.65,446.54
2017,7,17,12,0,381.0,434.0,2.7,33.0,807.0,669.86,479.57
2017,7,17,12,15,582.0,310.5,2.75,33.0,883.0,706.98,507.78
2017,7,17,12,30,783.0,187.0,2.8,33.0,959.0,723.89,521.76
2017,7,17,12,45,484.5,345.0,2.85,33.5,822.5,614.74,441.36
2017,7,17,13,0,186.0,503.0,2.9,34.0,686.0,507.44,362.71
2017,7,17,13,15,231.0,489.0,2.95,34.0,714.5,508.36,363.85
2017,7,17,13,30,276.0,475.0,3.0,34.0,743.0,501.84,358.91
2017,7,17,13,45,343.0,437.0,3.05,34.0,763.0,488.73,348.93
2017,7,17,14,0,410.0,399.0,3.1,34.0,783.0,464.68,330.36
2017,7,17,14,15,389.0,396.5,3.1,34.0,753.0,430.32,304.24
2017,7,17,14,30,368.0,394.0,3.1,34.0,723.0,392.37,275.48
2017,7,17,14,45,557.5,280.0,3.15,34.0,756.5,347.23,235.85
2017,7,17,15,0,747.0,166.0,3.2,34.0,790.0,288.34,183.27
2017,7,17,15,15,554.5,248.0,3.2,33.5,699.0,250.63,160.85
2017,7,17,15,30,362.0,330.0,3.2,33.0,608.0,239.99,162.36
2017,7,17,15,45,315.0,319.5,3.2,33.0,551.5,202.05,141.59
2017,7,17,16,0,268.0,309.0,3.2,33.0,495.0,181.22,139.49
2017,7,17,16,15,457.5,226.0,3.2,32.5,515.0,138.3,106.23
2017,7,17,16,30,647.0,143.0,3.2,32.0,535.0,97.56,74.09
2017,7,17,16,45,483.0,171.5,3.2,32.0,450.0,112.75,86.7
2017,7,17,17,0,319.0,200.0,3.2,32.0,365.0,131.39,102.09
2017,7,17,17,15,292.5,179.5,2.95,31.5,317.5,119.8,93.22
2017,7,17,17,30,266.0,159.0,2.7,31.0,270.0,107.75,83.88
2017,7,17,17,45,238.5,139.5,2.5,31.0,228.5,95.83,74.32
2017,7,17,18,0,211.0,120.0,2.3,31.0,187.0,83.52,64.28
2017,7,17,18,15,179.0,99.0,2.15,30.5,148.0,69.87,53.01
2017,7,17,18,30,147.0,78.0,2.0,30.0,109.0,55.85,41.15
2017,7,17,18,45,103.5,57.0,1.85,29.5,75.5,41.71,28.93
2017,7,17,19,0,60.0,36.0,1.7,29.0,42.0,26.84,15.68
2017,7,17,19,15,30.0,18.0,1.8,28.5,21.0,13.78,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,57.5,9.0,1.6,23.5,12.0,23.76,0.0
2017,7,18,6,0,115.0,18.0,1.9,24.0,24.0,70.44,0.33
2017,7,18,6,15,231.0,31.5,1.95,24.5,61.5,146.01,104.11
2017,7,18,6,30,347.0,45.0,2.0,25.0,99.0,228.33,174.47
2017,7,18,6,45,432.5,53.5,2.05,25.5,147.5,298.82,233.55
2017,7,18,7,0,518.0,62.0,2.1,26.0,196.0,376.38,296.4
2017,7,18,7,15,569.5,68.5,2.1,26.5,248.5,437.93,344.7
2017,7,18,7,30,621.0,75.0,2.1,27.0,301.0,502.16,393.08
2017,7,18,7,45,663.0,78.5,2.1,28.0,355.0,558.6,433.07
2017,7,18,8,0,705.0,82.0,2.1,29.0,409.0,613.64,470.55
2017,7,18,8,15,731.0,85.5,2.15,29.5,461.5,659.56,500.84
2017,7,18,8,30,757.0,89.0,2.2,30.0,514.0,704.29,529.18
2017,7,18,8,45,776.5,92.5,2.3,30.5,563.5,742.28,552.68
2017,7,18,9,0,796.0,96.0,2.4,31.0,613.0,778.09,574.45
2017,7,18,9,15,810.5,98.5,2.45,31.5,658.5,796.91,584.31
2017,7,18,9,30,825.0,101.0,2.5,32.0,704.0,821.71,598.28
2017,7,18,9,45,836.5,102.5,2.6,32.5,745.0,839.82,608.09
2017,7,18,10,0,848.0,104.0,2.7,33.0,786.0,854.64,615.82
2017,7,18,10,15,856.5,106.0,2.75,33.5,821.0,863.85,619.65
2017,7,18,10,30,865.0,108.0,2.8,34.0,856.0,869.44,621.27
2017,7,18,10,45,871.0,109.0,2.9,34.5,884.5,868.2,618.94
2017,7,18,11,0,877.0,110.0,3.0,35.0,913.0,863.23,614.35
2017,7,18,11,15,881.5,111.0,3.05,35.0,934.0,853.24,607.61
2017,7,18,11,30,886.0,112.0,3.1,35.0,955.0,839.53,598.56
2017,7,18,11,45,887.5,113.0,3.2,35.5,968.5,819.71,584.68
2017,7,18,12,0,889.0,114.0,3.3,36.0,982.0,796.44,568.61
2017,7,18,12,15,592.5,298.0,3.4,36.0,878.0,707.18,503.92
2017,7,18,12,30,296.0,482.0,3.5,36.0,774.0,606.31,430.44
2017,7,18,12,45,591.0,299.5,3.6,36.0,881.0,650.28,465.31
2017,7,18,13,0,886.0,117.0,3.7,36.0,988.0,666.5,478.98
2017,7,18,13,15,884.0,116.5,3.75,36.0,978.0,626.28,449.16
2017,7,18,13,30,882.0,116.0,3.8,36.0,968.0,583.93,417.36
2017,7,18,13,45,875.0,117.5,3.9,36.5,949.0,538.27,381.65
2017,7,18,14,0,868.0,119.0,4.0,37.0,930.0,491.12,344.02
2017,7,18,14,15,862.0,118.0,4.05,36.5,905.0,441.49,304.96
2017,7,18,14,30,856.0,117.0,4.1,36.0,880.0,390.73,263.96
2017,7,18,14,45,832.5,124.5,4.2,36.0,844.5,338.88,221.43
2017,7,18,15,0,809.0,132.0,4.3,36.0,809.0,283.04,176.42
2017,7,18,15,15,491.5,249.5,4.3,35.5,655.0,240.64,155.15
2017,7,18,15,30,174.0,367.0,4.3,35.0,501.0,246.37,173.17
2017,7,18,15,45,464.5,245.0,4.35,35.0,573.5,164.72,109.45
2017,7,18,16,0,755.0,123.0,4.4,35.0,646.0,92.36,68.57
2017,7,18,16,15,736.5,119.0,4.35,34.5,598.0,90.99,67.89
2017,7,18,16,30,718.0,115.0,4.3,34.0,550.0,82.44,61.38
2017,7,18,16,45,692.0,111.0,4.3,34.0,499.5,80.7,60.21
2017,7,18,17,0,666.0,107.0,4.3,34.0,449.0,78.89,58.97
2017,7,18,17,15,633.0,101.0,4.15,33.5,396.5,75.52,56.58
2017,7,18,17,30,600.0,95.0,4.0,33.0,344.0,72.04,54.05
2017,7,18,17,45,552.5,88.5,3.9,33.0,291.5,67.86,50.78
2017,7,18,18,0,505.0,82.0,3.8,33.0,239.0,63.66,47.39
2017,7,18,18,15,440.0,72.0,3.4,32.0,189.5,56.52,41.62
2017,7,18,18,30,375.0,62.0,3.0,31.0,140.0,46.79,33.45
2017,7,18,18,45,280.0,48.5,2.6,30.5,97.0,36.58,24.56
2017,7,18,19,0,185.0,35.0,2.2,30.0,54.0,26.37,15.17
2017,7,18,19,15,92.5,17.5,2.15,29.5,27.0,13.28,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,5,45,35.5,9.0,1.8,23.5,10.5,17.41,0.0
2017,7,19,6,0,71.0,18.0,2.1,24.0,21.0,49.17,0.0
2017,7,19,6,15,178.0,34.0,2.2,24.5,57.5,128.96,91.4
2017,7,19,6,30,285.0,50.0,2.3,25.0,94.0,203.25,155.29
2017,7,19,6,45,375.0,60.0,2.4,25.5,142.0,272.59,213.52
2017,7,19,7,0,465.0,70.0,2.5,26.0,190.0,356.53,281.6
2017,7,19,7,15,519.0,78.0,2.5,26.5,241.5,419.29,331.13
2017,7,19,7,30,573.0,86.0,2.5,27.0,293.0,484.98,381.01
2017,7,19,7,45,616.5,90.5,2.55,27.5,347.0,542.1,422.93
2017,7,19,8,0,660.0,95.0,2.6,28.0,401.0,600.2,464.23
2017,7,19,8,15,688.0,99.5,2.6,28.5,453.0,647.28,496.11
2017,7,19,8,30,716.0,104.0,2.6,29.0,505.0,693.46,525.98
2017,7,19,8,45,739.5,107.0,2.65,30.0,555.0,729.86,547.35
2017,7,19,9,0,763.0,110.0,2.7,31.0,605.0,767.64,569.29
2017,7,19,9,15,779.0,113.0,2.7,31.5,651.0,796.84,585.95
2017,7,19,9,30,795.0,116.0,2.7,32.0,697.0,823.25,600.65
2017,7,19,9,45,809.0,117.5,2.75,32.5,738.0,843.33,611.41
2017,7,19,10,0,823.0,119.0,2.8,33.0,779.0,849.04,612.81
2017,7,19,10,15,832.0,121.0,2.85,33.0,814.5,858.35,618.06
2017,7,19,10,30,841.0,123.0,2.9,33.0,850.0,864.1,621.06
2017,7,19,10,45,850.0,123.0,2.95,33.5,879.0,864.4,619.39
2017,7,19,11,0,859.0,123.0,3.0,34.0,908.0,861.02,615.5
2017,7,19,11,15,863.5,124.0,3.05,34.5,929.5,850.96,607.41
2017,7,19,11,30,868.0,125.0,3.1,35.0,951.0,837.24,597.11
2017,7,19,11,45,863.0,131.5,3.2,35.5,962.5,816.58,582.67
2017,7,19,12,0,858.0,138.0,3.3,36.0,974.0,792.5,566.06
2017,7,19,12,15,859.0,138.0,3.4,36.0,980.0,765.07,547.84
2017,7,19,12,30,860.0,138.0,3.5,36.0,986.0,734.82,526.95
2017,7,19,12,45,860.0,138.0,3.6,36.5,984.0,701.38,502.42
2017,7,19,13,0,860.0,138.0,3.7,37.0,982.0,665.68,475.91
2017,7,19,13,15,857.5,137.5,3.75,37.0,972.0,625.91,446.87
2017,7,19,13,30,855.0,137.0,3.8,37.0,962.0,584.14,415.71
2017,7,19,13,45,851.0,136.0,3.85,37.0,944.0,539.36,381.59
2017,7,19,14,0,847.0,135.0,3.9,37.0,926.0,492.91,345.33
2017,7,19,14,15,841.0,133.5,3.95,37.0,901.0,443.84,306.23
2017,7,19,14,30,835.0,132.0,4.0,37.0,876.0,393.66,265.39
2017,7,19,14,45,819.5,134.5,4.1,37.0,842.5,342.04,223.19
2017,7,19,15,0,804.0,137.0,4.2,37.0,809.0,286.15,178.17
2017,7,19,15,15,792.5,134.5,4.2,36.5,770.5,232.06,136.31
2017,7,19,15,30,781.0,132.0,4.2,36.0,732.0,178.52,99.39
2017,7,19,15,45,588.0,203.5,4.2,36.0,640.5,149.05,94.37
2017,7,19,16,0,395.0,275.0,4.2,36.0,549.0,168.63,128.25
2017,7,19,16,15,554.0,196.5,4.15,35.5,549.5,125.11,94.62
2017,7,19,16,30,713.0,118.0,4.1,35.0,550.0,84.13,62.45
2017,7,19,16,45,687.5,113.5,4.1,35.0,499.0,82.18,61.13
2017,7,19,17,0,662.0,109.0,4.1,35.0,448.0,80.12,59.7
2017,7,19,17,15,514.5,125.5,4.0,34.5,371.0,88.53,66.91
2017,7,19,17,30,367.0,142.0,3.9,34.0,294.0,96.86,74.09
2017,7,19,17,45,437.5,111.5,3.8,34.0,266.5,79.71,60.27
2017,7,19,18,0,508.0,81.0,3.7,34.0,239.0,62.97,46.61
2017,7,19,18,15,443.5,71.5,3.35,33.0,189.5,56.2,41.17
2017,7,19,18,30,379.0,62.0,3.0,32.0,140.0,46.82,33.31
2017,7,19,18,45,288.5,48.0,2.65,31.5,97.0,36.28,24.18
2017,7,19,19,0,198.0,34.0,2.3,31.0,54.0,25.71,14.5
2017,7,19,19,15,99.0,17.0,2.3,30.5,27.0,12.93,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,32.5,8.5,2.2,24.5,10.0,16.18,0.0
2017,7,20,6,0,65.0,17.0,2.4,25.0,20.0,45.74,0.0
2017,7,20,6,15,170.5,33.5,2.5,25.5,56.0,125.88,88.41
2017,7,20,6,30,276.0,50.0,2.6,26.0,92.0,199.81,152.06
2017,7,20,6,45,363.0,60.5,2.75,26.5,139.5,267.87,209.21
2017,7,20,7,0,450.0,71.0,2.9,27.0,187.0,350.01,275.92
2017,7,20,7,15,505.0,79.0,2.8,27.5,238.5,412.86,325.45
2017,7,20,7,30,560.0,87.0,2.7,28.0,290.0,478.74,375.33
2017,7,20,7,45,605.0,91.5,2.65,28.5,343.5,536.5,417.46
2017,7,20,8,0,650.0,96.0,2.6,29.0,397.0,595.38,458.94
2017,7,20,8,15,678.5,101.0,2.5,29.5,449.0,643.16,490.79
2017,7,20,8,30,707.0,106.0,2.4,30.0,501.0,690.1,520.62
2017,7,20,8,45,731.5,108.5,2.35,31.0,551.0,726.41,541.22
2017,7,20,9,0,756.0,111.0,2.3,32.0,601.0,764.38,562.48
2017,7,20,9,15,772.0,114.5,2.15,32.5,647.0,794.04,578.17
2017,7,20,9,30,788.0,118.0,2.0,33.0,693.0,820.93,591.72
2017,7,20,9,45,802.5,119.5,1.95,33.5,734.5,841.4,601.73
2017,7,20,10,0,817.0,121.0,1.9,34.0,776.0,847.32,602.41
2017,7,20,10,15,826.5,123.0,1.9,34.0,811.5,857.05,607.46
2017,7,20,10,30,836.0,125.0,1.9,34.0,847.0,863.24,610.32
2017,7,20,10,45,844.5,125.5,1.95,34.5,876.0,863.55,608.82
2017,7,20,11,0,853.0,126.0,2.0,35.0,905.0,860.21,605.17
2017,7,20,11,15,857.5,127.5,2.05,35.5,927.0,850.59,597.69
2017,7,20,11,30,862.0,129.0,2.1,36.0,949.0,837.3,588.03
2017,7,20,11,45,878.5,120.0,2.2,36.5,966.5,821.64,577.37
2017,7,20,12,0,895.0,111.0,2.3,37.0,984.0,802.22,564.34
2017,7,20,12,15,896.0,111.5,2.35,37.0,990.0,774.8,547.0
2017,7,20,12,30,897.0,112.0,2.4,37.0,996.0,744.36,526.57
2017,7,20,12,45,897.5,111.5,2.5,37.5,994.0,710.09,502.19
2017,7,20,13,0,898.0,111.0,2.6,38.0,992.0,673.32,475.63
2017,7,20,13,15,896.0,110.5,2.65,38.0,982.5,632.59,446.54
2017,7,20,13,30,894.0,110.0,2.7,38.0,973.0,589.65,415.13
2017,7,20,13,45,543.5,290.0,2.8,38.0,812.0,490.16,344.14
2017,7,20,14,0,193.0,470.0,2.9,38.0,651.0,422.36,296.81
2017,7,20,14,15,210.5,441.5,2.95,38.0,633.5,393.69,276.18
2017,7,20,14,30,228.0,413.0,3.0,38.0,616.0,363.69,253.91
2017,7,20,14,45,544.0,258.5,3.05,38.0,719.0,329.86,220.45
2017,7,20,15,0,860.0,104.0,3.1,38.0,822.0,286.07,175.07
2017,7,20,15,15,850.0,102.0,3.15,38.0,784.0,230.82,132.04
2017,7,20,15,30,840.0,100.0,3.2,38.0,746.0,175.75,94.03
2017,7,20,15,45,825.5,98.5,3.25,38.0,701.5,121.06,67.08
2017,7,20,16,0,811.0,97.0,3.3,38.0,657.0,87.92,64.18
2017,7,20,16,15,794.0,94.0,3.35,37.5,609.0,76.9,55.83
2017,7,20,16,30,777.0,91.0,3.4,37.0,561.0,75.34,54.92
2017,7,20,16,45,753.0,88.5,3.45,37.0,510.0,73.84,53.92
2017,7,20,17,0,729.0,86.0,3.5,37.0,459.0,72.3,52.9
2017,7,20,17,15,698.5,81.5,3.45,36.5,405.5,69.16,50.7
2017,7,20,17,30,668.0,77.0,3.4,36.0,352.0,60.9,44.28
2017,7,20,17,45,623.0,72.0,3.4,35.5,299.0,57.22,41.52
2017,7,20,18,0,578.0,67.0,3.4,35.0,246.0,53.54,38.67
2017,7,20,18,15,514.5,59.5,3.1,34.0,195.0,47.8,34.04
2017,7,20,18,30,451.0,52.0,2.8,33.0,144.0,42.04,29.21
2017,7,20,18,45,350.0,41.5,2.5,32.5,100.0,33.62,21.88
2017,7,20,19,0,249.0,31.0,2.2,32.0,56.0,25.23,13.98
2017,7,20,19,15,124.5,15.5,2.35,31.5,28.0,11.88,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,5,45,23.0,8.5,2.3,24.5,9.5,13.43,0.0
2017,7,21,6,0,46.0,17.0,2.4,25.0,19.0,39.26,0.0
2017,7,21,6,15,150.0,34.0,2.45,25.5,54.0,118.97,82.98
2017,7,21,6,30,254.0,51.0,2.5,26.0,89.0,191.71,145.72
2017,7,21,6,45,347.0,61.5,2.65,26.5,136.5,261.75,204.35
2017,7,21,7,0,440.0,72.0,2.8,27.0,184.0,346.21,272.88
2017,7,21,7,15,496.0,80.5,2.75,27.5,235.5,409.92,323.13
2017,7,21,7,30,552.0,89.0,2.7,28.0,287.0,476.76,373.85
2017,7,21,7,45,597.5,94.0,2.7,29.0,341.0,535.28,415.86
2017,7,21,8,0,643.0,99.0,2.7,30.0,395.0,594.96,457.12
2017,7,21,8,15,671.5,103.5,2.55,30.5,447.0,642.06,488.23
2017,7,21,8,30,700.0,108.0,2.4,31.0,499.0,688.31,517.35
2017,7,21,8,45,724.5,111.0,2.25,32.0,549.0,724.83,537.43
2017,7,21,9,0,749.0,114.0,2.1,33.0,599.0,763.26,558.18
2017,7,21,9,15,765.5,117.5,2.0,33.5,644.5,793.26,574.23
2017,7,21,9,30,782.0,121.0,1.9,34.0,690.0,820.52,588.25
2017,7,21,9,45,795.5,123.0,1.85,34.5,731.5,840.61,597.91
2017,7,21,10,0,809.0,125.0,1.8,35.0,773.0,857.46,605.5
2017,7,21,10,15,818.5,127.0,1.85,35.5,808.0,855.43,602.17
2017,7,21,10,30,828.0,129.0,1.9,36.0,843.0,861.57,604.31
2017,7,21,10,45,836.0,130.0,1.95,36.5,872.0,861.89,602.81
2017,7,21,11,0,844.0,131.0,2.0,37.0,901.0,858.54,599.17
2017,7,21,11,15,849.0,132.0,2.1,37.0,922.5,848.94,593.39
2017,7,21,11,30,854.0,133.0,2.2,37.0,944.0,835.69,585.4
2017,7,21,11,45,855.5,135.0,2.35,37.5,958.0,816.78,572.98
2017,7,21,12,0,857.0,137.0,2.5,38.0,972.0,794.46,558.37
2017,7,21,12,15,858.5,137.0,2.6,38.0,978.0,767.44,541.12
2017,7,21,12,30,860.0,137.0,2.7,38.0,984.0,737.57,521.08
2017,7,21,12,45,859.5,137.0,2.8,38.5,982.0,703.74,496.92
2017,7,21,13,0,859.0,137.0,2.9,39.0,980.0,667.66,470.79
2017,7,21,13,15,857.0,136.5,2.95,39.0,970.0,628.14,442.55
2017,7,21,13,30,855.0,136.0,3.0,39.0,960.0,586.56,412.15
2017,7,21,13,45,850.5,135.0,3.1,39.0,942.0,541.4,378.54
2017,7,21,14,0,846.0,134.0,3.2,39.0,924.0,494.62,342.79
2017,7,21,14,15,840.0,133.0,3.2,39.0,899.0,445.78,304.36
2017,7,21,14,30,834.0,132.0,3.2,39.0,874.0,395.82,264.22
2017,7,21,14,45,821.0,133.0,3.25,39.0,841.0,343.99,222.35
2017,7,21,15,0,808.0,134.0,3.3,39.0,808.0,287.51,177.31
2017,7,21,15,15,796.5,131.5,3.35,38.5,769.5,233.06,135.56
2017,7,21,15,30,785.0,129.0,3.4,38.0,731.0,179.15,98.54
2017,7,21,15,45,767.5,127.5,3.45,38.0,687.0,126.22,71.9
2017,7,21,16,0,750.0,126.0,3.5,38.0,643.0,94.16,69.1
2017,7,21,16,15,730.5,122.0,3.5,37.5,595.0,92.84,68.45
2017,7,21,16,30,711.0,118.0,3.5,37.0,547.0,84.14,61.92
2017,7,21,16,45,680.5,115.0,3.55,37.0,495.5,83.01,61.25
2017,7,21,17,0,650.0,112.0,3.6,37.0,444.0,81.87,60.58
2017,7,21,17,15,616.0,106.0,3.6,36.5,391.5,78.64,58.35
2017,7,21,17,30,582.0,100.0,3.6,36.0,339.0,75.3,56.0
2017,7,21,17,45,530.5,93.0,3.6,35.5,286.5,70.89,52.69
2017,7,21,18,0,479.0,86.0,3.6,35.0,234.0,66.43,49.25
2017,7,21,18,15,413.5,75.0,3.5,34.5,184.5,56.05,40.75
2017,7,21,18,30,348.0,64.0,3.4,34.0,135.0,47.92,33.88
2017,7,21,18,45,256.0,49.5,3.3,33.5,93.0,37.11,24.58
2017,7,21,19,0,164.0,35.0,3.2,33.0,51.0,26.27,14.61
2017,7,21,19,15,82.0,17.5,3.3,32.5,25.5,13.25,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,22,5,45,24.5,8.0,3.1,24.5,9.0,6.29,0.0
2017,7,22,6,0,49.0,16.0,3.2,25.0,18.0,38.93,0.0
2017,7,22,6,15,149.5,34.0,3.3,25.5,53.5,119.4,82.87
2017,7,22,6,30,250.0,52.0,3.4,26.0,89.0,191.75,145.89
2017,7,22,6,45,341.5,63.0,3.5,26.5,136.5,261.5,204.55
