Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,7,0,433.0,74.0,3.6,27.0,184.0,339.84,268.73
2017,7,22,7,15,489.5,83.0,3.55,27.5,235.5,409.47,323.89
2017,7,22,7,30,546.0,92.0,3.5,28.0,287.0,477.08,375.61
2017,7,22,7,45,595.0,96.5,3.5,29.0,341.5,537.45,419.42
2017,7,22,8,0,644.0,101.0,3.5,30.0,396.0,599.16,462.61
2017,7,22,8,15,673.0,106.0,3.4,30.5,448.5,647.34,495.11
2017,7,22,8,30,702.0,111.0,3.3,31.0,501.0,694.68,525.76
2017,7,22,8,45,728.0,113.5,3.2,32.0,552.0,731.71,546.95
2017,7,22,9,0,754.0,116.0,3.1,33.0,603.0,771.03,569.19
2017,7,22,9,15,770.5,119.5,2.95,33.5,649.0,801.18,585.63
2017,7,22,9,30,787.0,123.0,2.8,34.0,695.0,828.55,599.97
2017,7,22,9,45,801.0,124.5,2.65,34.5,737.0,848.65,609.32
2017,7,22,10,0,815.0,126.0,2.5,35.0,779.0,865.5,616.47
2017,7,22,10,15,824.5,128.5,2.45,35.5,814.5,863.83,612.49
2017,7,22,10,30,834.0,131.0,2.4,36.0,850.0,870.42,614.07
2017,7,22,10,45,842.5,131.5,2.4,36.5,879.0,870.67,612.04
2017,7,22,11,0,851.0,132.0,2.4,37.0,908.0,867.25,607.86
2017,7,22,11,15,855.5,133.5,2.45,37.0,929.5,857.53,601.48
2017,7,22,11,30,860.0,135.0,2.5,37.0,951.0,844.12,592.89
2017,7,22,11,45,871.0,130.0,2.65,37.5,967.0,827.2,581.58
2017,7,22,12,0,882.0,125.0,2.8,38.0,983.0,806.69,567.95
2017,7,22,12,15,883.0,125.0,2.9,38.0,989.0,778.87,550.48
2017,7,22,12,30,884.0,125.0,3.0,38.0,995.0,748.11,529.74
2017,7,22,12,45,700.0,268.0,3.15,38.5,955.5,709.22,498.6
2017,7,22,13,0,516.0,411.0,3.3,39.0,916.0,661.15,462.14
2017,7,22,13,15,568.5,355.0,3.35,39.0,907.0,623.41,436.98
2017,7,22,13,30,621.0,299.0,3.4,39.0,898.0,575.55,404.07
2017,7,22,13,45,748.0,209.5,3.5,39.0,917.0,544.88,381.59
2017,7,22,14,0,875.0,120.0,3.6,39.0,936.0,500.7,347.66
2017,7,22,14,15,708.0,228.0,3.6,39.0,876.5,452.78,311.14
2017,7,22,14,30,541.0,336.0,3.6,39.0,817.0,418.63,285.71
2017,7,22,14,45,496.0,331.0,3.65,39.0,759.0,363.69,244.99
2017,7,22,15,0,451.0,326.0,3.7,39.0,701.0,313.27,207.93
2017,7,22,15,15,473.5,290.5,3.7,38.5,668.5,263.6,170.32
2017,7,22,15,30,496.0,255.0,3.7,38.0,636.0,211.69,133.3
2017,7,22,15,45,649.0,179.5,3.75,38.0,646.0,141.66,85.84
2017,7,22,16,0,802.0,104.0,3.8,38.0,656.0,82.31,59.78
2017,7,22,16,15,784.5,100.5,3.8,37.5,608.0,80.73,58.89
2017,7,22,16,30,767.0,97.0,3.8,37.0,560.0,79.01,57.86
2017,7,22,16,45,741.0,94.5,3.8,37.0,508.0,77.64,56.97
2017,7,22,17,0,715.0,92.0,3.8,37.0,456.0,76.24,56.08
2017,7,22,17,15,683.5,87.0,3.75,36.5,402.5,67.28,49.19
2017,7,22,17,30,652.0,82.0,3.7,36.0,349.0,64.05,46.86
2017,7,22,17,45,604.5,76.5,3.7,36.0,295.5,60.15,43.83
2017,7,22,18,0,557.0,71.0,3.7,36.0,242.0,56.25,40.7
2017,7,22,18,15,492.0,63.0,3.55,35.0,191.5,50.26,35.9
2017,7,22,18,30,427.0,55.0,3.4,34.0,141.0,44.25,30.86
2017,7,22,18,45,326.5,43.0,3.25,33.5,97.0,34.75,22.63
2017,7,22,19,0,226.0,31.0,3.1,33.0,53.0,23.66,12.51
2017,7,22,19,15,113.0,15.5,3.2,32.5,26.5,11.84,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,17.0,7.5,3.05,25.0,8.0,5.9,0.0
2017,7,23,6,0,34.0,15.0,3.2,25.0,16.0,28.3,0.0
2017,7,23,6,15,131.0,33.5,3.3,25.0,50.5,102.06,69.82
2017,7,23,6,30,228.0,52.0,3.4,25.0,85.0,182.41,139.15
2017,7,23,6,45,311.5,65.0,3.5,25.5,131.0,249.45,195.82
2017,7,23,7,0,395.0,78.0,3.6,26.0,177.0,324.33,257.51
2017,7,23,7,15,452.5,87.5,3.55,26.5,228.0,386.52,307.38
2017,7,23,7,30,510.0,97.0,3.5,27.0,279.0,460.1,364.02
2017,7,23,7,45,553.0,104.5,3.5,27.5,332.0,518.45,407.36
2017,7,23,8,0,596.0,112.0,3.5,28.0,385.0,577.87,450.16
2017,7,23,8,15,627.0,117.5,3.4,28.5,436.5,626.76,483.69
2017,7,23,8,30,658.0,123.0,3.3,29.0,488.0,675.02,515.81
2017,7,23,8,45,680.5,128.5,3.2,29.5,537.5,715.4,541.22
2017,7,23,9,0,703.0,134.0,3.1,30.0,587.0,753.99,564.54
2017,7,23,9,15,721.0,138.0,2.95,30.5,633.0,785.01,581.99
2017,7,23,9,30,739.0,142.0,2.8,31.0,679.0,808.01,593.74
2017,7,23,9,45,751.5,145.5,2.65,31.5,719.5,828.27,603.54
2017,7,23,10,0,764.0,149.0,2.5,32.0,760.0,845.34,611.1
2017,7,23,10,15,775.0,151.5,2.35,32.5,795.5,856.75,614.91
2017,7,23,10,30,786.0,154.0,2.2,33.0,831.0,864.67,616.47
2017,7,23,10,45,794.0,156.0,2.05,33.5,860.0,865.86,613.75
2017,7,23,11,0,802.0,158.0,1.9,34.0,889.0,863.38,608.81
2017,7,23,11,15,808.0,159.5,1.85,34.0,911.0,855.01,602.44
2017,7,23,11,30,814.0,161.0,1.8,34.0,933.0,842.96,593.91
2017,7,23,11,45,809.0,167.5,1.8,34.5,945.0,822.54,579.45
2017,7,23,12,0,804.0,174.0,1.8,35.0,957.0,798.77,562.22
2017,7,23,12,15,435.0,320.5,1.85,35.0,744.5,615.91,436.64
2017,7,23,12,30,66.0,467.0,1.9,35.0,532.0,421.23,298.86
2017,7,23,12,45,59.5,457.0,2.0,35.5,515.5,400.88,285.17
2017,7,23,13,0,53.0,447.0,2.1,36.0,499.0,381.05,270.95
2017,7,23,13,15,123.0,468.5,2.2,36.0,587.0,432.54,307.33
2017,7,23,13,30,193.0,490.0,2.3,36.0,675.0,473.43,335.2
2017,7,23,13,45,99.0,323.0,2.4,36.5,418.0,293.41,209.26
2017,7,23,14,0,5.0,156.0,2.5,37.0,161.0,122.17,85.71
2017,7,23,14,15,6.0,166.0,2.5,37.0,172.0,129.45,91.36
2017,7,23,14,30,7.0,176.0,2.5,37.0,183.0,136.45,96.57
2017,7,23,14,45,51.5,286.0,2.5,37.0,329.5,219.84,156.38
2017,7,23,15,0,96.0,396.0,2.5,37.0,476.0,290.09,204.91
2017,7,23,15,15,205.5,368.5,2.5,36.5,529.0,273.8,189.08
2017,7,23,15,30,315.0,341.0,2.5,36.0,582.0,243.25,163.9
2017,7,23,15,45,313.0,319.0,2.5,36.0,546.5,204.86,140.93
2017,7,23,16,0,311.0,297.0,2.5,36.0,511.0,176.98,134.31
2017,7,23,16,15,258.5,281.5,2.5,35.5,450.5,169.5,129.23
2017,7,23,16,30,206.0,266.0,2.5,35.0,390.0,169.17,129.69
2017,7,23,16,45,203.0,240.5,2.5,35.0,353.5,155.78,119.6
2017,7,23,17,0,200.0,215.0,2.5,35.0,317.0,141.82,109.0
2017,7,23,17,15,129.5,187.5,2.4,34.5,251.0,124.94,96.14
2017,7,23,17,30,59.0,160.0,2.3,34.0,185.0,110.46,85.01
2017,7,23,17,45,49.5,137.0,2.2,34.0,156.0,95.61,73.2
2017,7,23,18,0,40.0,114.0,2.1,34.0,127.0,80.51,60.97
2017,7,23,18,15,27.5,91.5,1.85,33.0,99.5,65.4,48.71
2017,7,23,18,30,15.0,69.0,1.6,32.0,72.0,50.52,36.31
2017,7,23,18,45,7.5,47.5,1.35,31.5,49.0,35.21,23.22
2017,7,23,19,0,0.0,26.0,1.1,31.0,26.0,19.75,9.56
2017,7,23,19,15,0.0,13.0,1.1,30.5,13.0,9.91,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,24.5,2.5,1.97,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,3.93,0.0
2017,7,24,6,15,22.5,32.5,3.2,25.0,35.5,42.11,25.66
2017,7,24,6,30,45.0,60.0,3.4,25.0,66.0,83.67,61.42
2017,7,24,6,45,58.0,83.0,3.65,25.5,95.0,113.74,87.02
2017,7,24,7,0,71.0,106.0,3.9,26.0,124.0,144.41,112.62
2017,7,24,7,15,123.5,122.0,4.05,26.5,162.5,202.78,160.31
2017,7,24,7,30,176.0,138.0,4.2,27.0,201.0,255.52,202.68
2017,7,24,7,45,162.0,164.0,4.35,27.5,229.5,278.08,219.32
2017,7,24,8,0,148.0,190.0,4.5,28.0,258.0,298.68,234.0
2017,7,24,8,15,146.0,216.0,4.35,28.5,290.0,326.49,253.85
2017,7,24,8,30,144.0,242.0,4.2,29.0,322.0,353.31,272.52
2017,7,24,8,45,108.0,260.5,4.1,29.5,324.0,326.19,249.71
2017,7,24,9,0,72.0,279.0,4.0,30.0,326.0,313.71,238.01
2017,7,24,9,15,184.5,300.5,3.8,30.5,432.0,447.31,338.14
2017,7,24,9,30,297.0,322.0,3.6,31.0,538.0,584.42,436.01
2017,7,24,9,45,469.0,271.0,3.45,31.5,634.5,704.02,520.09
2017,7,24,10,0,641.0,220.0,3.3,32.0,731.0,814.5,594.83
2017,7,24,10,15,654.0,224.0,3.2,32.5,766.0,828.34,600.51
2017,7,24,10,30,667.0,228.0,3.1,33.0,801.0,838.93,604.66
2017,7,24,10,45,682.0,227.5,3.05,33.5,831.0,843.81,605.49
2017,7,24,11,0,697.0,227.0,3.0,34.0,861.0,845.19,604.09
2017,7,24,11,15,703.5,229.0,2.95,34.0,882.5,837.92,598.2
2017,7,24,11,30,710.0,231.0,2.9,34.0,904.0,827.14,590.11
2017,7,24,11,45,716.5,230.5,2.9,34.5,918.5,810.72,577.5
2017,7,24,12,0,723.0,230.0,2.9,35.0,933.0,790.92,562.68
2017,7,24,12,15,724.5,230.5,2.85,35.0,939.0,764.82,544.48
2017,7,24,12,30,726.0,231.0,2.8,35.0,945.0,735.89,524.25
2017,7,24,12,45,584.0,332.5,2.75,35.5,906.0,684.11,484.94
2017,7,24,13,0,442.0,434.0,2.7,36.0,867.0,631.37,445.53
2017,7,24,13,15,242.5,427.0,2.6,36.0,664.0,476.35,338.48
2017,7,24,13,30,43.0,420.0,2.5,36.0,461.0,340.5,242.77
2017,7,24,13,45,26.5,313.5,2.45,36.5,339.0,249.28,178.11
2017,7,24,14,0,10.0,207.0,2.4,37.0,217.0,162.64,115.42
2017,7,24,14,15,5.0,166.0,2.35,36.5,171.0,129.05,91.2
2017,7,24,14,30,0.0,125.0,2.3,36.0,125.0,96.09,67.06
2017,7,24,14,45,0.0,120.5,2.3,36.0,120.5,92.57,64.56
2017,7,24,15,0,0.0,116.0,2.3,36.0,116.0,89.1,62.07
2017,7,24,15,15,0.0,102.0,2.35,36.0,102.0,78.61,54.29
2017,7,24,15,30,0.0,88.0,2.4,36.0,88.0,68.02,46.4
2017,7,24,15,45,0.0,82.5,2.45,36.0,82.5,63.68,43.23
2017,7,24,16,0,0.0,77.0,2.5,36.0,77.0,59.35,42.06
2017,7,24,16,15,0.0,74.0,2.5,35.5,74.0,56.97,40.39
2017,7,24,16,30,0.0,71.0,2.5,35.0,71.0,54.6,38.71
2017,7,24,16,45,0.0,88.0,2.5,35.0,88.0,67.73,49.49
2017,7,24,17,0,0.0,105.0,2.5,35.0,105.0,79.61,59.29
2017,7,24,17,15,0.0,92.0,2.3,34.5,92.0,70.09,51.89
2017,7,24,17,30,0.0,79.0,2.1,34.0,79.0,60.49,44.35
2017,7,24,17,45,0.0,66.5,1.95,33.5,66.5,51.0,36.76
2017,7,24,18,0,0.0,54.0,1.8,33.0,54.0,41.33,28.88
2017,7,24,18,15,0.0,42.0,1.7,32.0,42.0,32.09,21.25
2017,7,24,18,30,0.0,30.0,1.6,31.0,30.0,22.87,13.49
2017,7,24,18,45,0.0,20.0,1.55,30.5,20.0,15.21,6.89
2017,7,24,19,0,0.0,10.0,1.5,30.0,10.0,7.58,0.17
2017,7,24,19,15,0.0,5.0,1.75,29.5,5.0,3.93,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,5.0,3.25,23.5,5.0,0.0,0.0
2017,7,25,6,0,2.0,10.0,3.4,24.0,10.0,8.57,0.0
2017,7,25,6,15,54.5,34.5,3.6,24.5,42.0,66.14,43.0
2017,7,25,6,30,107.0,59.0,3.8,25.0,74.0,119.31,89.6
2017,7,25,6,45,193.5,77.0,4.0,25.5,119.5,194.36,152.08
2017,7,25,7,0,280.0,95.0,4.2,26.0,165.0,269.17,213.88
2017,7,25,7,15,341.0,109.0,4.2,26.5,215.0,345.14,274.8
2017,7,25,7,30,402.0,123.0,4.2,27.0,265.0,413.72,328.34
2017,7,25,7,45,466.0,127.5,4.25,27.5,319.0,477.91,377.22
2017,7,25,8,0,530.0,132.0,4.3,28.0,373.0,545.27,427.1
2017,7,25,8,15,564.0,139.0,4.25,28.5,424.5,604.02,468.45
2017,7,25,8,30,598.0,146.0,4.2,29.0,476.0,654.8,503.12
2017,7,25,8,45,628.0,150.0,4.2,30.0,526.0,698.53,531.09
2017,7,25,9,0,658.0,154.0,4.2,31.0,576.0,740.84,557.39
2017,7,25,9,15,354.0,230.5,4.1,31.5,460.0,560.46,421.39
2017,7,25,9,30,50.0,307.0,4.0,32.0,344.0,318.4,236.91
2017,7,25,9,45,172.5,336.0,3.95,32.5,472.0,470.59,350.15
2017,7,25,10,0,295.0,365.0,3.9,33.0,600.0,623.46,457.8
2017,7,25,10,15,523.5,269.5,3.85,33.5,710.5,750.58,547.62
2017,7,25,10,30,752.0,174.0,3.8,34.0,821.0,856.82,619.58
2017,7,25,10,45,762.0,175.5,3.8,34.5,850.0,859.3,618.36
2017,7,25,11,0,772.0,177.0,3.8,35.0,879.0,858.15,615.57
2017,7,25,11,15,591.5,291.5,3.8,35.0,837.0,796.81,570.42
2017,7,25,11,30,411.0,406.0,3.8,35.0,795.0,724.14,517.17
2017,7,25,11,45,612.0,285.5,3.8,35.5,875.0,772.35,552.69
2017,7,25,12,0,813.0,165.0,3.8,36.0,955.0,802.14,574.55
2017,7,25,12,15,814.5,165.5,3.8,36.0,961.0,775.36,555.56
2017,7,25,12,30,816.0,166.0,3.8,36.0,967.0,745.61,534.67
2017,7,25,12,45,815.0,166.0,3.85,36.5,965.0,711.03,509.31
2017,7,25,13,0,814.0,166.0,3.9,37.0,963.0,674.17,482.03
2017,7,25,13,15,569.5,312.0,3.9,37.0,867.0,597.92,425.61
2017,7,25,13,30,325.0,458.0,3.9,37.0,771.0,526.16,373.15
2017,7,25,13,45,562.5,310.0,3.9,37.0,839.0,524.75,371.93
2017,7,25,14,0,800.0,162.0,3.9,37.0,907.0,498.83,350.59
2017,7,25,14,15,793.5,160.0,3.9,37.0,881.5,449.25,311.42
2017,7,25,14,30,787.0,158.0,3.9,37.0,856.0,398.83,270.8
2017,7,25,14,45,745.0,176.0,3.9,37.0,816.5,349.71,231.36
2017,7,25,15,0,703.0,194.0,3.9,37.0,777.0,298.32,190.89
2017,7,25,15,15,689.0,190.0,3.9,37.0,739.5,246.55,150.81
2017,7,25,15,30,675.0,186.0,3.9,37.0,702.0,195.86,115.27
2017,7,25,15,45,652.5,183.5,3.95,37.0,658.0,146.75,89.22
2017,7,25,16,0,630.0,181.0,4.0,37.0,614.0,114.94,85.8
2017,7,25,16,15,606.5,175.0,3.95,36.5,566.5,113.92,85.47
2017,7,25,16,30,583.0,169.0,3.9,36.0,519.0,112.73,84.99
2017,7,25,16,45,546.5,164.0,3.9,36.0,468.0,110.2,83.28
2017,7,25,17,0,510.0,159.0,3.9,36.0,417.0,107.74,81.64
2017,7,25,17,15,470.0,149.0,3.75,35.5,365.5,102.1,77.58
2017,7,25,17,30,430.0,139.0,3.6,35.0,314.0,96.27,73.3
2017,7,25,17,45,370.0,128.0,3.5,34.5,262.5,89.3,67.99
2017,7,25,18,0,310.0,117.0,3.4,34.0,211.0,82.9,62.99
2017,7,25,18,15,244.0,99.0,3.2,33.5,163.5,70.42,52.75
2017,7,25,18,30,178.0,81.0,3.0,33.0,116.0,57.78,42.08
2017,7,25,18,45,107.0,57.5,2.9,32.5,76.5,41.59,28.23
2017,7,25,19,0,36.0,34.0,2.8,32.0,37.0,25.11,13.32
2017,7,25,19,15,18.0,17.0,3.0,31.5,18.5,13.38,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,8.5,6.0,2.95,24.0,6.5,0.0,0.0
2017,7,26,6,0,17.0,12.0,3.2,24.0,13.0,15.41,0.0
2017,7,26,6,15,107.5,32.0,3.4,24.5,46.5,92.38,61.31
2017,7,26,6,30,198.0,52.0,3.6,25.0,80.0,160.51,121.86
2017,7,26,6,45,306.5,62.5,3.8,25.5,127.5,246.29,193.44
2017,7,26,7,0,415.0,73.0,4.0,26.0,175.0,332.38,264.36
2017,7,26,7,15,474.0,82.0,4.1,26.5,226.5,402.97,320.97
2017,7,26,7,30,533.0,91.0,4.2,27.0,278.0,472.08,374.66
2017,7,26,7,45,590.5,93.0,4.35,28.0,333.5,535.5,421.74
2017,7,26,8,0,648.0,95.0,4.5,29.0,389.0,600.77,468.6
2017,7,26,8,15,677.5,100.0,4.55,29.5,441.5,649.74,502.63
2017,7,26,8,30,707.0,105.0,4.6,30.0,494.0,697.93,534.54
2017,7,26,8,45,736.0,106.0,4.65,31.0,545.5,736.57,557.91
2017,7,26,9,0,765.0,107.0,4.7,32.0,597.0,777.21,582.27
2017,7,26,9,15,781.5,110.0,4.7,32.5,643.5,807.28,599.88
2017,7,26,9,30,798.0,113.0,4.7,33.0,690.0,834.56,615.48
2017,7,26,9,45,814.0,113.5,4.75,33.5,732.5,844.76,619.78
2017,7,26,10,0,830.0,114.0,4.8,34.0,775.0,862.52,629.34
2017,7,26,10,15,839.5,116.0,4.75,34.0,810.5,872.59,634.48
2017,7,26,10,30,849.0,118.0,4.7,34.0,846.0,879.06,637.43
2017,7,26,10,45,858.0,118.0,4.7,34.5,876.0,879.53,635.5
2017,7,26,11,0,867.0,118.0,4.7,35.0,906.0,876.29,631.27
2017,7,26,11,15,871.5,119.0,4.7,35.5,927.5,866.27,622.74
2017,7,26,11,30,876.0,120.0,4.7,36.0,949.0,852.54,611.94
2017,7,26,11,45,865.5,130.0,4.7,36.5,960.0,830.15,595.56
2017,7,26,12,0,855.0,140.0,4.7,37.0,971.0,804.31,577.04
2017,7,26,12,15,856.5,140.5,4.65,37.0,977.0,777.57,558.86
2017,7,26,12,30,858.0,141.0,4.6,37.0,983.0,747.93,537.68
2017,7,26,12,45,857.0,141.5,4.6,37.0,981.0,713.9,513.33
2017,7,26,13,0,856.0,142.0,4.6,37.0,979.0,677.57,486.97
2017,7,26,13,15,854.0,141.0,4.55,37.0,968.5,637.43,457.34
2017,7,26,13,30,852.0,140.0,4.5,37.0,958.0,595.27,425.62
2017,7,26,13,45,847.0,139.5,4.5,37.5,940.0,549.88,390.14
2017,7,26,14,0,842.0,139.0,4.5,38.0,922.0,502.92,352.77
2017,7,26,14,15,836.0,137.5,4.5,38.0,896.5,453.53,313.53
2017,7,26,14,30,830.0,136.0,4.5,38.0,871.0,403.04,272.57
2017,7,26,14,45,841.0,122.5,4.5,38.0,843.5,349.74,228.51
2017,7,26,15,0,852.0,109.0,4.5,38.0,816.0,293.84,182.31
2017,7,26,15,15,559.5,230.0,4.5,37.5,685.0,246.64,155.86
2017,7,26,15,30,267.0,351.0,4.5,37.0,554.0,243.65,166.12
2017,7,26,15,45,537.5,225.0,4.5,37.0,602.5,164.78,105.32
2017,7,26,16,0,808.0,99.0,4.5,37.0,651.0,89.01,65.38
2017,7,26,16,15,790.5,96.0,4.5,36.5,603.0,78.17,57.15
2017,7,26,16,30,773.0,93.0,4.5,36.0,555.0,76.65,56.26
2017,7,26,16,45,751.0,88.5,4.5,36.0,503.5,73.9,54.27
2017,7,26,17,0,729.0,84.0,4.5,36.0,452.0,71.01,52.14
2017,7,26,17,15,697.5,79.5,4.4,35.5,398.5,67.8,49.86
2017,7,26,17,30,666.0,75.0,4.3,35.0,345.0,59.58,43.44
2017,7,26,17,45,623.0,69.5,4.25,34.5,291.5,55.54,40.35
2017,7,26,18,0,580.0,64.0,4.2,34.0,238.0,51.47,37.13
2017,7,26,18,15,514.0,56.5,3.9,33.5,187.0,45.62,32.3
2017,7,26,18,30,448.0,49.0,3.6,33.0,136.0,39.78,27.27
2017,7,26,18,45,343.0,38.5,3.35,32.5,92.5,31.28,19.84
2017,7,26,19,0,238.0,28.0,3.1,32.0,49.0,22.83,11.44
2017,7,26,19,15,119.0,14.0,3.1,31.5,24.5,11.02,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,22.0,6.5,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,44.0,13.0,2.4,24.0,14.0,25.73,0.0
2017,7,27,6,15,159.0,29.0,2.55,24.5,48.5,119.74,79.83
2017,7,27,6,30,274.0,45.0,2.7,25.0,83.0,197.71,150.45
2017,7,27,6,45,370.5,54.5,2.85,25.5,130.5,274.93,215.52
2017,7,27,7,0,467.0,64.0,3.0,26.0,178.0,358.34,283.96
2017,7,27,7,15,523.5,71.5,3.05,26.5,230.0,422.92,335.55
2017,7,27,7,30,580.0,79.0,3.1,27.0,282.0,490.72,387.64
2017,7,27,7,45,621.0,84.5,3.2,28.0,335.5,548.23,429.41
2017,7,27,8,0,662.0,90.0,3.3,29.0,389.0,606.62,470.32
2017,7,27,8,15,690.5,94.5,3.25,29.5,441.5,654.77,502.62
2017,7,27,8,30,719.0,99.0,3.2,30.0,494.0,698.87,530.66
2017,7,27,8,45,739.5,103.5,3.2,31.0,544.0,738.41,554.03
2017,7,27,9,0,760.0,108.0,3.2,32.0,594.0,775.87,575.48
2017,7,27,9,15,776.0,111.0,3.1,32.5,640.0,805.47,591.91
2017,7,27,9,30,792.0,114.0,3.0,33.0,686.0,832.28,606.27
2017,7,27,9,45,805.5,116.0,2.95,33.5,727.5,852.77,616.62
2017,7,27,10,0,819.0,118.0,2.9,34.0,769.0,858.56,617.37
2017,7,27,10,15,828.5,120.0,2.85,34.5,805.0,868.53,621.07
2017,7,27,10,30,838.0,122.0,2.8,35.0,841.0,874.95,622.5
2017,7,27,10,45,846.5,122.5,2.8,35.5,870.0,875.42,620.58
2017,7,27,11,0,855.0,123.0,2.8,36.0,899.0,872.21,616.48
2017,7,27,11,15,860.0,124.5,2.8,36.0,921.0,863.09,610.03
2017,7,27,11,30,865.0,126.0,2.8,36.0,943.0,850.26,601.35
2017,7,27,11,45,881.0,117.5,2.8,36.5,960.5,834.57,589.73
2017,7,27,12,0,897.0,109.0,2.8,37.0,978.0,815.11,575.81
2017,7,27,12,15,898.0,109.0,2.85,37.0,984.0,787.16,557.95
2017,7,27,12,30,899.0,109.0,2.9,37.0,990.0,756.15,537.56
2017,7,27,12,45,899.0,108.5,3.0,37.5,988.5,721.24,512.56
2017,7,27,13,0,899.0,108.0,3.1,38.0,987.0,683.77,485.35
2017,7,27,13,15,897.0,107.5,3.2,38.0,976.5,642.58,456.0
2017,7,27,13,30,895.0,107.0,3.3,38.0,966.0,599.16,424.28
2017,7,27,13,45,892.0,106.0,3.4,38.5,948.5,552.75,388.72
2017,7,27,14,0,889.0,105.0,3.5,39.0,931.0,504.48,350.9
2017,7,27,14,15,883.5,104.0,3.55,39.0,905.5,453.44,310.76
2017,7,27,14,30,878.0,103.0,3.6,39.0,880.0,401.16,268.66
2017,7,27,14,45,864.5,105.0,3.7,39.0,846.0,347.28,224.86
2017,7,27,15,0,851.0,107.0,3.8,39.0,812.0,293.41,181.09
2017,7,27,15,15,841.0,105.0,3.85,38.5,773.5,238.05,137.93
2017,7,27,15,30,831.0,103.0,3.9,38.0,735.0,182.87,99.16
2017,7,27,15,45,817.0,101.0,4.0,38.0,691.0,127.81,70.18
2017,7,27,16,0,803.0,99.0,4.1,38.0,647.0,79.46,57.58
2017,7,27,16,15,785.0,96.0,4.1,37.5,598.5,78.05,56.8
2017,7,27,16,30,767.0,93.0,4.1,37.0,550.0,76.52,55.91
2017,7,27,16,45,742.5,89.5,4.15,37.0,498.5,74.4,54.43
2017,7,27,17,0,718.0,86.0,4.2,37.0,447.0,72.2,52.87
2017,7,27,17,15,686.0,81.5,4.15,36.5,394.0,69.05,50.65
2017,7,27,17,30,654.0,77.0,4.1,36.0,341.0,60.76,44.2
2017,7,27,17,45,609.5,71.0,4.1,35.5,287.5,56.42,40.89
2017,7,27,18,0,565.0,65.0,4.1,35.0,234.0,52.03,37.42
2017,7,27,18,15,498.0,57.5,3.85,34.5,183.5,46.23,32.64
2017,7,27,18,30,431.0,50.0,3.6,34.0,133.0,40.45,27.68
2017,7,27,18,45,326.5,39.0,3.4,33.5,90.0,31.62,19.98
2017,7,27,19,0,222.0,28.0,3.2,33.0,47.0,22.81,11.17
2017,7,27,19,15,111.0,14.0,3.2,32.5,23.5,11.02,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,28.5,6.5,2.8,23.5,7.0,0.0,0.0
2017,7,28,6,0,57.0,13.0,3.0,24.0,14.0,30.4,0.0
2017,7,28,6,15,183.0,28.0,3.2,24.5,49.5,128.36,84.76
2017,7,28,6,30,309.0,43.0,3.4,25.0,85.0,212.12,161.64
2017,7,28,6,45,406.5,52.0,3.6,26.0,134.0,291.69,228.62
2017,7,28,7,0,504.0,61.0,3.8,27.0,183.0,376.92,298.15
2017,7,28,7,15,560.5,68.0,3.85,27.5,236.5,442.63,350.69
2017,7,28,7,30,617.0,75.0,3.9,28.0,290.0,511.5,403.6
2017,7,28,7,45,662.5,78.5,4.0,29.0,345.5,571.24,447.04
2017,7,28,8,0,708.0,82.0,4.1,30.0,401.0,629.37,487.75
2017,7,28,8,15,735.5,86.0,4.05,30.5,454.5,677.94,519.66
2017,7,28,8,30,763.0,90.0,4.0,31.0,508.0,725.37,550.02
2017,7,28,8,45,787.5,91.5,3.95,32.0,560.0,766.02,573.82
2017,7,28,9,0,812.0,93.0,3.9,33.0,612.0,804.66,595.72
2017,7,28,9,15,827.5,96.0,3.8,33.5,659.0,825.43,606.15
2017,7,28,9,30,843.0,99.0,3.7,34.0,706.0,852.39,620.74
2017,7,28,9,45,857.0,99.5,3.65,35.0,749.0,872.28,629.42
2017,7,28,10,0,871.0,100.0,3.6,36.0,792.0,888.85,635.9
2017,7,28,10,15,880.0,101.5,3.55,36.0,828.0,898.42,640.52
2017,7,28,10,30,889.0,103.0,3.5,36.0,864.0,904.26,642.89
2017,7,28,10,45,897.0,103.0,3.45,36.5,894.0,903.94,640.11
2017,7,28,11,0,905.0,103.0,3.4,37.0,924.0,899.79,635.05
2017,7,28,11,15,909.0,104.0,3.35,37.5,946.0,889.18,626.05
2017,7,28,11,30,913.0,105.0,3.3,38.0,968.0,874.74,614.79
2017,7,28,11,45,903.5,114.0,3.25,38.5,979.0,852.14,598.48
2017,7,28,12,0,894.0,123.0,3.2,39.0,990.0,825.96,580.06
2017,7,28,12,15,895.0,123.5,3.15,39.0,996.0,798.11,561.85
2017,7,28,12,30,896.0,124.0,3.1,39.0,1002.0,767.19,540.89
2017,7,28,12,45,895.5,123.5,3.1,39.5,999.5,731.69,515.25
2017,7,28,13,0,895.0,123.0,3.1,40.0,997.0,693.7,487.58
2017,7,28,13,15,893.0,122.5,3.05,40.0,986.5,652.38,458.0
2017,7,28,13,30,891.0,122.0,3.0,40.0,976.0,608.87,426.22
2017,7,28,13,45,886.5,121.5,2.95,40.0,957.5,561.93,391.3
2017,7,28,14,0,882.0,121.0,2.9,40.0,939.0,513.29,354.23
2017,7,28,14,15,876.5,119.5,2.9,40.0,913.5,462.02,314.42
2017,7,28,14,30,871.0,118.0,2.9,40.0,888.0,409.53,272.68
2017,7,28,14,45,862.0,117.0,2.9,40.0,854.5,355.24,228.97
2017,7,28,15,0,853.0,116.0,2.9,40.0,821.0,300.53,184.88
2017,7,28,15,15,842.0,113.5,2.85,39.5,782.0,244.34,141.52
2017,7,28,15,30,831.0,111.0,2.8,39.0,743.0,188.46,102.53
2017,7,28,15,45,817.5,108.5,2.8,39.0,698.5,124.24,66.81
2017,7,28,16,0,804.0,106.0,2.8,39.0,654.0,83.76,60.65
2017,7,28,16,15,786.0,102.5,2.8,38.5,605.0,82.2,59.79
2017,7,28,16,30,768.0,99.0,2.8,38.0,556.0,80.5,58.79
2017,7,28,16,45,744.0,95.0,2.8,38.0,504.0,78.2,57.18
2017,7,28,17,0,720.0,91.0,2.8,38.0,452.0,75.79,55.48
2017,7,28,17,15,687.0,86.0,2.6,37.5,397.5,66.81,48.6
2017,7,28,17,30,654.0,81.0,2.4,37.0,343.0,63.53,46.23
2017,7,28,17,45,607.0,75.0,2.25,36.5,289.0,59.25,42.99
2017,7,28,18,0,560.0,69.0,2.1,36.0,235.0,54.95,39.62
2017,7,28,18,15,491.0,60.5,1.85,35.0,184.0,48.48,34.4
2017,7,28,18,30,422.0,52.0,1.6,34.0,133.0,42.0,28.93
2017,7,28,18,45,314.5,40.0,1.4,33.0,89.0,32.4,20.64
2017,7,28,19,0,207.0,28.0,1.2,32.0,45.0,21.38,9.98
2017,7,28,19,15,103.5,14.0,1.2,31.5,22.5,11.02,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,20.0,6.0,3.0,24.0,6.5,0.0,0.0
2017,7,29,6,0,40.0,12.0,3.2,24.0,13.0,23.66,0.0
2017,7,29,6,15,159.5,28.0,3.35,24.5,47.5,118.82,77.02
2017,7,29,6,30,279.0,44.0,3.5,25.0,82.0,200.44,152.54
2017,7,29,6,45,375.5,54.5,3.7,26.0,130.5,279.11,218.78
2017,7,29,7,0,472.0,65.0,3.9,27.0,179.0,364.26,288.33
2017,7,29,7,15,530.5,72.5,3.85,28.0,232.0,430.66,340.7
2017,7,29,7,30,589.0,80.0,3.8,29.0,285.0,500.39,393.32
2017,7,29,7,45,634.5,85.0,3.75,30.0,340.0,561.05,436.97
2017,7,29,8,0,680.0,90.0,3.7,31.0,395.0,622.86,479.72
2017,7,29,8,15,709.0,94.5,3.45,31.5,448.5,672.16,511.68
2017,7,29,8,30,738.0,99.0,3.2,32.0,502.0,717.28,539.28
2017,7,29,8,45,695.0,128.0,2.95,33.0,537.5,736.5,547.11
2017,7,29,9,0,652.0,157.0,2.7,34.0,573.0,745.56,547.67
2017,7,29,9,15,628.5,184.5,2.35,34.5,610.5,763.78,554.37
2017,7,29,9,30,605.0,212.0,2.0,35.0,648.0,777.18,557.3
2017,7,29,9,45,723.5,163.5,1.7,36.0,715.5,839.07,592.56
2017,7,29,10,0,842.0,115.0,1.4,37.0,783.0,879.99,610.57
2017,7,29,10,15,851.0,117.0,1.2,37.5,819.0,889.68,611.09
2017,7,29,10,30,860.0,119.0,1.0,38.0,855.0,895.71,609.47
2017,7,29,10,45,866.5,120.5,0.8,38.5,884.0,895.28,603.81
2017,7,29,11,0,873.0,122.0,0.6,39.0,913.0,891.06,595.84
2017,7,29,11,15,877.5,123.0,0.7,39.0,934.5,880.85,591.01
2017,7,29,11,30,882.0,124.0,0.8,39.0,956.0,866.88,583.98
2017,7,29,11,45,883.5,125.5,0.9,39.5,970.0,847.13,572.25
2017,7,29,12,0,885.0,127.0,1.0,40.0,984.0,823.89,558.35
2017,7,29,12,15,886.0,127.5,1.15,40.0,989.5,796.16,543.35
2017,7,29,12,30,887.0,128.0,1.3,40.0,995.0,765.4,525.33
2017,7,29,12,45,884.5,129.0,1.5,40.5,992.5,729.76,502.44
2017,7,29,13,0,882.0,130.0,1.7,41.0,990.0,691.76,477.2
2017,7,29,13,15,879.5,129.5,1.85,41.0,979.0,650.5,449.62
2017,7,29,13,30,877.0,129.0,2.0,41.0,968.0,607.13,419.64
2017,7,29,13,45,869.5,130.0,2.15,41.0,949.0,560.09,386.08
2017,7,29,14,0,862.0,131.0,2.3,41.0,930.0,511.64,350.35
2017,7,29,14,15,722.5,221.5,2.4,41.0,878.5,464.09,314.93
2017,7,29,14,30,583.0,312.0,2.5,41.0,827.0,427.39,287.78
2017,7,29,14,45,584.0,295.0,2.7,41.0,794.0,376.95,249.59
2017,7,29,15,0,585.0,278.0,2.9,41.0,761.0,326.05,210.67
2017,7,29,15,15,566.5,266.0,2.95,40.5,715.5,273.8,172.44
2017,7,29,15,30,548.0,254.0,3.0,40.0,670.0,223.52,138.23
2017,7,29,15,45,540.5,236.0,3.15,40.0,625.5,172.98,109.2
2017,7,29,16,0,533.0,218.0,3.3,40.0,581.0,134.45,99.72
2017,7,29,16,15,544.5,195.0,3.35,39.5,541.5,124.53,92.59
2017,7,29,16,30,556.0,172.0,3.4,39.0,502.0,113.76,84.69
2017,7,29,16,45,596.5,141.5,3.45,39.0,466.0,98.42,72.92
2017,7,29,17,0,637.0,111.0,3.5,39.0,430.0,81.27,59.61
2017,7,29,17,15,597.0,106.5,3.4,38.5,377.5,78.96,58.13
2017,7,29,17,30,557.0,102.0,3.3,38.0,325.0,76.65,56.62
2017,7,29,17,45,509.5,92.5,3.25,37.5,272.5,70.57,51.99
2017,7,29,18,0,462.0,83.0,3.2,37.0,220.0,61.92,45.13
2017,7,29,18,15,395.0,71.5,2.85,36.0,171.0,53.49,38.33
2017,7,29,18,30,328.0,60.0,2.5,35.0,122.0,44.99,31.21
2017,7,29,18,45,230.5,44.5,2.15,34.5,81.0,33.42,21.26
2017,7,29,19,0,133.0,29.0,1.8,34.0,40.0,21.82,9.92
2017,7,29,19,15,66.5,14.5,1.85,33.5,20.0,11.41,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,30.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,8.5,4.5,0.75,26.5,5.0,0.0,0.0
2017,7,30,6,0,17.0,9.0,0.8,27.0,10.0,13.15,0.0
2017,7,30,6,15,104.0,28.5,0.85,27.5,42.0,86.84,53.3
2017,7,30,6,30,191.0,48.0,0.9,28.0,74.0,165.5,123.13
2017,7,30,6,45,274.0,63.0,1.0,28.5,119.0,233.6,179.37
2017,7,30,7,0,357.0,78.0,1.1,29.0,164.0,309.67,240.33
2017,7,30,7,15,416.0,89.0,1.15,29.5,214.0,373.51,289.92
2017,7,30,7,30,475.0,100.0,1.2,30.0,264.0,441.47,340.69
2017,7,30,7,45,519.5,108.5,1.25,30.5,316.5,508.08,388.32
2017,7,30,8,0,564.0,117.0,1.3,31.0,369.0,569.36,430.65
2017,7,30,8,15,596.0,123.5,1.25,31.5,420.5,619.8,463.39
2017,7,30,8,30,628.0,130.0,1.2,32.0,472.0,669.71,494.73
2017,7,30,8,45,649.5,136.5,1.2,33.0,521.0,710.11,518.07
2017,7,30,9,0,671.0,143.0,1.2,34.0,570.0,748.72,539.26
2017,7,30,9,15,690.0,147.5,1.2,34.5,616.0,780.93,557.01
2017,7,30,9,30,709.0,152.0,1.2,35.0,662.0,810.67,573.01
2017,7,30,9,45,718.5,158.0,1.25,35.5,701.5,830.81,583.43
2017,7,30,10,0,728.0,164.0,1.3,36.0,741.0,847.76,591.97
2017,7,30,10,15,739.5,167.0,1.35,36.0,776.5,852.81,594.41
2017,7,30,10,30,751.0,170.0,1.4,36.0,812.0,861.69,599.48
2017,7,30,10,45,756.0,174.5,1.5,36.5,840.0,862.57,598.97
2017,7,30,11,0,761.0,179.0,1.6,37.0,868.0,859.82,596.36
2017,7,30,11,15,767.0,180.5,1.7,37.0,889.5,851.67,591.71
2017,7,30,11,30,773.0,182.0,1.8,37.0,911.0,839.92,584.89
2017,7,30,11,45,786.5,176.0,1.9,37.5,927.0,824.48,574.58
2017,7,30,12,0,800.0,170.0,2.0,38.0,943.0,805.4,561.63
2017,7,30,12,15,801.0,170.0,2.15,38.0,949.0,777.96,544.41
2017,7,30,12,30,802.0,170.0,2.3,38.0,955.0,747.63,524.92
2017,7,30,12,45,796.5,173.5,2.45,38.5,951.5,712.76,500.79
2017,7,30,13,0,791.0,177.0,2.6,39.0,948.0,675.8,474.77
2017,7,30,13,15,788.5,176.5,2.75,39.0,938.0,635.93,447.22
2017,7,30,13,30,786.0,176.0,2.9,39.0,928.0,594.22,417.57
2017,7,30,13,45,773.5,180.0,3.05,39.0,908.0,548.6,384.31
2017,7,30,14,0,761.0,184.0,3.2,39.0,888.0,502.27,349.58
2017,7,30,14,15,753.5,181.5,3.35,38.5,862.5,453.3,312.67
2017,7,30,14,30,746.0,179.0,3.5,38.0,837.0,403.71,274.14
2017,7,30,14,45,683.0,209.0,3.7,38.0,793.5,353.02,234.82
2017,7,30,15,0,620.0,239.0,3.9,38.0,750.0,310.23,201.85
2017,7,30,15,15,605.5,233.5,4.0,37.5,712.5,261.49,164.84
2017,7,30,15,30,591.0,228.0,4.1,37.0,675.0,214.14,131.78
2017,7,30,15,45,568.5,223.0,4.25,37.0,632.0,168.76,106.8
2017,7,30,16,0,546.0,218.0,4.4,37.0,589.0,134.91,101.51
2017,7,30,16,15,478.0,219.0,4.4,36.5,526.0,135.89,102.85
2017,7,30,16,30,410.0,220.0,4.4,36.0,463.0,137.06,104.34
2017,7,30,16,45,377.5,203.5,4.45,36.0,411.0,134.33,102.56
2017,7,30,17,0,345.0,187.0,4.5,36.0,359.0,124.92,95.44
2017,7,30,17,15,357.0,168.5,4.4,35.5,328.0,114.88,87.94
2017,7,30,17,30,369.0,150.0,4.3,35.0,297.0,104.27,79.86
2017,7,30,17,45,328.0,132.5,4.2,34.5,248.0,92.92,70.99
2017,7,30,18,0,287.0,115.0,4.1,34.0,199.0,81.27,61.67
2017,7,30,18,15,230.5,94.5,3.9,33.5,152.5,67.37,50.2
2017,7,30,18,30,174.0,74.0,3.7,33.0,106.0,53.21,38.23
2017,7,30,18,45,116.5,50.0,3.5,33.0,68.5,36.58,23.92
2017,7,30,19,0,59.0,26.0,3.3,33.0,31.0,19.55,8.08
2017,7,30,19,15,29.5,13.0,3.25,32.5,15.5,10.23,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,4.0,2.5,24.5,4.0,0.0,0.0
2017,7,31,6,0,0.0,8.0,2.6,25.0,8.0,6.29,0.0
2017,7,31,6,15,80.0,28.5,2.65,25.0,39.0,77.18,46.41
2017,7,31,6,30,160.0,49.0,2.7,25.0,70.0,142.72,107.38
2017,7,31,6,45,240.5,66.0,2.75,25.5,114.5,220.67,172.54
2017,7,31,7,0,321.0,83.0,2.8,26.0,159.0,296.03,234.57
2017,7,31,7,15,378.5,96.0,2.65,26.5,209.0,359.64,285.42
2017,7,31,7,30,436.0,109.0,2.5,27.0,259.0,427.31,337.41
2017,7,31,7,45,490.0,116.0,2.4,28.0,312.0,489.27,382.55
2017,7,31,8,0,544.0,123.0,2.3,29.0,365.0,562.22,433.6
2017,7,31,8,15,475.5,159.5,2.15,29.5,391.5,558.17,426.47
2017,7,31,8,30,407.0,196.0,2.0,30.0,418.0,554.85,419.9
2017,7,31,8,45,541.5,169.0,1.95,30.5,494.5,647.1,485.05
2017,7,31,9,0,676.0,142.0,1.9,31.0,571.0,753.69,555.98
2017,7,31,9,15,579.5,197.5,2.05,31.5,585.5,737.29,540.61
2017,7,31,9,30,483.0,253.0,2.2,32.0,600.0,706.43,516.14
2017,7,31,9,45,503.0,266.5,2.35,33.0,646.5,740.15,536.57
2017,7,31,10,0,523.0,280.0,2.5,34.0,693.0,771.53,554.66
2017,7,31,10,15,524.5,299.0,2.65,34.0,730.0,788.76,565.2
2017,7,31,10,30,526.0,318.0,2.8,34.0,767.0,802.87,573.82
2017,7,31,10,45,666.5,235.0,3.0,34.5,824.5,849.79,606.96
2017,7,31,11,0,807.0,152.0,3.2,35.0,882.0,877.68,625.37
2017,7,31,11,15,813.0,153.5,3.35,35.0,904.0,869.34,619.97
2017,7,31,11,30,819.0,155.0,3.5,35.0,926.0,857.29,612.46
2017,7,31,11,45,824.5,154.5,3.65,35.5,941.0,839.35,599.91
2017,7,31,12,0,830.0,154.0,3.8,36.0,956.0,804.39,576.21
2017,7,31,12,15,831.5,154.0,3.9,36.0,962.0,777.55,558.58
2017,7,31,12,30,833.0,154.0,4.0,36.0,968.0,747.89,538.07
2017,7,31,12,45,838.0,150.5,4.1,36.5,967.5,715.73,514.47
2017,7,31,13,0,843.0,147.0,4.2,37.0,967.0,680.97,488.68
2017,7,31,13,15,841.0,146.5,4.25,37.0,957.0,641.25,459.77
2017,7,31,13,30,839.0,146.0,4.3,37.0,947.0,599.51,428.74
2017,7,31,13,45,839.0,142.0,4.35,37.0,930.5,554.66,394.73
2017,7,31,14,0,839.0,138.0,4.4,37.0,914.0,507.84,358.34
2017,7,31,14,15,833.0,136.5,4.4,37.0,888.5,458.16,318.84
2017,7,31,14,30,827.0,135.0,4.4,37.0,863.0,407.4,277.58
2017,7,31,14,45,822.0,131.0,4.45,37.0,831.5,354.56,234.13
2017,7,31,15,0,817.0,127.0,4.5,37.0,800.0,300.96,189.99
2017,7,31,15,15,806.0,124.5,4.45,36.5,761.5,240.57,142.69
2017,7,31,15,30,795.0,122.0,4.4,36.0,723.0,185.34,103.08
2017,7,31,15,45,784.5,117.0,4.4,36.0,680.0,129.32,71.8
2017,7,31,16,0,774.0,112.0,4.4,36.0,637.0,86.69,63.87
2017,7,31,16,15,755.5,108.5,4.3,35.5,588.5,85.31,63.14
2017,7,31,16,30,737.0,105.0,4.2,35.0,540.0,83.8,62.29
2017,7,31,16,45,715.0,99.5,4.15,35.0,489.0,80.72,60.04
2017,7,31,17,0,693.0,94.0,4.1,35.0,438.0,71.46,52.77
2017,7,31,17,15,659.5,88.5,4.0,34.5,384.5,68.04,50.31
2017,7,31,17,30,626.0,83.0,3.9,34.0,331.0,64.52,47.72
2017,7,31,17,45,581.5,76.0,3.8,34.0,278.0,59.68,43.87
2017,7,31,18,0,537.0,69.0,3.7,34.0,225.0,54.75,39.84
2017,7,31,18,15,468.5,60.0,3.3,33.0,175.0,47.96,34.28
2017,7,31,18,30,400.0,51.0,2.9,32.0,125.0,41.13,28.44
2017,7,31,18,45,298.5,38.0,2.55,31.5,82.5,30.78,19.36
2017,7,31,19,0,197.0,25.0,2.2,31.0,40.0,19.14,7.58
2017,7,31,19,15,98.5,12.5,2.15,30.5,20.0,9.83,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
