Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,18.5,4.5,1.45,24.5,5.0,0.0,0.0
2017,8,1,6,0,37.0,9.0,1.7,25.0,10.0,20.42,0.0
2017,8,1,6,15,142.5,26.0,1.75,25.5,42.5,109.07,65.7
2017,8,1,6,30,248.0,43.0,1.8,26.0,75.0,187.4,141.04
2017,8,1,6,45,330.0,56.0,1.85,26.5,120.5,255.93,199.06
2017,8,1,7,0,412.0,69.0,1.9,27.0,166.0,332.35,261.45
2017,8,1,7,15,470.0,78.5,1.75,27.5,217.5,403.64,317.11
2017,8,1,7,30,528.0,88.0,1.6,28.0,269.0,473.29,369.04
2017,8,1,7,45,567.0,96.5,1.45,29.0,321.5,531.49,409.28
2017,8,1,8,0,606.0,105.0,1.3,30.0,374.0,590.52,448.05
2017,8,1,8,15,636.5,110.5,1.25,30.5,426.0,640.09,480.07
2017,8,1,8,30,667.0,116.0,1.2,31.0,478.0,689.0,510.22
2017,8,1,8,45,690.0,121.0,1.15,31.5,528.0,730.1,533.96
2017,8,1,9,0,713.0,126.0,1.1,32.0,578.0,769.41,556.0
2017,8,1,9,15,730.5,130.0,1.1,32.5,624.0,795.59,569.73
2017,8,1,9,30,748.0,134.0,1.1,33.0,670.0,824.23,585.04
2017,8,1,9,45,763.0,136.5,1.15,33.5,711.5,846.18,596.62
2017,8,1,10,0,778.0,139.0,1.2,34.0,753.0,864.95,606.28
2017,8,1,10,15,531.0,270.5,1.3,34.0,699.0,769.37,542.16
2017,8,1,10,30,284.0,402.0,1.4,34.0,645.0,648.26,458.28
2017,8,1,10,45,548.0,275.0,1.55,34.5,763.5,777.08,548.83
2017,8,1,11,0,812.0,148.0,1.7,35.0,882.0,880.35,616.13
2017,8,1,11,15,617.0,274.5,1.8,35.0,840.5,817.14,572.42
2017,8,1,11,30,422.0,401.0,1.9,35.0,799.0,739.77,518.55
2017,8,1,11,45,602.0,293.5,2.05,35.5,870.5,782.7,550.44
2017,8,1,12,0,782.0,186.0,2.2,36.0,942.0,807.98,569.49
2017,8,1,12,15,783.5,186.5,2.3,36.0,948.0,781.46,551.89
2017,8,1,12,30,785.0,187.0,2.4,36.0,954.0,752.03,532.47
2017,8,1,12,45,785.0,186.5,2.5,36.5,952.0,718.13,508.62
2017,8,1,13,0,785.0,186.0,2.6,37.0,950.0,681.93,482.8
2017,8,1,13,15,782.5,185.5,2.6,37.0,940.0,642.01,454.49
2017,8,1,13,30,780.0,185.0,2.6,37.0,930.0,600.27,424.26
2017,8,1,13,45,662.5,271.0,2.65,37.5,895.5,556.86,390.78
2017,8,1,14,0,545.0,357.0,2.7,38.0,861.0,520.07,362.27
2017,8,1,14,15,651.0,267.5,2.7,37.5,852.0,467.5,323.55
2017,8,1,14,30,757.0,178.0,2.7,37.0,843.0,409.57,278.39
2017,8,1,14,45,715.5,194.5,2.75,37.0,804.0,356.33,236.71
2017,8,1,15,0,674.0,211.0,2.8,37.0,765.0,308.82,199.41
2017,8,1,15,15,595.0,236.5,2.8,36.5,708.0,263.07,166.65
2017,8,1,15,30,516.0,262.0,2.8,36.0,651.0,225.77,143.36
2017,8,1,15,45,539.0,234.0,2.8,36.0,618.5,173.77,111.2
2017,8,1,16,0,562.0,206.0,2.8,36.0,586.0,129.16,97.26
2017,8,1,16,15,555.0,189.0,2.8,35.5,540.5,121.73,91.97
2017,8,1,16,30,548.0,172.0,2.8,35.0,495.0,113.72,86.13
2017,8,1,16,45,503.0,171.5,2.8,35.0,446.0,113.85,86.56
2017,8,1,17,0,458.0,171.0,2.8,35.0,397.0,114.07,87.06
2017,8,1,17,15,445.0,152.5,2.75,34.5,351.0,104.03,79.47
2017,8,1,17,30,432.0,134.0,2.7,34.0,305.0,93.41,71.3
2017,8,1,17,45,379.0,121.0,2.65,34.0,253.5,85.17,64.77
2017,8,1,18,0,326.0,108.0,2.6,34.0,202.0,76.72,57.89
2017,8,1,18,15,265.0,89.5,2.4,33.5,155.0,64.57,47.85
2017,8,1,18,30,204.0,71.0,2.2,33.0,108.0,51.48,36.75
2017,8,1,18,45,134.5,48.0,2.0,32.5,69.0,35.29,22.85
2017,8,1,19,0,65.0,25.0,1.8,32.0,30.0,18.83,6.93
2017,8,1,19,15,32.5,12.5,1.8,31.5,15.0,9.83,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.0,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,25.0,1.0,0.79,0.0
2017,8,2,6,15,0.0,5.5,1.35,25.0,5.5,4.16,0.0
2017,8,2,6,30,0.0,10.0,1.5,25.0,10.0,7.58,0.4
2017,8,2,6,45,0.0,17.5,1.65,25.5,17.5,13.29,5.2
2017,8,2,7,0,0.0,25.0,1.8,26.0,25.0,19.03,10.0
2017,8,2,7,15,0.0,33.0,1.85,26.5,33.0,25.16,15.05
2017,8,2,7,30,0.0,41.0,1.9,27.0,41.0,31.31,20.03
2017,8,2,7,45,0.0,63.0,1.95,27.5,63.0,48.29,33.69
2017,8,2,8,0,0.0,85.0,2.0,28.0,85.0,65.69,47.46
2017,8,2,8,15,0.0,78.5,2.0,28.5,78.5,60.32,42.87
2017,8,2,8,30,0.0,72.0,2.0,29.0,72.0,55.32,38.63
2017,8,2,8,45,2.5,126.0,2.0,29.5,127.5,101.28,74.63
2017,8,2,9,0,5.0,180.0,2.0,30.0,183.0,149.55,111.52
2017,8,2,9,15,26.0,240.0,2.05,30.0,258.5,236.57,177.77
2017,8,2,9,30,47.0,300.0,2.1,30.0,334.0,312.26,233.74
2017,8,2,9,45,29.0,265.5,2.15,30.5,287.0,259.99,193.52
2017,8,2,10,0,11.0,231.0,2.2,31.0,240.0,195.93,144.71
2017,8,2,10,15,10.5,225.0,2.2,31.0,234.0,189.71,139.9
2017,8,2,10,30,10.0,219.0,2.2,31.0,228.0,183.67,135.15
2017,8,2,10,45,10.5,225.5,2.2,31.0,235.5,189.0,138.94
2017,8,2,11,0,11.0,232.0,2.2,31.0,243.0,194.25,142.66
2017,8,2,11,15,15.0,275.5,2.15,31.0,289.5,232.85,171.11
2017,8,2,11,30,19.0,319.0,2.1,31.0,336.0,270.97,198.76
2017,8,2,11,45,36.5,379.5,2.1,31.5,414.5,347.49,253.52
2017,8,2,12,0,54.0,440.0,2.1,32.0,493.0,408.37,295.75
2017,8,2,12,15,77.0,463.0,2.05,32.0,538.5,439.02,317.02
2017,8,2,12,30,100.0,486.0,2.0,32.0,584.0,466.85,336.18
2017,8,2,12,45,52.0,317.0,2.0,32.5,368.0,289.25,210.0
2017,8,2,13,0,4.0,148.0,2.0,33.0,152.0,117.69,83.68
2017,8,2,13,15,11.5,238.5,1.95,33.0,250.0,191.38,138.75
2017,8,2,13,30,19.0,329.0,1.9,33.0,348.0,262.37,190.28
2017,8,2,13,45,14.5,272.0,1.85,33.0,286.5,215.13,155.77
2017,8,2,14,0,10.0,215.0,1.8,33.0,225.0,168.92,121.98
2017,8,2,14,15,11.0,229.0,1.75,33.0,239.5,178.32,129.06
2017,8,2,14,30,12.0,243.0,1.7,33.0,254.0,187.19,135.61
2017,8,2,14,45,17.0,271.5,1.65,33.0,286.5,206.78,149.95
2017,8,2,15,0,22.0,300.0,1.6,33.0,319.0,224.36,162.69
2017,8,2,15,15,20.5,283.0,1.55,32.5,300.0,209.02,151.91
2017,8,2,15,30,19.0,266.0,1.5,32.0,281.0,194.01,141.5
2017,8,2,15,45,12.5,227.5,1.45,32.0,237.0,165.37,120.9
2017,8,2,16,0,6.0,189.0,1.4,32.0,193.0,138.17,105.82
2017,8,2,16,15,5.0,180.5,1.3,31.5,184.0,131.96,101.45
2017,8,2,16,30,4.0,172.0,1.2,31.0,175.0,125.65,96.94
2017,8,2,16,45,2.0,156.5,1.2,31.0,158.0,114.72,88.5
2017,8,2,17,0,0.0,141.0,1.2,31.0,141.0,103.7,79.92
2017,8,2,17,15,0.0,123.0,1.1,30.5,123.0,90.99,70.0
2017,8,2,17,30,0.0,105.0,1.0,30.0,105.0,78.17,59.82
2017,8,2,17,45,0.0,87.0,0.95,29.5,87.0,65.24,49.36
2017,8,2,18,0,0.0,69.0,0.9,29.0,69.0,52.2,38.57
2017,8,2,18,15,0.0,52.5,0.85,28.5,52.5,40.07,28.33
2017,8,2,18,30,0.0,36.0,0.8,28.0,36.0,27.5,17.53
2017,8,2,18,45,0.0,22.5,0.8,28.0,22.5,17.14,8.46
2017,8,2,19,0,0.0,9.0,0.8,28.0,9.0,6.82,0.0
2017,8,2,19,15,0.0,4.5,0.85,27.5,4.5,3.54,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,3.0,1.05,23.0,3.0,0.0,0.0
2017,8,3,6,0,0.0,6.0,1.2,23.0,6.0,4.72,0.0
2017,8,3,6,15,75.0,26.5,1.3,23.0,36.0,72.48,39.8
2017,8,3,6,30,150.0,47.0,1.4,23.0,66.0,137.68,103.73
2017,8,3,6,45,236.5,64.0,1.55,23.5,111.0,218.83,171.75
2017,8,3,7,0,323.0,81.0,1.7,24.0,156.0,297.95,236.94
2017,8,3,7,15,161.5,52.5,1.8,24.5,90.0,175.6,140.04
2017,8,3,7,30,0.0,24.0,1.9,25.0,24.0,18.28,9.43
2017,8,3,7,45,0.0,58.0,2.05,25.5,58.0,44.42,30.85
2017,8,3,8,0,0.0,92.0,2.2,26.0,92.0,71.7,52.75
2017,8,3,8,15,1.5,127.5,2.3,26.5,128.5,103.21,77.65
2017,8,3,8,30,3.0,163.0,2.4,27.0,165.0,135.17,102.42
2017,8,3,8,45,9.5,190.5,2.5,27.5,197.0,164.1,124.58
2017,8,3,9,0,16.0,218.0,2.6,28.0,229.0,193.22,146.53
2017,8,3,9,15,22.5,246.5,2.65,28.5,262.5,223.33,168.89
2017,8,3,9,30,29.0,275.0,2.7,29.0,296.0,271.82,204.67
2017,8,3,9,45,100.0,327.5,2.75,29.5,405.0,384.66,288.97
2017,8,3,10,0,171.0,380.0,2.8,30.0,514.0,517.44,383.93
2017,8,3,10,15,183.0,388.5,2.85,30.5,538.5,532.58,392.76
2017,8,3,10,30,195.0,397.0,2.9,31.0,563.0,546.8,401.51
2017,8,3,10,45,173.5,424.0,2.95,31.5,575.5,547.07,399.45
2017,8,3,11,0,152.0,451.0,3.0,32.0,588.0,545.97,396.58
2017,8,3,11,15,82.5,349.0,3.0,32.0,424.0,369.2,270.79
2017,8,3,11,30,13.0,247.0,3.0,32.0,260.0,206.94,151.15
2017,8,3,11,45,147.0,360.0,3.05,32.5,502.5,437.3,320.96
2017,8,3,12,0,281.0,473.0,3.1,33.0,745.0,643.23,462.74
2017,8,3,12,15,565.0,307.5,3.1,33.0,857.5,719.48,518.75
2017,8,3,12,30,849.0,142.0,3.1,33.0,970.0,756.77,548.07
2017,8,3,12,45,851.0,140.5,3.15,33.5,968.5,723.33,523.06
2017,8,3,13,0,853.0,139.0,3.2,34.0,967.0,687.35,496.37
2017,8,3,13,15,851.0,138.5,3.2,34.0,956.5,647.08,466.99
2017,8,3,13,30,849.0,138.0,3.2,34.0,946.0,604.73,435.46
2017,8,3,13,45,477.0,296.5,3.25,34.0,749.0,481.25,345.94
2017,8,3,14,0,105.0,455.0,3.3,34.0,552.0,382.67,275.42
2017,8,3,14,15,470.5,291.5,3.3,34.0,706.5,410.81,292.17
2017,8,3,14,30,836.0,128.0,3.3,34.0,861.0,409.95,282.24
2017,8,3,14,45,798.0,143.5,3.35,34.0,821.5,355.34,237.83
2017,8,3,15,0,760.0,159.0,3.4,34.0,782.0,305.35,197.24
2017,8,3,15,15,748.0,155.5,3.4,33.5,743.5,251.6,154.76
2017,8,3,15,30,736.0,152.0,3.4,33.0,705.0,191.78,111.26
2017,8,3,15,45,725.0,145.5,3.45,33.0,662.0,137.02,79.54
2017,8,3,16,0,714.0,139.0,3.5,33.0,619.0,93.77,70.38
2017,8,3,16,15,491.5,193.5,3.45,32.5,512.5,122.64,94.02
2017,8,3,16,30,269.0,248.0,3.4,32.0,406.0,154.58,120.12
2017,8,3,16,45,448.0,181.0,3.35,32.0,413.5,118.22,91.23
2017,8,3,17,0,627.0,114.0,3.3,32.0,421.0,83.35,63.2
2017,8,3,17,15,591.0,107.0,3.15,31.5,368.5,79.49,60.43
2017,8,3,17,30,555.0,100.0,3.0,31.0,316.0,75.5,57.47
2017,8,3,17,45,508.0,90.0,2.9,31.0,264.0,69.0,52.22
2017,8,3,18,0,461.0,80.0,2.8,31.0,212.0,62.31,46.67
2017,8,3,18,15,391.0,68.5,2.4,30.5,162.5,51.41,37.52
2017,8,3,18,30,321.0,57.0,2.0,30.0,113.0,42.84,30.05
2017,8,3,18,45,223.5,40.5,1.7,29.5,73.0,30.53,19.21
2017,8,3,19,0,126.0,24.0,1.4,29.0,33.0,18.16,5.6
2017,8,3,19,15,63.0,12.0,1.3,28.5,16.5,9.44,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,113.0,21.0,1.05,25.5,35.0,89.24,47.49
2017,8,4,6,30,226.0,42.0,1.1,26.0,70.0,178.51,133.5
2017,8,4,6,45,312.5,56.0,1.15,26.5,116.0,249.91,193.56
2017,8,4,7,0,399.0,70.0,1.2,27.0,162.0,329.72,258.18
2017,8,4,7,15,458.0,80.0,1.2,27.5,213.0,395.0,309.27
2017,8,4,7,30,517.0,90.0,1.2,28.0,264.0,472.3,366.88
2017,8,4,7,45,559.0,98.0,1.3,29.0,317.0,532.07,409.13
2017,8,4,8,0,601.0,106.0,1.4,30.0,370.0,592.87,450.6
2017,8,4,8,15,632.5,112.0,1.5,30.0,422.5,643.91,485.75
2017,8,4,8,30,664.0,118.0,1.6,30.0,475.0,694.34,519.37
2017,8,4,8,45,688.5,122.5,1.75,30.5,525.5,736.26,545.75
2017,8,4,9,0,713.0,127.0,1.9,31.0,576.0,776.44,570.67
2017,8,4,9,15,731.0,131.0,1.95,31.5,622.5,808.3,589.0
2017,8,4,9,30,749.0,135.0,2.0,32.0,669.0,832.16,601.99
2017,8,4,9,45,764.5,137.0,2.1,32.5,711.0,854.16,614.25
2017,8,4,10,0,780.0,139.0,2.2,33.0,753.0,872.96,624.45
2017,8,4,10,15,790.0,141.5,2.25,33.5,788.5,883.87,629.23
2017,8,4,10,30,800.0,144.0,2.3,34.0,824.0,891.2,631.89
2017,8,4,10,45,808.5,145.5,2.35,34.5,853.5,892.49,630.85
2017,8,4,11,0,817.0,147.0,2.4,35.0,883.0,890.05,627.61
2017,8,4,11,15,822.5,148.5,2.4,35.0,904.5,881.17,621.34
2017,8,4,11,30,828.0,150.0,2.4,35.0,926.0,854.32,603.77
2017,8,4,11,45,535.0,316.5,2.4,35.5,821.0,751.53,530.65
2017,8,4,12,0,242.0,483.0,2.4,36.0,716.0,610.59,430.36
2017,8,4,12,15,517.0,333.5,2.4,36.0,835.5,707.16,500.39
2017,8,4,12,30,792.0,184.0,2.4,36.0,955.0,760.5,538.89
2017,8,4,12,45,790.0,185.0,2.45,36.0,952.5,725.96,514.82
2017,8,4,13,0,788.0,186.0,2.5,36.0,950.0,689.15,489.39
2017,8,4,13,15,785.5,185.0,2.5,36.0,939.5,648.49,460.59
2017,8,4,13,30,783.0,184.0,2.5,36.0,929.0,606.0,429.87
2017,8,4,13,45,778.0,182.5,2.5,36.5,911.0,560.11,395.19
2017,8,4,14,0,773.0,181.0,2.5,37.0,893.0,512.93,358.82
2017,8,4,14,15,766.0,179.0,2.55,37.0,867.0,463.42,320.77
2017,8,4,14,30,759.0,177.0,2.6,37.0,841.0,413.21,281.2
2017,8,4,14,45,724.5,189.0,2.65,37.0,803.5,358.96,238.62
2017,8,4,15,0,690.0,201.0,2.7,37.0,766.0,309.73,199.76
2017,8,4,15,15,676.5,196.5,2.75,36.5,727.5,257.5,159.61
2017,8,4,15,30,663.0,192.0,2.8,36.0,689.0,206.36,123.32
2017,8,4,15,45,645.0,186.5,2.85,36.0,645.0,155.59,94.39
2017,8,4,16,0,627.0,181.0,2.9,36.0,601.0,116.03,87.01
2017,8,4,16,15,604.0,174.0,2.9,35.5,553.5,114.37,86.21
2017,8,4,16,30,581.0,167.0,2.9,35.0,506.0,112.51,85.21
2017,8,4,16,45,546.0,160.5,2.95,35.0,454.5,108.61,82.42
2017,8,4,17,0,511.0,154.0,3.0,35.0,403.0,105.22,80.02
2017,8,4,17,15,473.0,142.5,2.9,34.5,351.5,98.58,75.12
2017,8,4,17,30,435.0,131.0,2.8,34.0,300.0,91.69,69.94
2017,8,4,17,45,377.5,118.5,2.75,33.5,248.0,83.64,63.67
2017,8,4,18,0,320.0,106.0,2.7,33.0,196.0,76.07,57.61
2017,8,4,18,15,258.5,86.5,2.55,32.5,149.0,62.51,46.33
2017,8,4,18,30,197.0,67.0,2.4,32.0,102.0,48.76,34.6
2017,8,4,18,45,126.0,44.0,2.25,31.5,63.5,32.5,20.54
2017,8,4,19,0,55.0,21.0,2.1,31.0,25.0,15.94,3.52
2017,8,4,19,15,27.5,10.5,2.2,30.5,12.5,8.26,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,6,15,71.0,22.5,1.85,24.5,31.0,64.58,31.36
2017,8,5,6,30,142.0,45.0,2.0,25.0,62.0,132.65,98.83
2017,8,5,6,45,224.5,63.5,2.15,25.5,107.0,201.89,157.44
2017,8,5,7,0,307.0,82.0,2.3,26.0,152.0,292.03,231.1
2017,8,5,7,15,365.5,96.0,2.3,27.0,202.0,357.38,282.83
2017,8,5,7,30,424.0,110.0,2.3,28.0,252.0,426.95,335.68
2017,8,5,7,45,475.0,118.5,2.3,29.0,305.0,488.61,380.54
2017,8,5,8,0,526.0,127.0,2.3,30.0,358.0,552.59,425.34
2017,8,5,8,15,559.0,135.5,2.25,30.5,410.0,613.17,466.33
2017,8,5,8,30,592.0,144.0,2.2,31.0,462.0,665.62,500.53
2017,8,5,8,45,618.0,150.0,2.2,31.5,511.5,708.87,527.78
2017,8,5,9,0,644.0,156.0,2.2,32.0,561.0,750.55,553.41
2017,8,5,9,15,663.5,161.5,2.3,32.5,607.0,784.1,573.45
2017,8,5,9,30,683.0,167.0,2.4,33.0,653.0,815.2,591.74
2017,8,5,9,45,695.0,172.5,2.5,33.5,693.5,836.81,603.72
2017,8,5,10,0,707.0,178.0,2.6,34.0,734.0,855.31,613.75
2017,8,5,10,15,718.5,181.5,2.7,34.5,769.5,868.06,620.11
2017,8,5,10,30,730.0,185.0,2.8,35.0,805.0,877.4,624.39
2017,8,5,10,45,455.0,317.5,2.9,35.5,708.5,739.34,527.01
2017,8,5,11,0,180.0,450.0,3.0,36.0,612.0,571.9,407.56
2017,8,5,11,15,140.5,456.5,3.1,36.0,584.5,534.75,381.86
2017,8,5,11,30,101.0,463.0,3.2,36.0,557.0,482.69,345.18
2017,8,5,11,45,59.5,389.5,3.3,36.0,445.5,376.57,270.7
2017,8,5,12,0,18.0,316.0,3.4,36.0,334.0,264.92,190.55
2017,8,5,12,15,62.0,401.5,3.45,36.0,462.5,377.56,271.84
2017,8,5,12,30,106.0,487.0,3.5,36.0,591.0,473.96,339.07
2017,8,5,12,45,258.5,455.0,3.6,36.5,706.0,559.11,398.92
2017,8,5,13,0,411.0,423.0,3.7,37.0,821.0,620.13,440.53
2017,8,5,13,15,216.5,384.5,3.75,37.0,594.5,440.12,314.87
2017,8,5,13,30,22.0,346.0,3.8,37.0,368.0,277.16,198.32
2017,8,5,13,45,389.0,267.0,3.9,37.0,625.5,415.28,298.28
2017,8,5,14,0,756.0,188.0,4.0,37.0,883.0,510.78,361.16
2017,8,5,14,15,447.5,310.5,4.05,36.5,719.0,415.2,293.02
2017,8,5,14,30,139.0,433.0,4.1,36.0,555.0,351.51,250.7
2017,8,5,14,45,148.0,415.5,4.2,36.0,541.0,327.7,232.94
2017,8,5,15,0,157.0,398.0,4.3,36.0,527.0,303.03,214.24
2017,8,5,15,15,349.0,324.5,4.35,36.0,591.5,275.55,186.49
2017,8,5,15,30,541.0,251.0,4.4,36.0,656.0,225.94,142.93
2017,8,5,15,45,545.0,229.5,4.45,36.0,615.5,174.25,111.2
2017,8,5,16,0,549.0,208.0,4.5,36.0,575.0,130.21,98.32
2017,8,5,16,15,422.0,225.0,4.5,35.5,494.0,138.24,105.24
2017,8,5,16,30,295.0,242.0,4.5,35.0,413.0,152.22,116.91
2017,8,5,16,45,376.5,200.0,4.5,35.0,396.5,132.51,101.62
2017,8,5,17,0,458.0,158.0,4.5,35.0,380.0,106.56,81.18
2017,8,5,17,15,434.0,141.5,4.35,34.5,331.5,97.28,74.15
2017,8,5,17,30,410.0,125.0,4.2,34.0,283.0,87.54,66.62
2017,8,5,17,45,377.0,108.5,4.1,33.5,235.5,77.22,58.44
2017,8,5,18,0,344.0,92.0,4.0,33.0,188.0,66.5,49.73
2017,8,5,18,15,285.5,76.0,3.75,32.5,143.5,55.48,40.52
2017,8,5,18,30,227.0,60.0,3.5,32.0,99.0,44.21,30.84
2017,8,5,18,45,150.0,41.0,3.3,31.5,63.0,30.6,18.94
2017,8,5,19,0,73.0,22.0,3.1,31.0,27.0,16.66,3.11
2017,8,5,19,15,36.5,11.0,3.15,30.5,13.5,8.65,0.0
2017,8,5,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,5.5,3.85,25.5,5.5,4.16,0.0
2017,8,6,6,30,0.0,11.0,4.0,26.0,11.0,8.34,0.92
2017,8,6,6,45,0.0,19.0,4.2,26.5,19.0,14.44,6.05
2017,8,6,7,0,0.0,27.0,4.4,27.0,27.0,20.56,11.16
2017,8,6,7,15,0.0,36.0,4.5,27.5,36.0,27.46,16.83
2017,8,6,7,30,0.0,45.0,4.6,28.0,45.0,34.39,22.42
2017,8,6,7,45,33.0,110.0,4.7,28.5,125.0,121.45,93.26
2017,8,6,8,0,66.0,175.0,4.8,29.0,205.0,214.3,166.67
2017,8,6,8,15,33.0,143.0,4.8,29.5,158.0,152.9,116.89
2017,8,6,8,30,0.0,111.0,4.8,30.0,111.0,87.0,63.5
2017,8,6,8,45,4.5,154.0,4.85,30.5,157.0,127.42,94.92
2017,8,6,9,0,9.0,197.0,4.9,31.0,203.0,168.58,126.27
2017,8,6,9,15,61.5,263.5,4.85,31.5,307.0,292.65,221.21
2017,8,6,9,30,114.0,330.0,4.8,32.0,411.0,424.62,318.29
2017,8,6,9,45,79.0,331.0,4.8,32.5,389.0,371.04,276.54
2017,8,6,10,0,44.0,332.0,4.8,33.0,367.0,337.0,249.49
2017,8,6,10,15,103.5,375.0,4.7,33.0,461.5,429.82,317.93
2017,8,6,10,30,163.0,418.0,4.6,33.0,556.0,540.73,396.82
2017,8,6,10,45,91.0,363.5,4.6,33.5,441.0,399.54,293.52
2017,8,6,11,0,19.0,309.0,4.6,34.0,326.0,266.09,194.28
2017,8,6,11,15,33.0,362.5,4.55,34.5,393.0,338.96,246.97
2017,8,6,11,30,47.0,416.0,4.5,35.0,460.0,394.66,285.96
2017,8,6,11,45,62.0,440.0,4.45,35.5,499.0,423.09,305.3
2017,8,6,12,0,77.0,464.0,4.4,36.0,538.0,449.61,323.12
2017,8,6,12,15,443.5,313.5,4.35,36.0,744.0,636.0,459.65
2017,8,6,12,30,810.0,163.0,4.3,36.0,950.0,760.95,548.51
2017,8,6,12,45,479.5,328.5,4.3,36.5,794.5,626.72,449.37
2017,8,6,13,0,149.0,494.0,4.3,37.0,639.0,492.27,350.62
2017,8,6,13,15,92.0,445.5,4.25,37.0,535.0,402.58,287.92
2017,8,6,13,30,35.0,397.0,4.2,37.0,431.0,323.4,231.64
2017,8,6,13,45,99.5,430.0,4.2,37.0,522.5,375.2,268.67
2017,8,6,14,0,164.0,463.0,4.2,37.0,614.0,415.26,296.04
2017,8,6,14,15,467.5,312.5,4.15,36.5,724.0,426.23,301.05
2017,8,6,14,30,771.0,162.0,4.1,36.0,834.0,409.99,282.24
2017,8,6,14,45,753.0,164.0,4.05,36.0,800.0,357.64,239.59
2017,8,6,15,0,735.0,166.0,4.0,36.0,766.0,306.2,197.7
2017,8,6,15,15,722.0,163.0,3.95,35.5,727.5,247.77,152.05
2017,8,6,15,30,709.0,160.0,3.9,35.0,689.0,195.06,113.88
2017,8,6,15,45,508.5,223.5,3.9,35.0,591.0,168.6,108.33
2017,8,6,16,0,308.0,287.0,3.9,35.0,493.0,172.84,132.23
2017,8,6,16,15,466.5,214.5,3.8,34.5,498.5,133.79,102.06
2017,8,6,16,30,625.0,142.0,3.7,34.0,504.0,97.8,73.84
2017,8,6,16,45,595.5,135.5,3.65,34.0,453.5,95.21,72.06
2017,8,6,17,0,566.0,129.0,3.6,34.0,403.0,92.47,70.12
2017,8,6,17,15,526.5,120.5,3.35,33.5,350.5,86.08,65.32
2017,8,6,17,30,487.0,112.0,3.1,33.0,298.0,80.62,61.2
2017,8,6,17,45,437.0,100.5,2.85,33.0,247.0,72.91,55.0
2017,8,6,18,0,387.0,89.0,2.6,33.0,196.0,65.04,48.5
2017,8,6,18,15,313.5,74.5,2.4,32.0,148.5,54.74,39.98
2017,8,6,18,30,240.0,60.0,2.2,31.0,101.0,44.31,31.04
2017,8,6,18,45,150.5,41.0,2.0,30.5,63.0,30.55,18.93
2017,8,6,19,0,61.0,22.0,1.8,30.0,25.0,16.59,2.08
2017,8,6,19,15,30.5,11.0,1.85,29.5,12.5,8.65,0.0
2017,8,6,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.0,2.6,25.0,2.0,1.51,0.0
2017,8,7,6,30,0.0,4.0,2.8,25.0,4.0,3.02,0.0
2017,8,7,6,45,0.0,7.5,3.0,25.0,7.5,5.68,0.0
2017,8,7,7,0,0.0,11.0,3.2,25.0,11.0,8.34,1.22
2017,8,7,7,15,0.0,14.5,3.25,25.0,14.5,11.01,3.46
2017,8,7,7,30,0.0,18.0,3.3,25.0,18.0,13.69,5.68
2017,8,7,7,45,0.0,22.0,3.35,25.5,22.0,16.76,8.16
2017,8,7,8,0,0.0,26.0,3.4,26.0,26.0,19.84,10.6
2017,8,7,8,15,0.0,33.5,3.35,26.0,33.5,25.61,15.25
2017,8,7,8,30,0.0,41.0,3.3,26.0,41.0,31.4,19.86
2017,8,7,8,45,0.0,64.5,3.25,26.0,64.5,49.55,34.4
2017,8,7,9,0,0.0,88.0,3.2,26.0,88.0,67.81,48.86
2017,8,7,9,15,0.0,86.5,3.1,26.0,86.5,66.7,47.8
2017,8,7,9,30,0.0,85.0,3.0,26.0,85.0,65.59,46.78
2017,8,7,9,45,4.0,143.0,2.95,26.0,146.5,116.13,86.6
2017,8,7,10,0,8.0,201.0,2.9,26.0,208.0,168.07,126.78
2017,8,7,10,15,38.5,295.5,2.8,26.0,328.0,294.47,223.39
2017,8,7,10,30,69.0,390.0,2.7,26.0,448.0,409.3,307.86
2017,8,7,10,45,49.5,374.0,2.65,26.0,416.5,372.22,279.2
2017,8,7,11,0,30.0,358.0,2.6,26.0,385.0,336.13,251.81
2017,8,7,11,15,29.0,364.0,2.65,26.0,391.0,337.14,252.39
2017,8,7,11,30,28.0,370.0,2.7,26.0,397.0,337.87,252.67
2017,8,7,11,45,27.5,371.5,2.75,26.0,398.0,334.79,250.23
2017,8,7,12,0,27.0,373.0,2.8,26.0,399.0,331.47,247.65
2017,8,7,12,15,29.0,383.5,2.75,26.0,412.0,337.35,251.81
2017,8,7,12,30,31.0,394.0,2.7,26.0,425.0,342.45,255.39
2017,8,7,12,45,59.0,434.0,2.7,26.5,492.0,388.99,289.14
2017,8,7,13,0,87.0,474.0,2.7,27.0,559.0,431.37,319.06
2017,8,7,13,15,61.0,435.5,2.6,27.0,495.0,375.77,278.26
2017,8,7,13,30,35.0,397.0,2.5,27.0,431.0,323.72,240.17
2017,8,7,13,45,79.5,427.5,2.45,27.0,501.5,363.0,269.06
2017,8,7,14,0,124.0,458.0,2.4,27.0,572.0,392.98,290.09
2017,8,7,14,15,263.5,412.5,2.3,27.0,645.5,405.43,297.04
2017,8,7,14,30,403.0,367.0,2.2,27.0,719.0,402.53,290.73
2017,8,7,14,45,580.5,259.5,2.15,27.0,744.0,360.72,253.11
2017,8,7,15,0,758.0,152.0,2.1,27.0,769.0,304.02,201.4
2017,8,7,15,15,693.5,184.0,1.95,27.0,726.5,255.8,163.7
2017,8,7,15,30,629.0,216.0,1.8,27.0,684.0,218.54,138.16
2017,8,7,15,45,671.5,174.0,1.7,27.0,645.5,152.24,93.97
2017,8,7,16,0,714.0,132.0,1.6,27.0,607.0,90.1,69.07
2017,8,7,16,15,693.0,127.5,1.55,27.0,559.0,88.69,68.22
2017,8,7,16,30,672.0,123.0,1.5,27.0,511.0,87.14,67.18
2017,8,7,16,45,652.0,115.0,1.45,27.0,461.0,83.24,64.2
2017,8,7,17,0,632.0,107.0,1.4,27.0,411.0,79.06,60.98
2017,8,7,17,15,595.0,100.5,1.3,26.5,358.0,75.34,58.23
2017,8,7,17,30,558.0,94.0,1.2,26.0,305.0,71.51,55.33
2017,8,7,17,45,510.5,84.5,1.15,26.0,253.5,65.21,50.13
2017,8,7,18,0,463.0,75.0,1.1,26.0,202.0,58.75,44.65
2017,8,7,18,15,388.5,63.5,1.0,25.5,153.0,47.97,35.39
2017,8,7,18,30,314.0,52.0,0.9,25.0,104.0,39.29,27.65
2017,8,7,18,45,214.5,36.5,0.8,25.0,65.5,27.61,16.99
2017,8,7,19,0,115.0,21.0,0.7,25.0,27.0,15.92,0.67
2017,8,7,19,15,57.5,10.5,0.7,24.5,13.5,8.26,0.0
2017,8,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,8,6,15,121.5,18.5,3.55,22.5,32.5,89.35,35.88
2017,8,8,6,30,243.0,37.0,3.8,23.0,65.0,183.79,139.14
2017,8,8,6,45,332.0,49.5,4.1,23.5,110.5,256.33,202.82
2017,8,8,7,0,421.0,62.0,4.4,24.0,156.0,343.63,276.1
2017,8,8,7,15,481.5,71.0,4.55,24.5,207.5,412.14,332.42
2017,8,8,7,30,542.0,80.0,4.7,25.0,259.0,484.37,389.61
2017,8,8,7,45,271.0,94.5,4.9,25.5,184.0,319.72,257.28
2017,8,8,8,0,0.0,109.0,5.1,26.0,109.0,86.95,64.97
2017,8,8,8,15,2.0,136.0,5.1,26.5,137.5,111.7,84.62
2017,8,8,8,30,4.0,163.0,5.1,27.0,166.0,136.56,103.88
2017,8,8,8,45,170.0,210.0,5.2,27.5,316.0,351.97,275.57
2017,8,8,9,0,336.0,257.0,5.3,28.0,466.0,565.48,436.75
2017,8,8,9,15,221.5,292.0,5.3,28.5,434.5,484.08,371.18
2017,8,8,9,30,107.0,327.0,5.3,29.0,403.0,396.76,301.68
2017,8,8,9,45,111.0,349.5,5.35,29.5,432.5,420.11,317.85
2017,8,8,10,0,115.0,372.0,5.4,30.0,462.0,463.0,347.71
2017,8,8,10,15,184.5,389.0,5.35,30.0,541.0,539.3,403.92
2017,8,8,10,30,254.0,406.0,5.3,30.0,620.0,633.67,471.41
2017,8,8,10,45,278.0,400.0,5.3,30.5,642.5,642.71,476.4
2017,8,8,11,0,302.0,394.0,5.3,31.0,665.0,650.15,480.57
2017,8,8,11,15,204.0,428.5,5.2,31.0,613.5,568.22,419.48
2017,8,8,11,30,106.0,463.0,5.1,31.0,562.0,489.02,360.05
2017,8,8,11,45,114.0,458.0,5.05,31.0,566.0,498.15,366.51
2017,8,8,12,0,122.0,453.0,5.0,31.0,570.0,490.83,361.1
2017,8,8,12,15,180.5,470.5,4.9,31.0,645.0,541.05,397.37
2017,8,8,12,30,239.0,488.0,4.8,31.0,720.0,585.83,428.91
2017,8,8,12,45,299.5,464.5,4.75,31.5,754.0,599.41,437.76
2017,8,8,13,0,360.0,441.0,4.7,32.0,788.0,601.04,438.05
2017,8,8,13,15,193.0,402.0,4.6,32.0,588.0,438.98,321.48
2017,8,8,13,30,26.0,363.0,4.5,32.0,388.0,293.54,214.83
2017,8,8,13,45,423.0,255.0,4.45,32.0,642.0,428.11,314.52
2017,8,8,14,0,820.0,147.0,4.4,32.0,896.0,517.43,374.29
2017,8,8,14,15,458.5,283.5,4.35,31.5,700.0,405.26,292.53
2017,8,8,14,30,97.0,420.0,4.3,31.0,504.0,334.14,244.26
2017,8,8,14,45,252.5,377.0,4.25,31.0,584.5,333.78,239.86
2017,8,8,15,0,408.0,334.0,4.2,31.0,665.0,321.06,223.73
2017,8,8,15,15,299.0,343.0,4.1,31.0,579.0,277.28,193.58
2017,8,8,15,30,190.0,352.0,4.0,31.0,493.0,248.32,176.69
2017,8,8,15,45,433.5,252.5,3.95,31.0,547.5,179.41,120.31
2017,8,8,16,0,677.0,153.0,3.9,31.0,602.0,101.34,77.14
2017,8,8,16,15,654.5,147.5,3.8,30.5,553.5,99.85,76.41
2017,8,8,16,30,632.0,142.0,3.7,30.0,505.0,98.19,75.48
2017,8,8,16,45,612.0,132.0,3.6,30.0,455.0,93.49,71.91
2017,8,8,17,0,592.0,122.0,3.5,30.0,405.0,88.43,68.02
2017,8,8,17,15,553.5,113.5,3.2,29.5,352.5,83.74,64.53
2017,8,8,17,30,515.0,105.0,2.9,29.0,300.0,76.66,58.97
2017,8,8,17,45,472.5,93.0,2.6,28.5,249.0,68.56,52.43
2017,8,8,18,0,430.0,81.0,2.3,28.0,198.0,60.24,45.52
2017,8,8,18,15,357.0,67.5,2.0,27.5,149.5,50.4,37.1
2017,8,8,18,30,284.0,54.0,1.7,27.0,101.0,40.46,28.33
2017,8,8,18,45,190.5,36.5,1.45,26.5,62.5,27.49,16.65
2017,8,8,19,0,97.0,19.0,1.2,26.0,24.0,14.4,0.0
2017,8,8,19,15,48.5,9.5,1.15,25.5,12.0,7.47,0.0
2017,8,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.0,20.0,2.25,22.5,30.5,78.79,27.09
2017,8,9,6,30,182.0,40.0,2.3,23.0,61.0,159.54,119.78
2017,8,9,6,45,259.0,57.5,2.35,23.5,105.0,228.73,179.86
2017,8,9,7,0,336.0,75.0,2.4,24.0,149.0,305.33,243.75
2017,8,9,7,15,396.5,87.5,2.45,24.5,200.0,372.18,297.97
2017,8,9,7,30,457.0,100.0,2.5,25.0,251.0,443.42,353.53
2017,8,9,7,45,506.0,109.0,2.55,25.5,304.0,506.05,400.52
2017,8,9,8,0,555.0,118.0,2.6,26.0,357.0,579.62,453.75
2017,8,9,8,15,413.0,168.5,2.65,26.5,360.0,532.19,413.91
2017,8,9,8,30,271.0,219.0,2.7,27.0,363.0,462.59,357.95
2017,8,9,8,45,257.0,246.5,2.8,27.5,394.5,484.64,372.27
2017,8,9,9,0,243.0,274.0,2.9,28.0,426.0,504.39,384.25
2017,8,9,9,15,288.5,288.5,2.95,28.5,482.5,560.97,424.02
2017,8,9,9,30,334.0,303.0,3.0,29.0,539.0,617.62,462.81
2017,8,9,9,45,545.5,228.0,3.05,29.5,641.5,755.74,561.36
2017,8,9,10,0,757.0,153.0,3.1,30.0,744.0,876.57,641.98
2017,8,9,10,15,768.0,155.5,3.1,30.0,780.0,888.24,647.53
2017,8,9,10,30,779.0,158.0,3.1,30.0,816.0,896.35,651.68
2017,8,9,10,45,790.0,158.5,3.15,30.5,846.0,898.86,651.33
2017,8,9,11,0,801.0,159.0,3.2,31.0,876.0,897.63,648.69
2017,8,9,11,15,807.0,160.5,3.2,31.0,898.0,889.06,642.4
2017,8,9,11,30,813.0,162.0,3.2,31.0,920.0,876.76,633.84
2017,8,9,11,45,817.0,162.5,3.2,31.5,934.5,858.15,620.01
2017,8,9,12,0,821.0,163.0,3.2,32.0,949.0,836.02,604.02
2017,8,9,12,15,822.5,163.5,3.15,32.0,955.0,808.51,585.1
2017,8,9,12,30,824.0,164.0,3.1,32.0,961.0,777.92,563.49
2017,8,9,12,45,826.5,162.0,3.1,32.5,959.5,743.17,537.98
2017,8,9,13,0,829.0,160.0,3.1,33.0,958.0,705.74,510.31
2017,8,9,13,15,826.5,159.0,3.05,33.0,947.5,663.34,479.53
2017,8,9,13,30,824.0,158.0,3.0,33.0,937.0,618.92,446.68
2017,8,9,13,45,824.5,153.5,2.95,33.0,919.5,571.73,411.1
2017,8,9,14,0,825.0,149.0,2.9,33.0,902.0,522.64,373.16
2017,8,9,14,15,818.5,147.0,2.85,33.0,876.0,470.46,331.98
2017,8,9,14,30,812.0,145.0,2.8,33.0,850.0,417.4,289.09
2017,8,9,14,45,809.5,139.0,2.75,33.0,818.5,362.25,243.73
2017,8,9,15,0,807.0,133.0,2.7,33.0,787.0,306.27,197.38
2017,8,9,15,15,795.0,130.5,2.65,33.0,747.5,249.97,152.1
2017,8,9,15,30,783.0,128.0,2.6,33.0,708.0,194.32,110.99
2017,8,9,15,45,771.0,123.0,2.55,33.0,663.5,137.98,77.95
2017,8,9,16,0,759.0,118.0,2.5,33.0,619.0,90.58,67.82
2017,8,9,16,15,738.5,114.0,2.4,32.5,570.0,88.96,66.93
2017,8,9,16,30,718.0,110.0,2.3,32.0,521.0,80.39,60.35
2017,8,9,16,45,693.5,104.0,2.25,32.0,469.0,77.27,58.05
2017,8,9,17,0,669.0,98.0,2.2,32.0,417.0,73.97,55.57
2017,8,9,17,15,632.5,92.0,2.0,31.5,363.0,70.29,52.88
2017,8,9,17,30,596.0,86.0,1.8,31.0,309.0,66.52,50.05
2017,8,9,17,45,547.5,77.5,1.6,30.5,256.0,60.66,45.39
2017,8,9,18,0,499.0,69.0,1.4,30.0,203.0,54.68,40.46
2017,8,9,18,15,424.0,58.5,1.25,29.0,153.5,46.76,33.79
2017,8,9,18,30,349.0,48.0,1.1,28.0,104.0,38.77,26.76
2017,8,9,18,45,239.0,33.0,1.0,27.5,64.5,25.2,14.63
2017,8,9,19,0,129.0,18.0,0.9,27.0,25.0,13.74,0.0
2017,8,9,19,15,64.5,9.0,0.9,26.5,12.5,7.08,0.0
2017,8,9,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,10,6,15,100.5,19.5,2.35,23.5,30.5,82.2,23.54
2017,8,10,6,30,201.0,39.0,2.5,24.0,61.0,168.4,125.89
2017,8,10,6,45,298.0,52.5,2.7,25.0,106.5,244.41,191.44
2017,8,10,7,0,395.0,66.0,2.9,26.0,152.0,330.25,262.25
2017,8,10,7,15,457.0,76.0,2.9,26.5,203.5,404.73,321.96
2017,8,10,7,30,519.0,86.0,2.9,27.0,255.0,478.54,378.88
2017,8,10,7,45,567.0,92.0,2.9,27.5,309.0,541.19,425.24
2017,8,10,8,0,615.0,98.0,2.9,28.0,363.0,605.23,470.97
2017,8,10,8,15,647.0,104.0,2.75,28.5,416.0,657.57,505.53
2017,8,10,8,30,679.0,110.0,2.6,29.0,469.0,709.33,538.26
2017,8,10,8,45,703.0,114.0,2.5,30.0,519.5,751.01,562.15
2017,8,10,9,0,727.0,118.0,2.4,31.0,570.0,786.02,580.89
2017,8,10,9,15,745.0,122.0,2.3,31.0,617.0,818.45,599.87
2017,8,10,9,30,763.0,126.0,2.2,31.0,664.0,848.13,616.79
2017,8,10,9,45,775.0,129.5,2.1,31.5,705.5,868.82,626.4
2017,8,10,10,0,787.0,133.0,2.0,32.0,747.0,886.17,633.84
2017,8,10,10,15,797.5,135.5,2.0,32.5,783.0,897.62,638.47
2017,8,10,10,30,808.0,138.0,2.0,33.0,819.0,905.45,640.94
2017,8,10,10,45,814.5,140.5,2.0,33.5,848.0,905.86,638.88
2017,8,10,11,0,821.0,143.0,2.0,34.0,877.0,902.5,634.65
2017,8,10,11,15,826.5,144.5,2.0,34.0,898.5,879.19,619.32
2017,8,10,11,30,832.0,146.0,2.0,34.0,920.0,866.57,611.01
2017,8,10,11,45,828.5,151.5,2.0,34.5,932.5,845.89,596.34
2017,8,10,12,0,825.0,157.0,2.0,35.0,945.0,836.05,588.75
2017,8,10,12,15,640.0,289.5,2.0,35.0,903.5,777.08,546.25
2017,8,10,12,30,455.0,422.0,2.0,35.0,862.0,712.42,499.87
2017,8,10,12,45,644.5,287.0,2.05,35.0,908.0,717.27,506.93
2017,8,10,13,0,834.0,152.0,2.1,35.0,954.0,695.32,495.11
2017,8,10,13,15,431.0,261.5,2.1,35.0,675.5,493.88,354.23
2017,8,10,13,30,28.0,371.0,2.1,35.0,397.0,301.22,215.74
2017,8,10,13,45,428.0,257.0,2.15,35.5,647.0,434.27,311.37
2017,8,10,14,0,828.0,143.0,2.2,36.0,897.0,518.81,365.06
2017,8,10,14,15,821.0,141.0,2.25,35.5,871.0,467.87,325.69
2017,8,10,14,30,814.0,139.0,2.3,35.0,845.0,415.09,284.42
2017,8,10,14,45,450.5,259.0,2.35,35.0,647.5,322.73,221.8
2017,8,10,15,0,87.0,379.0,2.4,35.0,450.0,282.51,201.62
2017,8,10,15,15,429.0,254.5,2.45,35.0,574.5,248.12,163.56
2017,8,10,15,30,771.0,130.0,2.5,35.0,699.0,194.54,110.66
2017,8,10,15,45,755.0,126.5,2.6,35.0,654.0,139.45,78.74
2017,8,10,16,0,739.0,123.0,2.7,35.0,609.0,93.26,69.4
2017,8,10,16,15,717.5,118.5,2.7,34.5,560.0,84.22,62.58
2017,8,10,16,30,696.0,114.0,2.7,34.0,511.0,82.38,61.47
2017,8,10,16,45,666.0,109.5,2.75,33.5,458.5,80.24,60.1
2017,8,10,17,0,636.0,105.0,2.8,33.0,406.0,78.02,58.67
2017,8,10,17,15,597.5,98.5,2.6,32.5,353.0,74.2,55.89
2017,8,10,17,30,559.0,92.0,2.4,32.0,300.0,70.29,52.97
2017,8,10,17,45,502.0,83.5,2.2,31.5,247.0,64.56,48.43
2017,8,10,18,0,445.0,75.0,2.0,31.0,194.0,58.75,43.67
2017,8,10,18,15,366.5,63.5,1.9,30.5,145.5,47.75,34.35
2017,8,10,18,30,288.0,52.0,1.8,30.0,97.0,39.08,26.72
2017,8,10,18,45,180.5,35.0,1.7,29.5,59.5,26.36,15.25
2017,8,10,19,0,73.0,18.0,1.6,29.0,22.0,13.7,0.0
2017,8,10,19,15,36.5,9.0,1.7,28.5,11.0,7.08,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,107.0,18.5,2.55,24.5,30.5,83.55,18.18
2017,8,11,6,30,214.0,37.0,2.8,25.0,61.0,172.98,128.66
2017,8,11,6,45,322.5,48.5,3.05,25.5,107.5,253.52,198.45
2017,8,11,7,0,431.0,60.0,3.3,26.0,154.0,351.29,279.22
2017,8,11,7,15,495.0,68.5,3.35,26.5,206.0,422.4,336.63
2017,8,11,7,30,559.0,77.0,3.4,27.0,258.0,497.48,394.8
