Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,7,45,611.5,80.5,3.5,28.0,313.5,561.8,441.98
2017,8,11,8,0,664.0,84.0,3.6,29.0,369.0,627.78,487.99
2017,8,11,8,15,694.5,88.5,3.6,29.5,422.5,678.76,521.75
2017,8,11,8,30,725.0,93.0,3.6,30.0,476.0,725.61,551.79
2017,8,11,8,45,749.5,96.0,3.65,30.5,527.5,767.93,578.26
2017,8,11,9,0,774.0,99.0,3.7,31.0,579.0,808.29,602.96
2017,8,11,9,15,790.5,101.5,3.65,31.5,626.0,838.66,620.08
2017,8,11,9,30,807.0,104.0,3.6,32.0,673.0,866.16,635.14
2017,8,11,9,45,820.5,106.0,3.6,32.5,715.0,875.94,638.61
2017,8,11,10,0,834.0,108.0,3.6,33.0,757.0,893.42,647.38
2017,8,11,10,15,843.0,110.0,3.5,33.0,793.0,903.23,651.88
2017,8,11,10,30,852.0,112.0,3.4,33.0,829.0,909.37,654.12
2017,8,11,10,45,860.5,112.5,3.35,33.5,858.5,909.82,651.78
2017,8,11,11,0,869.0,113.0,3.3,34.0,888.0,906.49,647.16
2017,8,11,11,15,873.5,114.0,3.2,34.0,909.5,896.19,639.23
2017,8,11,11,30,878.0,115.0,3.1,34.0,931.0,882.12,629.05
2017,8,11,11,45,669.0,231.5,3.05,34.5,859.0,805.59,575.37
2017,8,11,12,0,460.0,348.0,3.0,35.0,787.0,706.49,503.67
2017,8,11,12,15,419.0,390.0,2.95,35.0,792.0,685.57,488.26
2017,8,11,12,30,378.0,432.0,2.9,35.0,797.0,657.45,467.74
2017,8,11,12,45,266.0,461.0,2.9,35.5,717.5,575.91,409.7
2017,8,11,13,0,154.0,490.0,2.9,36.0,638.0,496.65,353.13
2017,8,11,13,15,81.0,337.0,2.85,36.0,414.5,319.97,229.86
2017,8,11,13,30,8.0,184.0,2.8,36.0,191.0,146.86,104.39
2017,8,11,13,45,42.0,308.5,2.8,36.0,347.0,257.83,185.73
2017,8,11,14,0,76.0,433.0,2.8,36.0,503.0,356.68,255.48
2017,8,11,14,15,74.5,418.5,2.75,36.0,485.0,336.0,240.28
2017,8,11,14,30,73.0,404.0,2.7,36.0,467.0,315.65,225.63
2017,8,11,14,45,443.0,264.5,2.7,36.0,623.5,324.5,223.07
2017,8,11,15,0,813.0,125.0,2.7,36.0,780.0,304.24,193.62
2017,8,11,15,15,801.0,122.5,2.7,36.0,741.0,247.47,148.32
2017,8,11,15,30,789.0,120.0,2.7,36.0,702.0,191.35,107.16
2017,8,11,15,45,408.0,184.0,2.75,36.0,484.0,140.8,89.45
2017,8,11,16,0,27.0,248.0,2.8,36.0,266.0,164.44,125.06
2017,8,11,16,15,373.5,176.5,2.75,35.5,390.0,110.85,83.44
2017,8,11,16,30,720.0,105.0,2.7,35.0,514.0,84.0,62.49
2017,8,11,16,45,694.5,100.0,2.7,35.0,462.0,74.86,55.37
2017,8,11,17,0,669.0,95.0,2.7,35.0,410.0,72.09,53.36
2017,8,11,17,15,632.0,89.0,2.45,34.0,356.5,68.33,50.73
2017,8,11,17,30,595.0,83.0,2.2,33.0,303.0,64.47,47.94
2017,8,11,17,45,545.5,75.0,1.95,32.5,250.0,58.9,43.53
2017,8,11,18,0,496.0,67.0,1.7,32.0,197.0,53.22,38.88
2017,8,11,18,15,418.0,56.5,1.55,31.0,147.5,45.24,32.17
2017,8,11,18,30,340.0,46.0,1.4,30.0,98.0,37.19,25.13
2017,8,11,18,45,170.0,33.5,1.25,29.5,59.5,25.23,14.22
2017,8,11,19,0,0.0,21.0,1.1,29.0,21.0,15.44,0.0
2017,8,11,19,15,0.0,10.5,1.05,28.5,10.5,8.26,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,101.5,18.5,2.85,24.5,29.5,81.28,11.06
2017,8,12,6,30,203.0,37.0,3.1,25.0,59.0,168.68,125.07
2017,8,12,6,45,310.0,49.0,3.4,25.5,105.0,248.66,194.69
2017,8,12,7,0,417.0,61.0,3.7,26.0,151.0,345.34,274.86
2017,8,12,7,15,481.0,70.0,3.7,26.5,203.0,416.63,332.59
2017,8,12,7,30,545.0,79.0,3.7,27.0,255.0,491.92,391.08
2017,8,12,7,45,599.5,83.0,3.7,28.0,310.5,557.97,439.55
2017,8,12,8,0,654.0,87.0,3.7,29.0,366.0,625.84,486.92
2017,8,12,8,15,685.0,92.0,3.6,29.5,419.5,677.59,520.98
2017,8,12,8,30,716.0,97.0,3.5,30.0,473.0,724.77,550.89
2017,8,12,8,45,743.5,98.5,3.4,30.5,525.0,767.83,577.19
2017,8,12,9,0,771.0,100.0,3.3,31.0,577.0,809.04,601.64
2017,8,12,9,15,788.0,103.0,3.25,31.5,624.5,840.39,619.25
2017,8,12,9,30,805.0,106.0,3.2,32.0,672.0,868.88,634.79
2017,8,12,9,45,820.0,107.5,3.15,32.5,714.5,879.27,638.29
2017,8,12,10,0,835.0,109.0,3.1,33.0,757.0,897.59,647.19
2017,8,12,10,15,844.5,110.5,3.1,33.5,793.5,907.33,650.79
2017,8,12,10,30,854.0,112.0,3.1,34.0,830.0,913.41,652.2
2017,8,12,10,45,862.5,112.5,3.15,34.5,859.5,913.82,650.45
2017,8,12,11,0,871.0,113.0,3.2,35.0,889.0,910.43,646.44
2017,8,12,11,15,876.0,114.0,3.2,35.0,911.0,900.51,639.4
2017,8,12,11,30,881.0,115.0,3.2,35.0,933.0,886.79,630.1
2017,8,12,11,45,889.5,111.5,3.25,35.5,948.5,868.4,616.91
2017,8,12,12,0,898.0,108.0,3.3,36.0,964.0,846.33,601.47
2017,8,12,12,15,899.0,108.5,3.3,36.0,969.5,818.02,583.0
2017,8,12,12,30,900.0,109.0,3.3,36.0,975.0,786.52,562.45
2017,8,12,12,45,900.0,108.0,3.35,36.5,972.5,750.1,536.84
2017,8,12,13,0,900.0,107.0,3.4,37.0,970.0,710.97,508.36
2017,8,12,13,15,897.5,107.0,3.4,37.0,959.0,668.4,477.81
2017,8,12,13,30,895.0,107.0,3.4,37.0,948.0,623.56,444.96
2017,8,12,13,45,891.5,106.0,3.4,37.0,929.5,575.33,408.89
2017,8,12,14,0,888.0,105.0,3.4,37.0,911.0,525.27,370.47
2017,8,12,14,15,882.0,103.5,3.35,37.0,884.5,472.11,328.66
2017,8,12,14,30,876.0,102.0,3.3,37.0,858.0,417.79,284.89
2017,8,12,14,45,863.0,103.5,3.3,37.0,823.5,362.23,239.49
2017,8,12,15,0,850.0,105.0,3.3,37.0,789.0,306.68,193.84
2017,8,12,15,15,839.5,103.0,3.25,37.0,749.5,249.68,148.15
2017,8,12,15,30,829.0,101.0,3.2,37.0,710.0,192.97,106.45
2017,8,12,15,45,814.0,98.5,3.2,37.0,664.5,136.08,73.69
2017,8,12,16,0,799.0,96.0,3.2,37.0,619.0,78.16,56.89
2017,8,12,16,15,780.0,93.0,3.15,36.5,569.5,76.6,56.01
2017,8,12,16,30,761.0,90.0,3.1,36.0,520.0,74.94,55.01
2017,8,12,16,45,734.5,86.5,3.1,35.5,467.5,72.68,53.52
2017,8,12,17,0,708.0,83.0,3.1,35.0,415.0,70.35,51.97
2017,8,12,17,15,672.5,78.0,2.8,34.5,360.5,61.6,45.13
2017,8,12,17,30,637.0,73.0,2.5,34.0,306.0,58.09,42.5
2017,8,12,17,45,584.5,66.5,2.2,33.5,252.0,53.23,38.66
2017,8,12,18,0,532.0,60.0,1.9,33.0,198.0,48.34,34.65
2017,8,12,18,15,452.0,51.0,1.8,32.0,148.0,41.25,28.7
2017,8,12,18,30,372.0,42.0,1.7,31.0,98.0,34.18,22.5
2017,8,12,18,45,242.5,29.0,1.65,30.5,59.5,23.57,12.67
2017,8,12,19,0,113.0,16.0,1.6,30.0,21.0,12.21,0.0
2017,8,12,19,15,56.5,8.0,1.75,29.5,10.5,6.29,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,99.0,18.5,3.45,25.0,29.0,80.3,3.29
2017,8,13,6,30,198.0,37.0,3.7,25.0,58.0,167.31,123.71
2017,8,13,6,45,320.0,47.0,3.95,25.5,105.0,252.63,198.03
2017,8,13,7,0,442.0,57.0,4.2,26.0,152.0,357.38,284.85
2017,8,13,7,15,356.5,86.0,4.2,26.5,177.0,350.34,280.2
2017,8,13,7,30,271.0,115.0,4.2,27.0,202.0,323.22,258.18
2017,8,13,7,45,478.5,96.5,4.25,27.5,286.5,487.17,387.24
2017,8,13,8,0,686.0,78.0,4.3,28.0,371.0,637.96,499.74
2017,8,13,8,15,716.0,82.5,4.25,28.5,425.0,689.65,533.76
2017,8,13,8,30,746.0,87.0,4.2,29.0,479.0,740.39,566.68
2017,8,13,8,45,773.5,88.0,4.2,30.0,531.5,783.55,592.49
2017,8,13,9,0,801.0,89.0,4.2,31.0,584.0,824.82,616.45
2017,8,13,9,15,817.0,92.0,4.15,31.5,631.5,845.75,627.17
2017,8,13,9,30,833.0,95.0,4.1,32.0,679.0,873.54,642.59
2017,8,13,9,45,847.5,95.5,4.05,32.5,722.0,894.1,653.02
2017,8,13,10,0,862.0,96.0,4.0,33.0,765.0,911.31,661.25
2017,8,13,10,15,871.5,98.0,3.95,33.5,801.5,921.88,665.19
2017,8,13,10,30,881.0,100.0,3.9,34.0,838.0,928.67,666.78
2017,8,13,10,45,889.5,100.0,3.85,34.5,868.5,928.65,664.1
2017,8,13,11,0,898.0,100.0,3.8,35.0,899.0,924.74,659.1
2017,8,13,11,15,902.5,101.0,3.75,35.0,921.0,914.26,651.39
2017,8,13,11,30,907.0,102.0,3.7,35.0,943.0,899.9,641.34
2017,8,13,11,45,900.5,109.0,3.65,35.5,954.5,877.61,624.99
2017,8,13,12,0,894.0,116.0,3.6,36.0,966.0,851.75,606.5
2017,8,13,12,15,895.0,116.5,3.55,36.0,972.0,823.3,587.67
2017,8,13,12,30,896.0,117.0,3.5,36.0,978.0,791.67,566.76
2017,8,13,12,45,897.5,115.0,3.5,36.5,976.0,755.48,540.93
2017,8,13,13,0,899.0,113.0,3.5,37.0,974.0,716.51,512.37
2017,8,13,13,15,896.5,112.5,3.5,37.0,962.5,673.4,481.49
2017,8,13,13,30,894.0,112.0,3.5,37.0,951.0,628.05,448.31
2017,8,13,13,45,890.5,110.5,3.5,37.0,932.5,579.33,411.92
2017,8,13,14,0,887.0,109.0,3.5,37.0,914.0,528.8,373.2
2017,8,13,14,15,881.0,108.0,3.45,37.0,887.0,475.88,331.55
2017,8,13,14,30,875.0,107.0,3.4,37.0,860.0,421.79,287.94
2017,8,13,14,45,864.0,106.5,3.4,37.0,825.0,365.42,241.94
2017,8,13,15,0,853.0,106.0,3.4,37.0,790.0,308.89,195.5
2017,8,13,15,15,841.5,104.0,3.4,37.0,750.0,251.38,149.43
2017,8,13,15,30,830.0,102.0,3.4,37.0,710.0,194.27,107.41
2017,8,13,15,45,814.0,99.5,3.4,37.0,664.0,137.12,74.38
2017,8,13,16,0,798.0,97.0,3.4,37.0,618.0,78.8,57.42
2017,8,13,16,15,778.5,94.0,3.35,36.5,568.0,77.25,56.55
2017,8,13,16,30,759.0,91.0,3.3,36.0,518.0,75.6,55.56
2017,8,13,16,45,730.0,87.5,3.25,36.0,464.5,73.32,53.93
2017,8,13,17,0,701.0,84.0,3.2,36.0,411.0,70.98,52.26
2017,8,13,17,15,664.0,79.0,2.85,35.0,356.5,62.15,45.49
2017,8,13,17,30,627.0,74.0,2.5,34.0,302.0,58.67,42.99
2017,8,13,17,45,569.5,68.0,2.15,33.5,247.5,54.16,39.43
2017,8,13,18,0,512.0,62.0,1.8,33.0,193.0,49.68,35.75
2017,8,13,18,15,431.0,52.5,1.7,32.0,143.5,42.29,29.54
2017,8,13,18,30,350.0,43.0,1.6,31.0,94.0,34.91,23.05
2017,8,13,18,45,221.5,29.0,1.55,30.5,56.0,22.2,11.42
2017,8,13,19,0,93.0,15.0,1.5,30.0,18.0,11.8,0.0
2017,8,13,19,15,46.5,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,65.0,20.0,4.25,24.0,26.5,60.08,0.0
2017,8,14,6,30,130.0,40.0,4.4,24.0,53.0,127.9,93.63
2017,8,14,6,45,251.0,53.5,4.55,24.5,99.5,224.8,176.62
2017,8,14,7,0,372.0,67.0,4.7,25.0,146.0,323.4,259.18
2017,8,14,7,15,439.5,77.5,4.75,25.5,198.0,394.83,317.96
2017,8,14,7,30,507.0,88.0,4.8,26.0,250.0,478.87,384.17
2017,8,14,7,45,525.0,100.5,4.85,26.5,296.5,526.83,420.1
2017,8,14,8,0,543.0,113.0,4.9,27.0,343.0,574.11,454.34
2017,8,14,8,15,627.0,107.0,4.95,27.5,408.0,653.09,511.82
2017,8,14,8,30,711.0,101.0,5.0,28.0,473.0,733.7,567.57
2017,8,14,8,45,465.5,187.5,5.05,28.5,441.5,626.06,483.33
2017,8,14,9,0,220.0,274.0,5.1,29.0,410.0,470.08,361.04
2017,8,14,9,15,319.0,274.0,5.1,29.5,488.5,579.54,442.1
2017,8,14,9,30,418.0,274.0,5.1,30.0,567.0,691.24,521.28
2017,8,14,9,45,399.0,301.5,5.1,30.5,595.5,682.84,512.09
2017,8,14,10,0,380.0,329.0,5.1,31.0,624.0,691.81,515.36
2017,8,14,10,15,396.5,337.5,5.05,31.5,658.0,712.23,527.49
2017,8,14,10,30,413.0,346.0,5.0,32.0,692.0,748.51,549.99
2017,8,14,10,45,649.0,228.0,4.95,32.5,794.0,854.99,626.09
2017,8,14,11,0,885.0,110.0,4.9,33.0,896.0,924.64,670.68
2017,8,14,11,15,889.5,111.0,4.8,33.0,917.5,914.04,661.87
2017,8,14,11,30,894.0,112.0,4.7,33.0,939.0,899.61,651.15
2017,8,14,11,45,893.0,114.5,4.6,33.5,952.0,877.99,634.79
2017,8,14,12,0,892.0,117.0,4.5,34.0,965.0,852.87,616.26
2017,8,14,12,15,893.0,117.5,4.4,34.0,970.5,824.38,596.86
2017,8,14,12,30,894.0,118.0,4.3,34.0,976.0,792.72,575.38
2017,8,14,12,45,893.5,117.5,4.2,34.5,973.0,756.21,548.52
2017,8,14,13,0,893.0,117.0,4.1,35.0,970.0,717.02,519.01
2017,8,14,13,15,890.5,116.0,4.0,35.0,958.5,673.64,487.21
2017,8,14,13,30,888.0,115.0,3.9,35.0,947.0,628.04,453.18
2017,8,14,13,45,883.5,114.0,3.85,35.5,927.5,579.27,415.36
2017,8,14,14,0,879.0,113.0,3.8,36.0,908.0,528.81,375.48
2017,8,14,14,15,872.5,112.0,3.75,36.0,881.0,475.93,333.64
2017,8,14,14,30,866.0,111.0,3.7,36.0,854.0,421.96,289.9
2017,8,14,14,45,858.0,108.5,3.65,36.0,820.5,365.61,243.58
2017,8,14,15,0,850.0,106.0,3.6,36.0,787.0,308.82,196.6
2017,8,14,15,15,839.0,104.0,3.55,36.0,747.0,251.49,150.36
2017,8,14,15,30,828.0,102.0,3.5,36.0,707.0,194.5,108.14
2017,8,14,15,45,814.5,99.0,3.5,36.0,661.5,137.28,74.72
2017,8,14,16,0,801.0,96.0,3.5,36.0,616.0,78.32,57.3
2017,8,14,16,15,781.5,92.5,3.4,35.5,566.0,76.41,56.14
2017,8,14,16,30,762.0,89.0,3.3,35.0,516.0,74.38,54.83
2017,8,14,16,45,735.5,85.5,3.25,35.0,463.0,72.08,53.19
2017,8,14,17,0,709.0,82.0,3.2,35.0,410.0,69.73,51.49
2017,8,14,17,15,672.0,77.0,2.8,34.0,355.5,60.97,44.73
2017,8,14,17,30,635.0,72.0,2.4,33.0,301.0,57.42,42.15
2017,8,14,17,45,580.0,65.5,2.05,32.5,246.5,52.5,38.23
2017,8,14,18,0,525.0,59.0,1.7,32.0,192.0,47.58,34.16
2017,8,14,18,15,441.0,50.0,1.6,31.0,142.5,40.45,28.13
2017,8,14,18,30,357.0,41.0,1.5,30.0,93.0,33.37,21.85
2017,8,14,18,45,221.5,27.5,1.45,29.5,55.0,22.33,11.36
2017,8,14,19,0,86.0,14.0,1.4,29.0,17.0,11.02,0.0
2017,8,14,19,15,43.0,7.0,1.55,28.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,76.0,19.5,3.95,24.5,27.0,64.4,0.0
2017,8,15,6,30,152.0,39.0,4.1,25.0,54.0,138.27,100.8
2017,8,15,6,45,272.5,52.0,4.35,25.5,101.0,235.82,184.56
2017,8,15,7,0,393.0,65.0,4.6,26.0,148.0,334.88,267.26
2017,8,15,7,15,461.5,75.0,4.6,26.5,200.5,413.82,331.42
2017,8,15,7,30,530.0,85.0,4.6,27.0,253.0,493.27,393.6
2017,8,15,7,45,599.0,86.0,4.7,27.5,311.0,566.79,449.47
2017,8,15,8,0,668.0,87.0,4.8,28.0,369.0,642.74,504.52
2017,8,15,8,15,699.5,92.0,4.8,28.5,424.0,695.61,540.1
2017,8,15,8,30,731.0,97.0,4.8,29.0,479.0,743.68,571.41
2017,8,15,8,45,765.5,96.0,4.85,29.5,533.0,790.51,601.44
2017,8,15,9,0,800.0,95.0,4.9,30.0,587.0,835.64,629.77
2017,8,15,9,15,816.5,98.0,4.9,30.5,635.0,867.17,648.06
2017,8,15,9,30,833.0,101.0,4.9,31.0,683.0,884.65,656.69
2017,8,15,9,45,849.0,101.5,4.9,31.5,727.0,906.5,668.38
2017,8,15,10,0,865.0,102.0,4.9,32.0,771.0,925.0,677.78
2017,8,15,10,15,874.0,103.5,4.85,32.5,807.5,934.42,680.86
2017,8,15,10,30,883.0,105.0,4.8,33.0,844.0,940.05,681.59
2017,8,15,10,45,891.0,105.5,4.75,33.5,873.5,939.87,678.65
2017,8,15,11,0,899.0,106.0,4.7,34.0,903.0,935.77,673.46
2017,8,15,11,15,903.0,107.0,4.65,34.0,925.0,924.57,665.21
2017,8,15,11,30,907.0,108.0,4.6,34.0,947.0,909.5,654.6
2017,8,15,11,45,902.5,113.0,4.6,34.5,958.5,886.83,638.01
2017,8,15,12,0,898.0,118.0,4.6,35.0,970.0,860.63,619.25
2017,8,15,12,15,898.5,118.5,4.55,35.0,975.5,831.47,599.68
2017,8,15,12,30,899.0,119.0,4.5,35.0,981.0,799.15,578.03
2017,8,15,12,45,897.5,119.0,4.5,35.5,977.5,762.0,551.19
2017,8,15,13,0,896.0,119.0,4.5,36.0,974.0,722.21,521.61
2017,8,15,13,15,893.0,118.5,4.5,36.0,962.5,678.6,489.96
2017,8,15,13,30,890.0,118.0,4.5,36.0,951.0,632.81,456.04
2017,8,15,13,45,885.0,117.5,4.5,36.0,931.0,583.87,419.04
2017,8,15,14,0,880.0,117.0,4.5,36.0,911.0,533.26,379.81
2017,8,15,14,15,873.5,115.5,4.5,36.0,883.5,479.82,337.47
2017,8,15,14,30,867.0,114.0,4.5,36.0,856.0,425.3,293.19
2017,8,15,14,45,851.5,115.5,4.5,36.5,820.0,368.88,246.31
2017,8,15,15,0,836.0,117.0,4.5,37.0,784.0,312.78,199.62
2017,8,15,15,15,824.0,115.0,4.5,36.5,743.5,255.81,154.14
2017,8,15,15,30,812.0,113.0,4.5,36.0,703.0,192.55,107.47
2017,8,15,15,45,791.5,112.0,4.5,36.0,656.0,135.79,74.25
2017,8,15,16,0,771.0,111.0,4.5,36.0,609.0,86.97,64.24
2017,8,15,16,15,389.5,144.5,4.45,35.5,395.5,93.65,69.98
2017,8,15,16,30,8.0,178.0,4.4,35.0,182.0,128.94,98.64
2017,8,15,16,45,328.5,139.0,4.35,35.0,290.5,91.83,69.15
2017,8,15,17,0,649.0,100.0,4.3,35.0,399.0,75.28,56.02
2017,8,15,17,15,608.0,93.5,4.0,34.5,344.5,71.26,53.08
2017,8,15,17,30,567.0,87.0,3.7,34.0,290.0,67.16,49.99
2017,8,15,17,45,493.0,81.5,3.45,33.5,235.0,63.32,47.01
2017,8,15,18,0,419.0,76.0,3.2,33.0,180.0,56.78,41.62
2017,8,15,18,15,332.5,62.5,3.25,32.0,132.0,46.75,33.17
2017,8,15,18,30,246.0,49.0,3.3,31.0,84.0,36.68,24.39
2017,8,15,18,45,135.0,30.5,3.35,30.5,48.5,22.91,11.42
2017,8,15,19,0,24.0,12.0,3.4,30.0,13.0,9.44,0.0
2017,8,15,19,15,12.0,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,37.0,18.5,4.15,25.5,22.5,39.86,0.0
2017,8,16,6,30,74.0,37.0,4.4,26.0,45.0,86.79,60.84
2017,8,16,6,45,148.5,57.5,4.7,26.5,84.5,163.43,126.18
2017,8,16,7,0,223.0,78.0,5.0,27.0,124.0,236.72,187.71
2017,8,16,7,15,292.5,90.0,5.1,27.5,170.5,317.62,253.86
2017,8,16,7,30,362.0,102.0,5.2,28.0,217.0,391.0,312.48
2017,8,16,7,45,441.5,109.5,5.35,28.5,277.0,471.24,374.89
2017,8,16,8,0,521.0,117.0,5.5,29.0,337.0,556.18,439.0
2017,8,16,8,15,453.0,154.5,5.5,29.5,364.5,560.04,437.86
2017,8,16,8,30,385.0,192.0,5.5,30.0,392.0,536.14,416.53
2017,8,16,8,45,405.0,210.0,5.5,30.5,440.5,600.85,461.74
2017,8,16,9,0,425.0,228.0,5.5,31.0,489.0,644.73,491.02
2017,8,16,9,15,450.5,238.0,5.45,31.0,535.0,684.11,517.84
2017,8,16,9,30,476.0,248.0,5.4,31.0,581.0,722.04,543.3
2017,8,16,9,45,632.0,190.5,5.35,31.5,661.0,820.09,612.56
2017,8,16,10,0,788.0,133.0,5.3,32.0,741.0,900.47,664.33
2017,8,16,10,15,799.0,135.5,5.25,32.5,777.5,912.32,668.9
2017,8,16,10,30,810.0,138.0,5.2,33.0,814.0,920.51,671.46
2017,8,16,10,45,821.5,137.5,5.2,33.5,844.0,922.34,670.24
2017,8,16,11,0,833.0,137.0,5.2,34.0,874.0,906.28,657.32
2017,8,16,11,15,838.0,138.0,5.15,34.0,896.0,896.16,649.68
2017,8,16,11,30,843.0,139.0,5.1,34.0,918.0,882.37,639.71
2017,8,16,11,45,847.5,139.0,5.1,34.5,932.0,863.69,625.57
2017,8,16,12,0,852.0,139.0,5.1,35.0,946.0,841.53,609.28
2017,8,16,12,15,853.0,139.5,5.05,35.0,951.5,813.59,590.21
2017,8,16,12,30,854.0,140.0,5.0,35.0,957.0,782.64,569.13
2017,8,16,12,45,855.0,139.0,5.0,35.5,955.0,747.74,543.08
2017,8,16,13,0,856.0,138.0,5.0,36.0,953.0,710.21,514.89
2017,8,16,13,15,853.0,137.0,4.95,36.0,941.5,667.57,483.58
2017,8,16,13,30,850.0,136.0,4.9,36.0,930.0,622.9,450.19
2017,8,16,13,45,846.5,134.5,4.9,36.0,911.0,575.71,414.35
2017,8,16,14,0,843.0,133.0,4.9,36.0,892.0,526.82,376.32
2017,8,16,14,15,836.5,131.5,4.85,36.0,865.5,475.07,335.11
2017,8,16,14,30,830.0,130.0,4.8,36.0,839.0,422.31,292.13
2017,8,16,14,45,822.0,127.0,4.8,36.0,805.0,367.29,246.76
2017,8,16,15,0,814.0,124.0,4.8,36.0,771.0,307.75,197.8
2017,8,16,15,15,801.5,121.5,4.7,36.0,731.0,250.31,151.42
2017,8,16,15,30,789.0,119.0,4.6,36.0,691.0,193.6,109.2
2017,8,16,15,45,771.0,116.5,4.6,36.0,645.0,137.39,75.99
2017,8,16,16,0,753.0,114.0,4.6,36.0,599.0,88.47,65.45
2017,8,16,16,15,731.0,110.0,4.45,35.5,549.0,86.68,64.42
2017,8,16,16,30,709.0,106.0,4.3,35.0,499.0,78.17,57.93
2017,8,16,16,45,676.0,102.0,4.2,34.5,446.0,76.04,56.56
2017,8,16,17,0,643.0,98.0,4.1,34.0,393.0,73.88,55.15
2017,8,16,17,15,602.0,92.0,3.85,33.5,338.5,70.18,52.44
2017,8,16,17,30,561.0,86.0,3.6,33.0,284.0,66.41,49.61
2017,8,16,17,45,500.5,77.5,3.4,32.5,231.0,60.48,44.86
2017,8,16,18,0,440.0,69.0,3.2,32.0,178.0,54.49,39.89
2017,8,16,18,15,352.0,57.5,3.2,31.5,130.0,43.46,30.5
2017,8,16,18,30,264.0,46.0,3.2,31.0,82.0,34.68,22.7
2017,8,16,18,45,148.0,29.0,3.25,30.5,47.0,21.88,10.28
2017,8,16,19,0,32.0,12.0,3.3,30.0,12.0,9.44,0.0
2017,8,16,19,15,16.0,6.0,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,40.5,18.5,2.85,25.0,22.5,41.78,0.0
2017,8,17,6,30,81.0,37.0,3.0,25.0,45.0,101.38,71.76
2017,8,17,6,45,176.0,55.0,3.15,25.5,87.0,175.94,136.51
2017,8,17,7,0,271.0,73.0,3.3,26.0,129.0,273.98,217.61
2017,8,17,7,15,332.0,88.0,3.45,26.0,178.0,342.24,273.94
2017,8,17,7,30,393.0,103.0,3.6,26.0,227.0,415.13,332.22
2017,8,17,7,45,453.0,110.5,3.75,26.5,280.0,482.48,383.96
2017,8,17,8,0,513.0,118.0,3.9,27.0,333.0,552.97,436.43
2017,8,17,8,15,587.0,115.5,3.95,27.5,394.5,636.36,496.75
2017,8,17,8,30,661.0,113.0,4.0,28.0,456.0,712.63,548.95
2017,8,17,8,45,572.5,159.5,4.05,28.5,479.5,702.66,537.83
2017,8,17,9,0,484.0,206.0,4.1,29.0,503.0,676.03,514.25
2017,8,17,9,15,627.0,163.5,4.1,29.5,580.0,778.04,586.36
2017,8,17,9,30,770.0,121.0,4.1,30.0,657.0,864.82,642.55
2017,8,17,9,45,790.5,120.5,4.1,30.5,701.0,889.23,655.57
2017,8,17,10,0,811.0,120.0,4.1,31.0,745.0,910.42,666.8
2017,8,17,10,15,821.5,122.5,4.05,31.5,781.5,908.89,662.75
2017,8,17,10,30,832.0,125.0,4.0,32.0,818.0,916.53,665.08
2017,8,17,10,45,842.5,124.5,3.95,32.5,848.0,917.56,663.11
2017,8,17,11,0,853.0,124.0,3.9,33.0,878.0,914.84,658.87
2017,8,17,11,15,858.5,125.0,3.8,33.0,900.5,905.13,651.31
2017,8,17,11,30,864.0,126.0,3.7,33.0,923.0,891.66,641.47
2017,8,17,11,45,857.0,134.0,3.65,33.5,934.5,869.62,625.14
2017,8,17,12,0,850.0,142.0,3.6,34.0,946.0,844.16,606.76
2017,8,17,12,15,851.5,142.0,3.55,34.0,951.5,816.15,588.02
2017,8,17,12,30,853.0,142.0,3.5,34.0,957.0,785.13,567.27
2017,8,17,12,45,854.5,140.5,3.45,34.5,955.0,750.14,541.39
2017,8,17,13,0,856.0,139.0,3.4,35.0,953.0,712.5,513.41
2017,8,17,13,15,853.5,138.5,3.35,35.0,942.0,670.42,482.95
2017,8,17,13,30,851.0,138.0,3.3,35.0,931.0,626.24,450.36
2017,8,17,13,45,848.5,136.0,3.25,35.5,912.0,579.07,414.03
2017,8,17,14,0,846.0,134.0,3.2,36.0,893.0,530.12,375.6
2017,8,17,14,15,839.0,132.5,3.15,36.0,866.5,477.86,334.64
2017,8,17,14,30,832.0,131.0,3.1,36.0,840.0,424.63,291.9
2017,8,17,14,45,816.5,132.5,3.1,36.0,804.5,367.35,245.61
2017,8,17,15,0,801.0,134.0,3.1,36.0,769.0,311.74,200.2
2017,8,17,15,15,788.0,131.0,3.05,36.0,728.5,254.43,154.42
2017,8,17,15,30,775.0,128.0,3.0,36.0,688.0,197.95,112.68
2017,8,17,15,45,759.0,124.0,3.0,36.0,642.5,141.64,79.33
2017,8,17,16,0,743.0,120.0,3.0,36.0,597.0,92.13,68.31
2017,8,17,16,15,720.5,116.0,2.95,35.5,547.0,83.37,61.73
2017,8,17,16,30,698.0,112.0,2.9,35.0,497.0,81.73,60.78
2017,8,17,16,45,668.0,106.5,2.85,35.0,444.0,78.87,58.7
2017,8,17,17,0,638.0,101.0,2.8,35.0,391.0,75.89,56.52
2017,8,17,17,15,596.0,94.5,2.5,34.0,337.0,71.9,53.71
2017,8,17,17,30,554.0,88.0,2.2,33.0,283.0,67.84,50.76
2017,8,17,17,45,494.0,79.5,1.9,32.5,229.5,61.99,46.09
2017,8,17,18,0,434.0,71.0,1.6,32.0,176.0,53.56,39.1
2017,8,17,18,15,344.0,58.5,1.55,31.0,128.0,44.08,31.06
2017,8,17,18,30,254.0,46.0,1.5,30.0,80.0,34.61,22.7
2017,8,17,18,45,127.0,28.5,1.45,29.5,45.5,21.43,9.58
2017,8,17,19,0,0.0,11.0,1.4,29.0,11.0,8.65,0.0
2017,8,17,19,15,0.0,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,91.5,17.5,2.75,24.5,26.0,75.91,0.0
2017,8,18,6,30,183.0,35.0,3.0,25.0,52.0,162.6,117.32
2017,8,18,6,45,298.5,47.5,3.3,25.5,98.5,247.94,193.61
2017,8,18,7,0,414.0,60.0,3.6,26.0,145.0,350.58,278.89
2017,8,18,7,15,482.5,69.0,3.65,26.5,198.0,425.93,340.09
2017,8,18,7,30,551.0,78.0,3.7,27.0,251.0,505.57,402.07
2017,8,18,7,45,611.5,81.5,3.8,27.5,308.0,576.62,455.37
2017,8,18,8,0,672.0,85.0,3.9,28.0,365.0,649.83,507.25
2017,8,18,8,15,703.5,89.5,3.9,28.5,420.0,702.43,542.18
2017,8,18,8,30,735.0,94.0,3.9,29.0,475.0,750.37,572.97
2017,8,18,8,45,765.5,95.0,3.9,29.5,528.5,796.26,601.67
2017,8,18,9,0,796.0,96.0,3.9,30.0,582.0,840.33,628.56
2017,8,18,9,15,812.5,99.0,3.85,30.5,630.0,871.83,646.27
2017,8,18,9,30,829.0,102.0,3.8,31.0,678.0,889.02,654.27
2017,8,18,9,45,844.5,103.0,3.75,32.0,721.5,910.86,664.12
2017,8,18,10,0,860.0,104.0,3.7,33.0,765.0,929.33,671.64
2017,8,18,10,15,869.0,106.0,3.55,33.5,801.5,939.13,674.31
2017,8,18,10,30,878.0,108.0,3.4,34.0,838.0,945.11,674.63
2017,8,18,10,45,886.0,108.5,3.3,34.5,868.0,944.78,671.33
2017,8,18,11,0,894.0,109.0,3.2,35.0,898.0,940.53,665.73
2017,8,18,11,15,898.5,110.0,3.1,35.0,920.0,929.61,657.43
2017,8,18,11,30,903.0,111.0,3.0,35.0,942.0,914.81,646.83
2017,8,18,11,45,900.5,115.0,2.9,35.5,954.5,892.78,630.46
2017,8,18,12,0,898.0,119.0,2.8,36.0,967.0,867.19,612.02
2017,8,18,12,15,899.0,119.0,2.7,36.0,972.5,837.77,592.51
2017,8,18,12,30,900.0,119.0,2.6,36.0,978.0,805.17,570.99
2017,8,18,12,45,898.5,119.5,2.55,36.5,974.5,768.11,545.0
2017,8,18,13,0,897.0,120.0,2.5,37.0,971.0,728.36,516.16
2017,8,18,13,15,894.5,119.5,2.45,37.0,959.5,684.7,485.3
2017,8,18,13,30,892.0,119.0,2.4,37.0,948.0,638.79,452.19
2017,8,18,13,45,886.5,118.5,2.4,37.5,928.0,589.12,414.98
2017,8,18,14,0,881.0,118.0,2.4,38.0,908.0,537.83,375.72
2017,8,18,14,15,874.5,116.5,2.4,37.5,880.5,483.98,335.06
2017,8,18,14,30,868.0,115.0,2.4,37.0,853.0,429.05,292.22
2017,8,18,14,45,857.5,114.5,2.4,37.0,818.0,372.58,246.62
2017,8,18,15,0,847.0,114.0,2.4,37.0,783.0,315.9,200.43
2017,8,18,15,15,591.0,213.0,2.4,37.0,668.5,260.83,165.51
2017,8,18,15,30,335.0,312.0,2.4,37.0,554.0,243.54,162.69
2017,8,18,15,45,562.5,208.0,2.45,37.0,581.0,170.15,105.87
2017,8,18,16,0,790.0,104.0,2.5,37.0,608.0,83.28,60.95
2017,8,18,16,15,768.5,100.5,2.55,36.5,557.5,81.51,59.98
2017,8,18,16,30,747.0,97.0,2.6,36.0,507.0,79.65,58.84
2017,8,18,16,45,719.0,92.0,2.65,36.0,453.0,76.49,56.54
2017,8,18,17,0,691.0,87.0,2.7,36.0,399.0,67.57,49.54
2017,8,18,17,15,651.5,81.5,2.4,35.0,344.0,63.85,46.92
2017,8,18,17,30,612.0,76.0,2.1,34.0,289.0,60.07,44.16
2017,8,18,17,45,556.0,68.5,1.85,33.5,235.0,54.57,39.76
2017,8,18,18,0,500.0,61.0,1.6,33.0,181.0,49.02,35.16
2017,8,18,18,15,410.0,50.5,1.55,32.0,131.5,40.79,28.17
2017,8,18,18,30,320.0,40.0,1.5,31.0,82.0,32.56,20.86
2017,8,18,18,45,185.5,25.0,1.45,30.5,46.5,19.09,7.33
2017,8,18,19,0,51.0,10.0,1.4,30.0,11.0,7.87,0.0
2017,8,18,19,15,25.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,97.5,16.5,2.45,24.5,25.5,57.22,0.0
2017,8,19,6,30,195.0,33.0,2.7,25.0,51.0,166.85,119.75
2017,8,19,6,45,317.0,44.5,2.95,25.5,98.5,255.42,199.33
2017,8,19,7,0,439.0,56.0,3.2,26.0,146.0,363.2,288.54
2017,8,19,7,15,506.5,65.0,3.2,26.5,199.0,438.93,349.74
2017,8,19,7,30,574.0,74.0,3.2,27.0,252.0,518.96,411.55
2017,8,19,7,45,631.5,77.0,3.25,28.0,309.0,588.03,461.68
2017,8,19,8,0,689.0,80.0,3.3,29.0,366.0,659.03,510.07
2017,8,19,8,15,720.0,84.0,3.15,29.5,421.0,707.67,541.02
2017,8,19,8,30,751.0,88.0,3.0,30.0,476.0,759.24,573.1
2017,8,19,8,45,776.0,91.0,2.95,31.0,528.5,803.06,598.21
2017,8,19,9,0,801.0,94.0,2.9,32.0,581.0,844.82,621.3
2017,8,19,9,15,817.5,96.5,2.7,32.5,629.0,875.85,637.02
2017,8,19,9,30,834.0,99.0,2.5,33.0,677.0,892.7,643.19
2017,8,19,9,45,848.0,100.5,2.35,33.5,720.5,913.77,652.44
2017,8,19,10,0,862.0,102.0,2.2,34.0,764.0,931.41,659.31
2017,8,19,10,15,871.5,104.0,2.1,34.5,800.5,941.69,661.98
2017,8,19,10,30,881.0,106.0,2.0,35.0,837.0,948.15,662.38
2017,8,19,10,45,888.5,106.5,1.95,35.5,867.0,947.32,658.92
2017,8,19,11,0,896.0,107.0,1.9,36.0,897.0,942.58,653.28
2017,8,19,11,15,900.5,108.0,1.95,36.0,919.0,931.62,646.4
2017,8,19,11,30,905.0,109.0,2.0,36.0,941.0,916.77,637.26
2017,8,19,11,45,914.0,105.5,2.05,36.5,956.5,897.95,624.45
2017,8,19,12,0,923.0,102.0,2.1,37.0,972.0,875.32,609.35
2017,8,19,12,15,924.0,102.5,2.2,37.0,977.5,845.89,591.66
2017,8,19,12,30,925.0,103.0,2.3,37.0,983.0,813.14,571.75
2017,8,19,12,45,924.5,102.5,2.4,37.5,980.0,775.31,547.03
2017,8,19,13,0,924.0,102.0,2.5,38.0,977.0,734.65,518.62
2017,8,19,13,15,921.5,101.5,2.55,38.0,965.0,690.0,487.69
2017,8,19,13,30,919.0,101.0,2.6,38.0,953.0,643.0,454.32
2017,8,19,13,45,915.0,100.0,2.7,38.0,933.5,592.6,417.79
2017,8,19,14,0,911.0,99.0,2.8,38.0,914.0,540.37,378.73
2017,8,19,14,15,905.0,98.0,2.85,38.0,886.5,485.6,336.45
2017,8,19,14,30,899.0,97.0,2.9,38.0,859.0,429.63,291.99
2017,8,19,14,45,882.0,100.5,2.95,38.0,822.5,372.09,245.53
2017,8,19,15,0,865.0,104.0,3.0,38.0,786.0,314.94,198.98
2017,8,19,15,15,854.0,101.5,3.05,37.5,745.0,255.87,152.13
2017,8,19,15,30,843.0,99.0,3.1,37.0,704.0,197.16,108.98
2017,8,19,15,45,828.0,96.5,3.15,37.0,657.5,138.71,74.63
2017,8,19,16,0,813.0,94.0,3.2,37.0,611.0,77.66,56.57
2017,8,19,16,15,793.0,90.5,3.2,36.5,560.0,75.63,55.33
2017,8,19,16,30,773.0,87.0,3.2,36.0,509.0,73.5,53.94
2017,8,19,16,45,746.0,83.0,3.25,36.0,455.0,70.76,51.95
2017,8,19,17,0,719.0,79.0,3.3,36.0,401.0,67.93,49.87
2017,8,19,17,15,680.5,74.0,3.0,35.0,345.5,59.21,43.15
2017,8,19,17,30,642.0,69.0,2.7,34.0,290.0,55.54,40.45
2017,8,19,17,45,585.0,62.5,2.4,33.5,235.5,50.52,36.42
2017,8,19,18,0,528.0,56.0,2.1,33.0,181.0,45.5,32.23
2017,8,19,18,15,438.5,46.5,2.0,32.0,131.0,37.87,25.73
2017,8,19,18,30,349.0,37.0,1.9,31.0,81.0,30.29,18.95
2017,8,19,18,45,174.5,18.5,1.85,30.5,40.5,14.89,3.93
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,6,15,123.0,15.0,2.25,23.5,26.5,67.95,0.0
2017,8,20,6,30,246.0,30.0,2.5,24.0,53.0,191.71,137.67
2017,8,20,6,45,361.5,41.0,2.75,25.0,100.5,282.03,220.29
2017,8,20,7,0,477.0,52.0,3.0,26.0,148.0,383.63,304.31
2017,8,20,7,15,542.5,59.5,3.0,26.5,201.5,457.96,364.34
2017,8,20,7,30,608.0,67.0,3.0,27.0,255.0,536.38,424.67
2017,8,20,7,45,658.5,71.0,3.05,28.0,312.0,602.68,471.85
2017,8,20,8,0,709.0,75.0,3.1,29.0,369.0,667.16,515.19
2017,8,20,8,15,739.0,79.0,3.05,29.5,423.5,719.54,549.01
2017,8,20,8,30,769.0,83.0,3.0,30.0,478.0,770.86,581.15
2017,8,20,8,45,792.5,85.5,2.95,30.5,531.0,813.26,606.35
2017,8,20,9,0,816.0,88.0,2.9,31.0,584.0,853.49,629.62
2017,8,20,9,15,831.5,90.5,2.85,31.5,632.0,873.4,639.02
2017,8,20,9,30,847.0,93.0,2.8,32.0,680.0,900.46,653.22
2017,8,20,9,45,859.5,95.5,2.8,33.0,722.5,921.44,662.33
2017,8,20,10,0,872.0,98.0,2.8,34.0,765.0,938.89,669.16
2017,8,20,10,15,880.5,99.5,2.85,34.0,801.5,947.78,673.75
2017,8,20,10,30,889.0,101.0,2.9,34.0,838.0,952.83,676.11
2017,8,20,10,45,896.0,102.0,2.95,34.5,867.5,952.04,673.55
2017,8,20,11,0,903.0,103.0,3.0,35.0,897.0,947.29,668.68
2017,8,20,11,15,907.5,104.0,3.1,35.0,919.0,936.26,661.71
2017,8,20,11,30,912.0,105.0,3.2,35.0,941.0,921.32,652.36
2017,8,20,11,45,906.0,111.5,3.3,35.5,952.5,898.31,636.59
2017,8,20,12,0,900.0,118.0,3.4,36.0,964.0,871.74,618.6
2017,8,20,12,15,901.0,118.5,3.45,36.0,969.5,842.55,599.93
2017,8,20,12,30,902.0,119.0,3.5,36.0,975.0,810.13,579.09
2017,8,20,12,45,902.0,118.0,3.6,36.5,972.5,772.73,553.37
2017,8,20,13,0,902.0,117.0,3.7,37.0,970.0,732.57,524.44
2017,8,20,13,15,592.5,284.5,3.7,37.0,842.0,626.63,447.18
2017,8,20,13,30,283.0,452.0,3.7,37.0,714.0,524.4,372.95
2017,8,20,13,45,586.5,282.5,3.75,37.5,811.0,548.79,390.35
2017,8,20,14,0,890.0,113.0,3.8,38.0,908.0,540.97,381.64
2017,8,20,14,15,884.0,112.0,3.8,38.0,880.5,487.03,339.35
2017,8,20,14,30,878.0,111.0,3.8,38.0,853.0,431.94,295.21
2017,8,20,14,45,868.0,109.5,3.85,38.0,818.0,374.22,248.31
2017,8,20,15,0,858.0,108.0,3.9,38.0,783.0,316.26,200.81
2017,8,20,15,15,846.5,106.0,3.9,37.5,741.5,257.66,154.12
2017,8,20,15,30,835.0,104.0,3.9,37.0,700.0,199.49,111.19
2017,8,20,15,45,819.0,101.0,3.9,37.0,653.5,133.08,70.65
2017,8,20,16,0,803.0,98.0,3.9,37.0,607.0,79.96,58.44
2017,8,20,16,15,782.5,94.5,3.85,36.5,555.5,78.04,57.28
2017,8,20,16,30,762.0,91.0,3.8,36.0,504.0,76.01,55.99
2017,8,20,16,45,732.5,87.0,3.75,36.0,450.0,73.34,54.05
2017,8,20,17,0,703.0,83.0,3.7,36.0,396.0,65.22,47.68
2017,8,20,17,15,663.5,77.5,3.35,35.0,340.5,61.37,44.93
2017,8,20,17,30,624.0,72.0,3.0,34.0,285.0,57.46,42.04
2017,8,20,17,45,563.5,65.0,2.7,33.5,230.0,52.14,37.76
2017,8,20,18,0,503.0,58.0,2.4,33.0,175.0,46.83,33.32
2017,8,20,18,15,412.0,47.5,2.15,32.0,126.0,38.52,26.23
2017,8,20,18,30,321.0,37.0,1.9,31.0,77.0,30.2,18.8
2017,8,20,18,45,160.5,18.5,1.65,30.5,38.5,14.88,3.22
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
