Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,7,0,400.0,54.0,3.4,20.0,126.0,354.32,287.83
2017,8,31,7,15,472.5,64.0,3.3,20.5,179.0,435.43,355.6
2017,8,31,7,30,545.0,74.0,3.2,21.0,232.0,521.21,423.77
2017,8,31,7,45,590.0,82.5,3.1,22.0,287.5,588.01,472.56
2017,8,31,8,0,635.0,91.0,3.0,23.0,343.0,655.96,519.52
2017,8,31,8,15,669.5,97.0,3.0,24.0,398.0,712.67,556.67
2017,8,31,8,30,704.0,103.0,3.0,25.0,453.0,768.76,592.13
2017,8,31,8,45,725.5,109.5,3.0,26.0,504.5,812.68,618.03
2017,8,31,9,0,747.0,116.0,3.0,27.0,556.0,854.46,641.89
2017,8,31,9,15,766.0,120.0,2.95,27.0,604.5,882.54,658.28
2017,8,31,9,30,785.0,124.0,2.9,27.0,653.0,913.72,676.75
2017,8,31,9,45,797.0,128.5,2.85,27.5,695.5,935.49,687.48
2017,8,31,10,0,809.0,133.0,2.8,28.0,738.0,953.7,695.92
2017,8,31,10,15,819.5,135.5,2.7,28.0,774.5,964.62,700.64
2017,8,31,10,30,830.0,138.0,2.6,28.0,811.0,971.71,703.02
2017,8,31,10,45,510.5,283.5,2.55,28.5,702.5,801.46,584.59
2017,8,31,11,0,191.0,429.0,2.5,29.0,594.0,588.47,430.47
2017,8,31,11,15,522.5,287.5,2.45,29.0,752.5,791.85,577.93
2017,8,31,11,30,854.0,146.0,2.4,29.0,911.0,926.49,667.72
2017,8,31,11,45,663.0,266.0,2.35,29.5,865.5,865.39,622.29
2017,8,31,12,0,472.0,386.0,2.3,30.0,820.0,777.17,557.83
2017,8,31,12,15,644.0,282.0,2.25,30.0,877.5,808.95,582.63
2017,8,31,12,30,816.0,178.0,2.2,30.0,935.0,820.12,592.37
2017,8,31,12,45,818.5,175.5,2.15,30.0,932.0,783.21,566.43
2017,8,31,13,0,821.0,173.0,2.1,30.0,929.0,743.52,538.6
2017,8,31,13,15,817.5,172.0,2.05,30.0,916.0,698.4,506.5
2017,8,31,13,30,814.0,171.0,2.0,30.0,903.0,651.33,472.36
2017,8,31,13,45,811.5,167.5,1.95,30.0,883.0,601.18,435.25
2017,8,31,14,0,809.0,164.0,1.9,30.0,863.0,549.44,395.96
2017,8,31,14,15,800.5,161.5,1.85,30.0,834.0,494.29,353.12
2017,8,31,14,30,792.0,159.0,1.8,30.0,805.0,438.6,308.67
2017,8,31,14,45,783.5,154.5,1.8,30.0,769.5,381.19,262.03
2017,8,31,15,0,775.0,150.0,1.8,30.0,734.0,323.75,214.72
2017,8,31,15,15,760.0,146.0,1.8,30.0,692.0,265.47,167.6
2017,8,31,15,30,745.0,142.0,1.8,30.0,650.0,202.1,119.73
2017,8,31,15,45,730.5,135.5,1.8,30.0,603.0,144.03,83.54
2017,8,31,16,0,716.0,129.0,1.8,30.0,556.0,91.18,69.47
2017,8,31,16,15,689.5,123.5,1.7,29.5,504.5,88.79,67.97
2017,8,31,16,30,663.0,118.0,1.6,29.0,453.0,86.28,66.31
2017,8,31,16,45,412.5,142.0,1.55,29.0,342.5,96.75,75.21
2017,8,31,17,0,162.0,166.0,1.5,29.0,232.0,112.63,88.58
2017,8,31,17,15,331.5,125.5,1.35,28.5,233.5,88.88,69.27
2017,8,31,17,30,501.0,85.0,1.2,28.0,235.0,66.22,50.54
2017,8,31,17,45,431.5,73.0,1.1,27.5,182.5,54.89,41.01
2017,8,31,18,0,362.0,61.0,1.0,27.0,130.0,45.95,33.22
2017,8,31,18,15,261.0,44.5,1.0,26.5,85.0,33.59,22.26
2017,8,31,18,30,160.0,28.0,1.0,26.0,40.0,21.19,9.51
2017,8,31,18,45,80.0,14.0,1.0,25.5,20.0,11.02,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,12.0,1.1,18.5,15.5,36.23,0.0
2017,9,1,6,30,109.0,24.0,1.3,19.0,31.0,113.87,62.18
2017,9,1,6,45,204.0,43.5,1.5,20.0,74.0,205.85,161.01
2017,9,1,7,0,299.0,63.0,1.7,21.0,117.0,298.63,239.99
2017,9,1,7,15,369.0,78.0,1.55,21.5,168.5,376.85,304.19
2017,9,1,7,30,439.0,93.0,1.4,22.0,220.0,460.53,369.3
2017,9,1,7,45,491.0,104.0,1.25,22.5,274.5,529.87,420.08
2017,9,1,8,0,543.0,115.0,1.1,23.0,329.0,601.59,469.87
2017,9,1,8,15,580.5,123.5,0.9,24.0,383.0,669.15,511.78
2017,9,1,8,30,618.0,132.0,0.7,25.0,437.0,728.53,545.43
2017,9,1,8,45,645.5,138.5,0.5,26.0,489.0,775.92,569.06
2017,9,1,9,0,673.0,145.0,0.3,27.0,541.0,821.55,590.24
2017,9,1,9,15,694.5,150.5,0.35,27.5,589.0,858.3,610.64
2017,9,1,9,30,716.0,156.0,0.4,28.0,637.0,892.41,629.32
2017,9,1,9,45,730.5,161.5,0.45,28.5,679.5,916.8,641.95
2017,9,1,10,0,745.0,167.0,0.5,29.0,722.0,937.85,652.71
2017,9,1,10,15,757.5,170.0,0.5,29.0,759.0,950.74,658.88
2017,9,1,10,30,770.0,173.0,0.5,29.0,796.0,950.47,657.37
2017,9,1,10,45,779.5,175.5,0.55,29.5,825.5,952.66,657.44
2017,9,1,11,0,789.0,178.0,0.6,30.0,855.0,950.96,655.28
2017,9,1,11,15,795.5,179.5,0.6,30.0,876.5,941.62,648.99
2017,9,1,11,30,802.0,181.0,0.6,30.0,898.0,928.45,640.63
2017,9,1,11,45,811.0,178.5,0.6,30.5,913.0,910.15,628.06
2017,9,1,12,0,820.0,176.0,0.6,31.0,928.0,888.1,613.39
2017,9,1,12,15,821.5,176.5,0.65,31.0,932.5,858.75,596.46
2017,9,1,12,30,823.0,177.0,0.7,31.0,937.0,826.22,576.79
2017,9,1,12,45,826.0,174.0,0.75,31.0,934.0,788.94,553.5
2017,9,1,13,0,829.0,171.0,0.8,31.0,931.0,748.81,527.79
2017,9,1,13,15,825.5,170.0,0.85,31.0,918.5,703.26,497.72
2017,9,1,13,30,822.0,169.0,0.9,31.0,906.0,655.74,465.41
2017,9,1,13,45,446.5,286.0,1.0,31.0,685.5,485.75,348.23
2017,9,1,14,0,71.0,403.0,1.1,31.0,465.0,340.23,246.01
2017,9,1,14,15,436.0,280.5,1.2,31.0,636.5,412.69,296.15
2017,9,1,14,30,801.0,158.0,1.3,31.0,808.0,442.09,308.77
2017,9,1,14,45,789.5,155.0,1.4,31.0,772.0,384.1,262.07
2017,9,1,15,0,778.0,152.0,1.5,31.0,736.0,326.42,215.28
2017,9,1,15,15,763.0,148.0,1.55,31.0,693.5,262.46,164.38
2017,9,1,15,30,748.0,144.0,1.6,31.0,651.0,204.12,120.57
2017,9,1,15,45,729.5,138.5,1.7,31.0,603.0,146.03,84.74
2017,9,1,16,0,711.0,133.0,1.8,31.0,555.0,93.66,71.2
2017,9,1,16,15,684.5,127.5,1.75,30.5,503.0,91.37,69.81
2017,9,1,16,30,658.0,122.0,1.7,30.0,451.0,88.97,68.26
2017,9,1,16,45,624.0,114.0,1.7,30.0,396.5,84.59,64.92
2017,9,1,17,0,590.0,106.0,1.7,30.0,342.0,80.03,61.39
2017,9,1,17,15,540.5,96.5,1.6,29.0,287.0,73.97,56.77
2017,9,1,17,30,491.0,87.0,1.5,28.0,232.0,64.93,49.49
2017,9,1,17,45,422.0,74.5,1.4,27.0,179.5,55.8,41.86
2017,9,1,18,0,353.0,62.0,1.3,26.0,127.0,46.56,33.84
2017,9,1,18,15,251.5,44.5,1.3,25.5,82.5,33.53,22.23
2017,9,1,18,30,150.0,27.0,1.3,25.0,38.0,20.42,8.27
2017,9,1,18,45,75.0,13.5,1.35,24.5,19.0,10.62,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,58.5,11.5,1.85,19.5,15.5,37.98,0.0
2017,9,2,6,30,117.0,23.0,2.1,20.0,31.0,116.66,59.97
2017,9,2,6,45,218.0,42.0,2.4,21.0,74.0,213.27,166.52
2017,9,2,7,0,319.0,61.0,2.7,22.0,117.0,310.37,249.51
2017,9,2,7,15,391.0,74.5,2.65,22.5,168.5,389.22,315.02
2017,9,2,7,30,463.0,88.0,2.6,23.0,220.0,473.76,381.99
2017,9,2,7,45,514.5,97.5,2.55,24.0,274.5,549.52,438.09
2017,9,2,8,0,566.0,107.0,2.5,25.0,329.0,621.8,488.77
2017,9,2,8,15,602.5,115.0,2.5,25.5,383.0,680.78,528.49
2017,9,2,8,30,639.0,123.0,2.5,26.0,437.0,739.3,566.71
2017,9,2,8,45,664.5,129.5,2.5,27.0,488.5,785.31,594.03
2017,9,2,9,0,690.0,136.0,2.5,28.0,540.0,829.46,619.44
2017,9,2,9,15,710.5,141.0,2.35,28.5,588.0,864.98,638.6
2017,9,2,9,30,731.0,146.0,2.2,29.0,636.0,897.8,655.56
2017,9,2,9,45,743.5,151.0,2.1,29.5,677.5,919.87,665.66
2017,9,2,10,0,756.0,156.0,2.0,30.0,719.0,938.58,673.57
2017,9,2,10,15,767.5,159.5,1.95,30.0,755.0,942.6,674.05
2017,9,2,10,30,779.0,163.0,1.9,30.0,791.0,951.49,677.91
2017,9,2,10,45,785.0,166.5,1.9,30.5,819.5,951.24,675.28
2017,9,2,11,0,791.0,170.0,1.9,31.0,848.0,947.15,670.49
2017,9,2,11,15,797.0,171.5,1.95,31.0,869.0,937.34,664.19
2017,9,2,11,30,803.0,173.0,2.0,31.0,890.0,923.74,655.65
2017,9,2,11,45,798.5,179.0,2.05,31.0,901.0,901.08,641.45
2017,9,2,12,0,794.0,185.0,2.1,31.0,912.0,875.1,625.19
2017,9,2,12,15,795.0,185.5,2.15,31.0,916.5,845.91,606.74
2017,9,2,12,30,796.0,186.0,2.2,31.0,921.0,813.68,585.36
2017,9,2,12,45,794.0,186.5,2.3,31.5,916.5,776.3,559.4
2017,9,2,13,0,792.0,187.0,2.4,32.0,912.0,736.48,531.32
2017,9,2,13,15,788.0,186.0,2.45,32.0,899.0,691.91,500.21
2017,9,2,13,30,784.0,185.0,2.5,32.0,886.0,645.53,467.07
2017,9,2,13,45,777.5,183.5,2.6,32.0,865.0,595.76,430.8
2017,9,2,14,0,771.0,182.0,2.7,32.0,844.0,544.85,392.57
2017,9,2,14,15,762.0,179.5,2.7,31.5,815.0,491.18,351.64
2017,9,2,14,30,753.0,177.0,2.7,31.0,786.0,434.97,307.57
2017,9,2,14,45,724.0,182.5,2.75,31.0,746.5,378.34,261.94
2017,9,2,15,0,695.0,188.0,2.8,31.0,707.0,323.97,217.72
2017,9,2,15,15,678.0,183.0,2.8,31.0,665.0,267.84,172.62
2017,9,2,15,30,661.0,178.0,2.8,31.0,623.0,213.41,131.65
2017,9,2,15,45,639.0,171.5,2.8,31.0,576.0,159.52,98.17
2017,9,2,16,0,617.0,165.0,2.8,31.0,529.0,111.68,85.89
2017,9,2,16,15,588.0,157.0,2.65,30.5,478.0,108.64,83.95
2017,9,2,16,30,559.0,149.0,2.5,30.0,427.0,103.04,79.86
2017,9,2,16,45,521.5,139.0,2.45,29.5,374.0,97.17,75.5
2017,9,2,17,0,484.0,129.0,2.4,29.0,321.0,91.11,70.9
2017,9,2,17,15,434.0,115.5,2.2,28.5,267.5,82.42,63.99
2017,9,2,17,30,384.0,102.0,2.0,28.0,214.0,73.49,56.68
2017,9,2,17,45,317.5,85.0,1.8,27.5,163.5,61.81,46.81
2017,9,2,18,0,251.0,68.0,1.6,27.0,113.0,49.89,36.42
2017,9,2,18,15,168.0,46.0,1.6,26.5,71.5,34.12,22.51
2017,9,2,18,30,85.0,24.0,1.6,26.0,30.0,18.14,5.77
2017,9,2,18,45,42.5,12.0,1.6,25.5,15.0,9.44,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,26.0,10.5,1.4,20.5,12.0,21.2,0.0
2017,9,3,6,30,52.0,21.0,1.6,21.0,24.0,65.65,28.84
2017,9,3,6,45,128.0,44.5,1.8,21.5,64.0,150.49,115.83
2017,9,3,7,0,204.0,68.0,2.0,22.0,104.0,232.61,186.24
2017,9,3,7,15,307.0,76.0,1.9,22.5,152.5,334.14,270.03
2017,9,3,7,30,410.0,84.0,1.8,23.0,201.0,431.14,347.12
2017,9,3,7,45,398.5,107.5,1.7,24.0,242.0,465.47,370.67
2017,9,3,8,0,387.0,131.0,1.6,25.0,283.0,496.69,390.76
2017,9,3,8,15,376.0,157.0,1.6,25.5,322.5,528.22,411.22
2017,9,3,8,30,365.0,183.0,1.6,26.0,362.0,535.9,414.24
2017,9,3,8,45,477.0,178.0,1.6,27.0,439.5,660.8,501.53
2017,9,3,9,0,589.0,173.0,1.6,28.0,517.0,776.58,577.63
2017,9,3,9,15,611.5,179.5,1.6,28.0,563.5,814.21,599.91
2017,9,3,9,30,634.0,186.0,1.6,28.0,610.0,849.34,620.98
2017,9,3,9,45,514.5,248.0,1.65,28.5,606.5,792.42,578.15
2017,9,3,10,0,395.0,310.0,1.7,29.0,603.0,716.82,523.39
2017,9,3,10,15,396.5,325.0,1.75,29.0,631.5,729.66,531.68
2017,9,3,10,30,398.0,340.0,1.8,29.0,660.0,740.22,537.73
2017,9,3,10,45,373.5,366.5,1.9,29.5,675.5,734.88,531.85
2017,9,3,11,0,349.0,393.0,2.0,30.0,691.0,727.26,524.67
2017,9,3,11,15,383.5,385.0,2.05,30.0,720.0,739.64,533.44
2017,9,3,11,30,418.0,377.0,2.1,30.0,749.0,764.89,550.2
2017,9,3,11,45,409.5,387.0,2.2,30.5,756.0,747.95,537.44
2017,9,3,12,0,401.0,397.0,2.3,31.0,763.0,716.65,515.71
2017,9,3,12,15,388.5,405.5,2.35,31.0,761.5,693.03,499.51
2017,9,3,12,30,376.0,414.0,2.4,31.0,760.0,668.15,482.3
2017,9,3,12,45,428.5,396.5,2.45,31.0,789.0,677.76,489.36
2017,9,3,13,0,481.0,379.0,2.5,31.0,818.0,673.62,486.71
2017,9,3,13,15,491.0,368.5,2.55,31.0,811.5,640.65,463.72
2017,9,3,13,30,501.0,358.0,2.6,31.0,805.0,605.63,438.96
2017,9,3,13,45,513.0,342.0,2.65,31.0,790.0,565.87,410.29
2017,9,3,14,0,525.0,326.0,2.7,31.0,775.0,524.17,379.4
2017,9,3,14,15,584.0,285.5,2.7,31.0,769.0,485.19,349.07
2017,9,3,14,30,643.0,245.0,2.7,31.0,763.0,439.47,312.21
2017,9,3,14,45,620.5,239.0,2.75,31.0,720.0,382.59,267.27
2017,9,3,15,0,598.0,233.0,2.8,31.0,677.0,327.85,223.57
2017,9,3,15,15,553.5,229.5,2.75,30.5,622.0,271.19,180.24
2017,9,3,15,30,509.0,226.0,2.7,30.0,567.0,220.27,143.58
2017,9,3,15,45,545.5,195.0,2.7,30.0,536.0,165.64,106.23
2017,9,3,16,0,582.0,164.0,2.7,30.0,505.0,110.41,85.23
2017,9,3,16,15,534.0,160.5,2.6,29.5,451.0,108.23,84.0
2017,9,3,16,30,486.0,157.0,2.5,29.0,397.0,106.36,82.95
2017,9,3,16,45,437.5,150.5,2.45,29.0,347.0,102.68,80.23
2017,9,3,17,0,389.0,144.0,2.4,29.0,297.0,98.95,77.43
2017,9,3,17,15,347.5,126.5,2.15,28.0,247.0,89.59,70.12
2017,9,3,17,30,306.0,109.0,1.9,27.0,197.0,77.8,60.54
2017,9,3,17,45,252.0,88.5,1.7,26.5,150.0,63.76,48.63
2017,9,3,18,0,198.0,68.0,1.5,26.0,103.0,49.44,36.16
2017,9,3,18,15,125.5,45.0,1.5,25.5,64.0,33.16,21.73
2017,9,3,18,30,53.0,22.0,1.5,25.0,25.0,16.61,3.72
2017,9,3,18,45,26.5,11.0,1.5,24.5,12.5,8.65,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,33.0,10.0,1.35,19.5,12.0,24.39,0.0
2017,9,4,6,30,66.0,20.0,1.6,20.0,24.0,71.74,29.21
2017,9,4,6,45,145.0,43.0,1.85,21.0,64.5,159.25,122.98
2017,9,4,7,0,224.0,66.0,2.1,22.0,105.0,243.86,195.47
2017,9,4,7,15,289.5,85.0,2.05,22.5,154.5,334.51,269.99
2017,9,4,7,30,355.0,104.0,2.0,23.0,204.0,416.45,335.0
2017,9,4,7,45,407.5,118.0,1.95,24.0,257.5,486.62,387.45
2017,9,4,8,0,460.0,132.0,1.9,25.0,311.0,559.37,439.36
2017,9,4,8,15,498.5,143.0,1.85,25.5,363.5,618.58,480.0
2017,9,4,8,30,537.0,154.0,1.8,26.0,416.0,678.17,519.52
2017,9,4,8,45,570.5,161.0,1.75,26.5,467.5,728.47,551.24
2017,9,4,9,0,604.0,168.0,1.7,27.0,519.0,787.5,587.71
2017,9,4,9,15,626.5,174.5,1.7,27.5,566.0,825.34,609.47
2017,9,4,9,30,649.0,181.0,1.7,28.0,613.0,860.64,629.42
2017,9,4,9,45,666.5,186.0,1.75,28.5,655.5,886.73,643.72
2017,9,4,10,0,684.0,191.0,1.8,29.0,698.0,909.66,656.04
2017,9,4,10,15,697.0,195.5,1.85,29.0,733.5,924.31,664.42
2017,9,4,10,30,710.0,200.0,1.9,29.0,769.0,935.4,670.74
2017,9,4,10,45,722.0,201.5,2.0,29.5,798.5,938.82,671.52
2017,9,4,11,0,734.0,203.0,2.1,30.0,828.0,938.48,670.11
2017,9,4,11,15,740.5,205.0,2.15,30.0,849.0,929.63,664.26
2017,9,4,11,30,747.0,207.0,2.2,30.0,870.0,917.07,656.23
2017,9,4,11,45,783.0,187.0,2.3,30.5,891.0,897.43,642.89
2017,9,4,12,0,819.0,167.0,2.4,31.0,912.0,883.7,633.47
2017,9,4,12,15,820.5,167.0,2.45,31.0,916.5,853.86,614.44
2017,9,4,12,30,822.0,167.0,2.5,31.0,921.0,820.88,593.01
2017,9,4,12,45,824.0,164.5,2.6,31.0,917.5,783.19,567.82
2017,9,4,13,0,826.0,162.0,2.7,31.0,914.0,742.73,540.17
2017,9,4,13,15,823.0,161.0,2.75,31.0,901.5,697.52,508.26
2017,9,4,13,30,820.0,160.0,2.8,31.0,889.0,650.3,474.13
2017,9,4,13,45,817.5,157.0,2.85,31.0,868.5,599.99,436.87
2017,9,4,14,0,815.0,154.0,2.9,31.0,848.0,548.05,397.28
2017,9,4,14,15,807.0,151.5,2.9,31.0,819.5,492.55,353.8
2017,9,4,14,30,799.0,149.0,2.9,31.0,791.0,436.44,308.62
2017,9,4,14,45,782.5,149.0,2.9,31.0,753.5,378.88,261.46
2017,9,4,15,0,766.0,149.0,2.9,31.0,716.0,322.18,214.5
2017,9,4,15,15,751.0,145.0,2.85,30.5,674.0,258.85,163.62
2017,9,4,15,30,736.0,141.0,2.8,30.0,632.0,201.11,119.88
2017,9,4,15,45,720.5,134.5,2.8,30.0,585.0,143.26,83.54
2017,9,4,16,0,705.0,128.0,2.8,30.0,538.0,90.87,69.37
2017,9,4,16,15,678.5,122.0,2.65,29.5,486.5,88.12,67.56
2017,9,4,16,30,652.0,116.0,2.5,29.0,435.0,85.25,65.59
2017,9,4,16,45,621.0,107.5,2.45,29.0,381.5,80.42,61.84
2017,9,4,17,0,590.0,99.0,2.4,29.0,328.0,75.38,57.86
2017,9,4,17,15,539.5,90.0,2.15,28.0,273.5,69.49,53.3
2017,9,4,17,30,489.0,81.0,1.9,27.0,219.0,63.47,48.47
2017,9,4,17,45,421.5,68.0,1.65,26.5,167.5,51.37,38.14
2017,9,4,18,0,354.0,55.0,1.4,26.0,116.0,41.69,29.6
2017,9,4,18,15,245.5,38.0,1.4,25.0,72.5,28.85,18.12
2017,9,4,18,30,137.0,21.0,1.4,24.0,29.0,15.98,1.88
2017,9,4,18,45,68.5,10.5,1.4,23.5,14.5,8.26,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,55.5,11.0,1.5,20.5,14.0,36.61,0.0
2017,9,5,6,30,111.0,22.0,1.8,21.0,28.0,112.07,42.9
2017,9,5,6,45,217.0,39.5,2.1,22.0,70.0,212.78,164.53
2017,9,5,7,0,323.0,57.0,2.4,23.0,112.0,311.99,249.44
2017,9,5,7,15,398.0,69.5,2.35,23.5,163.5,392.42,316.02
2017,9,5,7,30,473.0,82.0,2.3,24.0,215.0,478.88,384.13
2017,9,5,7,45,524.5,91.0,2.25,25.0,269.0,555.94,440.68
2017,9,5,8,0,576.0,100.0,2.2,26.0,323.0,628.2,490.31
2017,9,5,8,15,613.0,107.5,2.0,26.5,377.0,687.42,528.55
2017,9,5,8,30,650.0,115.0,1.8,27.0,431.0,746.23,564.8
2017,9,5,8,45,675.0,121.0,1.65,27.5,482.0,791.48,590.68
2017,9,5,9,0,700.0,127.0,1.5,28.0,533.0,834.84,614.44
2017,9,5,9,15,720.0,131.5,1.35,28.5,580.5,869.46,631.65
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,901.34,646.57
2017,9,5,9,45,752.5,141.5,1.1,29.5,670.0,916.42,651.23
2017,9,5,10,0,765.0,147.0,1.0,30.0,712.0,935.61,658.56
2017,9,5,10,15,776.5,150.0,1.1,30.0,747.5,947.65,666.09
2017,9,5,10,30,788.0,153.0,1.2,30.0,783.0,955.96,671.5
2017,9,5,10,45,794.5,156.0,1.3,30.5,811.5,955.56,670.34
2017,9,5,11,0,801.0,159.0,1.4,31.0,840.0,951.32,666.98
2017,9,5,11,15,806.5,161.0,1.5,31.0,861.0,941.31,661.48
2017,9,5,11,30,812.0,163.0,1.6,31.0,882.0,927.48,653.69
2017,9,5,11,45,812.0,166.0,1.7,31.5,894.0,905.9,639.75
2017,9,5,12,0,812.0,169.0,1.8,32.0,906.0,880.86,623.66
2017,9,5,12,15,812.5,169.5,1.85,32.0,910.0,850.74,605.04
2017,9,5,12,30,813.0,170.0,1.9,32.0,914.0,817.55,583.88
2017,9,5,12,45,811.5,169.5,2.0,32.0,909.0,779.11,558.77
2017,9,5,13,0,810.0,169.0,2.1,32.0,904.0,738.15,531.36
2017,9,5,13,15,806.5,168.5,2.15,32.0,891.0,693.52,500.42
2017,9,5,13,30,803.0,168.0,2.2,32.0,878.0,646.96,467.31
2017,9,5,13,45,635.0,252.5,2.25,32.0,806.0,571.19,412.05
2017,9,5,14,0,467.0,337.0,2.3,32.0,734.0,503.51,362.62
2017,9,5,14,15,618.0,249.5,2.3,32.0,755.5,476.84,341.14
2017,9,5,14,30,769.0,162.0,2.3,32.0,777.0,434.45,305.4
2017,9,5,14,45,736.0,170.0,2.3,32.0,736.5,375.16,258.0
2017,9,5,15,0,703.0,178.0,2.3,32.0,696.0,320.7,213.96
2017,9,5,15,15,686.0,173.0,2.25,31.5,653.5,263.98,168.93
2017,9,5,15,30,669.0,168.0,2.2,31.0,611.0,208.96,127.86
2017,9,5,15,45,636.0,166.0,2.2,31.0,562.0,156.45,95.9
2017,9,5,16,0,603.0,164.0,2.2,31.0,513.0,111.44,85.71
2017,9,5,16,15,573.0,155.5,2.1,30.5,462.0,106.4,82.16
2017,9,5,16,30,543.0,147.0,2.0,30.0,411.0,101.75,78.84
2017,9,5,16,45,493.0,139.5,1.95,30.0,356.5,97.16,75.36
2017,9,5,17,0,443.0,132.0,1.9,30.0,302.0,92.49,71.77
2017,9,5,17,15,392.0,117.0,1.75,29.0,249.5,82.92,64.27
2017,9,5,17,30,341.0,102.0,1.6,28.0,197.0,73.07,56.31
2017,9,5,17,45,267.0,83.0,1.5,27.5,147.0,60.33,45.48
2017,9,5,18,0,193.0,64.0,1.4,27.0,97.0,46.7,33.6
2017,9,5,18,15,121.5,40.0,1.4,26.5,58.0,29.7,18.54
2017,9,5,18,30,50.0,16.0,1.4,26.0,19.0,12.3,0.0
2017,9,5,18,45,25.0,8.0,1.4,25.5,9.5,6.29,0.0
2017,9,5,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,15.0,6.5,3.55,18.0,7.5,12.72,0.0
2017,9,6,6,30,30.0,13.0,3.7,18.0,15.0,38.99,9.29
2017,9,6,6,45,85.5,40.0,3.9,18.5,53.0,119.88,91.9
2017,9,6,7,0,141.0,67.0,4.1,19.0,91.0,193.5,156.35
2017,9,6,7,15,85.5,84.0,4.2,19.5,100.5,161.87,131.1
2017,9,6,7,30,30.0,101.0,4.3,20.0,110.0,124.24,98.97
2017,9,6,7,45,37.0,124.5,4.45,20.5,138.0,153.48,123.12
2017,9,6,8,0,44.0,148.0,4.6,21.0,166.0,182.75,146.68
2017,9,6,8,15,237.5,169.0,4.65,21.5,282.5,407.52,330.65
2017,9,6,8,30,431.0,190.0,4.7,22.0,399.0,627.46,500.33
2017,9,6,8,45,473.0,198.5,4.8,22.5,452.0,684.65,540.27
2017,9,6,9,0,515.0,207.0,4.9,23.0,505.0,741.54,579.93
2017,9,6,9,15,539.5,216.0,4.9,23.5,552.0,781.41,605.83
2017,9,6,9,30,564.0,225.0,4.9,24.0,599.0,819.38,630.04
2017,9,6,9,45,596.5,225.5,4.95,24.5,644.0,853.88,652.17
2017,9,6,10,0,629.0,226.0,5.0,25.0,689.0,893.71,677.57
2017,9,6,10,15,644.0,231.0,4.95,25.0,725.5,910.7,687.47
2017,9,6,10,30,659.0,236.0,4.9,25.0,762.0,924.17,695.11
2017,9,6,10,45,679.5,234.0,4.85,25.5,794.0,932.75,698.33
2017,9,6,11,0,700.0,232.0,4.8,26.0,826.0,937.43,698.97
2017,9,6,11,15,707.5,234.5,4.7,26.5,847.5,930.06,690.88
2017,9,6,11,30,715.0,237.0,4.6,27.0,869.0,918.98,680.45
2017,9,6,11,45,768.5,207.5,4.6,27.5,895.5,915.81,677.3
2017,9,6,12,0,822.0,178.0,4.6,28.0,922.0,898.95,664.27
2017,9,6,12,15,823.5,178.0,4.55,28.0,926.5,868.66,643.42
2017,9,6,12,30,825.0,178.0,4.5,28.0,931.0,835.2,619.92
2017,9,6,12,45,833.0,172.5,4.45,28.0,929.5,799.08,594.05
2017,9,6,13,0,841.0,167.0,4.4,28.0,928.0,759.74,565.5
2017,9,6,13,15,838.5,166.0,4.3,28.0,915.0,713.91,531.53
2017,9,6,13,30,836.0,165.0,4.2,28.0,902.0,665.96,495.37
2017,9,6,13,45,840.0,158.0,4.15,28.5,883.0,615.14,455.59
2017,9,6,14,0,844.0,151.0,4.1,29.0,864.0,562.06,413.19
2017,9,6,14,15,836.0,148.5,4.0,29.0,834.5,504.78,367.34
2017,9,6,14,30,828.0,146.0,3.9,29.0,805.0,446.84,319.79
2017,9,6,14,45,828.0,138.0,3.85,29.0,771.0,387.22,269.81
2017,9,6,15,0,828.0,130.0,3.8,29.0,737.0,326.55,218.34
2017,9,6,15,15,813.5,126.5,3.7,28.5,693.5,265.12,167.76
2017,9,6,15,30,799.0,123.0,3.6,28.0,650.0,204.82,121.39
2017,9,6,15,45,791.5,114.5,3.55,28.0,603.0,143.07,82.0
2017,9,6,16,0,784.0,106.0,3.5,28.0,556.0,86.06,66.07
2017,9,6,16,15,758.0,101.5,3.25,27.5,502.5,83.46,64.33
2017,9,6,16,30,732.0,97.0,3.0,27.0,449.0,74.51,57.23
2017,9,6,16,45,708.5,88.5,2.75,26.5,394.5,69.2,53.11
2017,9,6,17,0,685.0,80.0,2.5,26.0,340.0,63.62,48.69
2017,9,6,17,15,634.5,73.0,2.2,25.0,283.0,58.49,44.64
2017,9,6,17,30,584.0,66.0,1.9,24.0,226.0,53.3,40.38
2017,9,6,17,45,516.0,55.5,1.6,23.0,172.0,45.19,33.39
2017,9,6,18,0,448.0,45.0,1.3,22.0,118.0,36.96,26.02
2017,9,6,18,15,320.0,31.5,1.25,21.5,73.0,25.84,15.68
2017,9,6,18,30,192.0,18.0,1.2,21.0,28.0,14.72,0.0
2017,9,6,18,45,96.0,9.0,1.2,20.5,14.0,7.08,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,9.5,1.2,13.5,15.0,61.04,0.0
2017,9,7,6,30,210.0,19.0,1.4,14.0,30.0,165.9,47.61
2017,9,7,6,45,330.5,32.5,1.65,14.5,75.5,278.49,220.9
2017,9,7,7,0,451.0,46.0,1.9,15.0,121.0,390.04,319.6
2017,9,7,7,15,526.5,55.0,1.8,15.5,176.0,475.24,390.96
2017,9,7,7,30,602.0,64.0,1.7,16.0,231.0,565.45,461.08
2017,9,7,7,45,646.5,71.5,1.65,17.0,287.5,633.38,509.45
2017,9,7,8,0,691.0,79.0,1.6,18.0,344.0,702.33,555.99
2017,9,7,8,15,725.0,84.5,1.9,19.0,400.5,760.06,595.32
2017,9,7,8,30,759.0,90.0,2.2,20.0,457.0,812.17,629.65
2017,9,7,8,45,780.5,95.0,2.5,21.5,510.0,855.89,656.11
2017,9,7,9,0,802.0,100.0,2.8,23.0,563.0,897.17,680.34
2017,9,7,9,15,820.0,103.5,2.85,23.5,612.0,930.62,699.61
2017,9,7,9,30,838.0,107.0,2.9,24.0,661.0,960.91,716.68
2017,9,7,9,45,848.5,111.5,2.95,24.5,704.0,981.59,727.32
2017,9,7,10,0,859.0,116.0,3.0,25.0,747.0,998.5,735.61
2017,9,7,10,15,869.5,118.0,3.0,25.0,783.5,994.82,731.56
2017,9,7,10,30,880.0,120.0,3.0,25.0,820.0,1000.91,734.3
2017,9,7,10,45,885.0,123.0,3.05,25.5,849.0,998.63,730.62
2017,9,7,11,0,890.0,126.0,3.1,26.0,878.0,992.31,724.56
2017,9,7,11,15,895.0,127.0,3.1,26.0,899.5,980.07,715.84
2017,9,7,11,30,900.0,128.0,3.1,26.0,921.0,963.9,704.75
2017,9,7,11,45,901.0,130.0,3.15,26.5,933.5,941.17,688.47
2017,9,7,12,0,902.0,132.0,3.2,27.0,946.0,914.81,669.93
2017,9,7,12,15,903.0,132.0,3.2,27.0,950.0,883.25,648.99
2017,9,7,12,30,904.0,132.0,3.2,27.0,954.0,848.44,625.85
2017,9,7,12,45,903.0,131.5,3.25,27.0,949.0,808.59,599.46
2017,9,7,13,0,902.0,131.0,3.3,27.0,944.0,765.98,569.16
2017,9,7,13,15,898.5,130.5,3.35,27.0,930.0,719.09,535.15
2017,9,7,13,30,895.0,130.0,3.4,27.0,916.0,670.01,498.7
2017,9,7,13,45,890.0,128.5,3.45,27.5,894.0,617.33,457.74
2017,9,7,14,0,885.0,127.0,3.5,28.0,872.0,563.04,414.52
2017,9,7,14,15,877.0,125.0,3.5,27.5,842.0,505.6,369.22
2017,9,7,14,30,869.0,123.0,3.5,27.0,812.0,447.32,321.75
2017,9,7,14,45,855.0,122.5,3.5,27.0,773.5,385.39,269.79
2017,9,7,15,0,841.0,122.0,3.5,27.0,735.0,324.69,218.18
2017,9,7,15,15,826.0,119.0,3.45,27.0,691.0,262.72,166.42
2017,9,7,15,30,811.0,116.0,3.4,27.0,647.0,201.9,119.13
2017,9,7,15,45,792.5,111.5,3.4,27.0,598.0,141.18,80.86
2017,9,7,16,0,774.0,107.0,3.4,27.0,549.0,86.59,66.81
2017,9,7,16,15,748.0,102.0,3.25,26.5,495.5,77.23,59.43
2017,9,7,16,30,722.0,97.0,3.1,26.0,442.0,74.38,57.39
2017,9,7,16,45,687.0,91.0,3.0,25.5,386.0,70.58,54.52
2017,9,7,17,0,652.0,85.0,2.9,25.0,330.0,66.68,51.51
2017,9,7,17,15,600.5,77.0,2.55,24.0,273.5,61.0,46.99
2017,9,7,17,30,549.0,69.0,2.2,23.0,217.0,55.24,42.22
2017,9,7,17,45,473.5,58.0,1.9,22.0,163.5,46.83,34.91
2017,9,7,18,0,398.0,47.0,1.6,21.0,110.0,38.31,27.23
2017,9,7,18,15,274.0,31.5,1.6,20.5,66.5,25.69,15.45
2017,9,7,18,30,150.0,16.0,1.6,20.0,23.0,12.98,0.0
2017,9,7,18,45,75.0,8.0,1.6,19.5,11.5,6.29,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,9.5,1.25,13.5,14.0,49.05,0.0
2017,9,8,6,30,162.0,19.0,1.5,14.0,28.0,138.78,28.08
2017,9,8,6,45,280.5,34.5,1.75,15.0,72.0,250.92,198.19
2017,9,8,7,0,399.0,50.0,2.0,16.0,116.0,361.09,295.23
2017,9,8,7,15,475.5,61.0,2.05,16.5,169.5,447.62,368.19
2017,9,8,7,30,552.0,72.0,2.1,17.0,223.0,539.23,441.2
2017,9,8,7,45,607.5,78.5,2.2,18.0,280.5,613.17,495.7
2017,9,8,8,0,663.0,85.0,2.3,19.0,338.0,688.8,548.97
2017,9,8,8,15,698.0,90.5,2.5,20.0,393.5,746.6,587.77
2017,9,8,8,30,733.0,96.0,2.7,21.0,449.0,803.7,625.02
2017,9,8,8,45,759.0,100.5,2.95,22.0,502.5,844.62,650.32
2017,9,8,9,0,785.0,105.0,3.2,23.0,556.0,889.12,677.75
2017,9,8,9,15,803.5,108.5,3.15,23.5,604.5,922.73,696.64
2017,9,8,9,30,822.0,112.0,3.1,24.0,653.0,953.24,713.26
2017,9,8,9,45,836.0,114.5,3.1,24.5,696.5,974.83,724.2
2017,9,8,10,0,850.0,117.0,3.1,25.0,740.0,992.77,732.81
2017,9,8,10,15,860.5,119.5,3.05,25.0,776.5,989.43,728.57
2017,9,8,10,30,871.0,122.0,3.0,25.0,813.0,995.95,731.2
2017,9,8,10,45,879.0,123.0,2.95,25.5,842.5,994.55,727.26
2017,9,8,11,0,887.0,124.0,2.9,26.0,872.0,989.16,720.99
2017,9,8,11,15,892.0,125.0,2.85,26.0,893.0,976.93,711.89
2017,9,8,11,30,897.0,126.0,2.8,26.0,914.0,960.79,700.46
2017,9,8,11,45,905.0,123.5,2.75,26.5,928.5,940.29,684.98
2017,9,8,12,0,913.0,121.0,2.7,27.0,943.0,915.96,667.19
2017,9,8,12,15,913.5,121.5,2.65,27.0,946.5,884.21,645.96
2017,9,8,12,30,914.0,122.0,2.6,27.0,950.0,849.17,622.59
2017,9,8,12,45,913.0,121.5,2.6,27.5,945.5,809.03,594.91
2017,9,8,13,0,912.0,121.0,2.6,28.0,941.0,766.08,563.74
2017,9,8,13,15,909.0,120.5,2.55,28.0,927.0,719.14,529.77
2017,9,8,13,30,906.0,120.0,2.5,28.0,913.0,669.94,493.41
2017,9,8,13,45,900.5,119.0,2.5,28.0,891.0,616.84,453.55
2017,9,8,14,0,895.0,118.0,2.5,28.0,869.0,562.14,411.3
2017,9,8,14,15,887.0,116.5,2.45,28.0,839.0,504.54,365.49
2017,9,8,14,30,879.0,115.0,2.4,28.0,809.0,446.07,317.67
2017,9,8,14,45,763.5,159.5,2.4,28.0,742.0,378.34,264.27
2017,9,8,15,0,648.0,204.0,2.4,28.0,675.0,324.45,222.22
2017,9,8,15,15,681.0,175.0,2.4,27.5,643.0,265.23,173.08
2017,9,8,15,30,714.0,146.0,2.4,27.0,611.0,201.93,122.91
2017,9,8,15,45,749.0,124.0,2.4,27.0,578.5,139.51,80.84
2017,9,8,16,0,784.0,102.0,2.4,27.0,546.0,83.54,64.26
2017,9,8,16,15,758.0,97.5,2.25,26.5,492.5,80.83,62.42
2017,9,8,16,30,732.0,93.0,2.1,26.0,439.0,72.02,55.4
2017,9,8,16,45,693.0,88.0,2.0,25.5,382.5,68.7,52.94
2017,9,8,17,0,654.0,83.0,1.9,25.0,326.0,65.36,50.4
2017,9,8,17,15,602.0,75.5,1.75,24.0,269.5,59.99,46.12
2017,9,8,17,30,550.0,68.0,1.6,23.0,213.0,54.56,41.62
2017,9,8,17,45,467.0,57.5,1.5,22.5,159.5,46.45,34.48
2017,9,8,18,0,384.0,47.0,1.4,22.0,106.0,38.3,27.04
2017,9,8,18,15,192.0,34.0,1.45,21.5,63.5,25.68,15.15
2017,9,8,18,30,0.0,21.0,1.5,21.0,21.0,15.36,0.0
2017,9,8,18,45,0.0,10.5,1.6,21.0,10.5,8.26,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,48.5,8.5,1.35,15.5,11.0,31.73,0.0
2017,9,9,6,30,97.0,17.0,1.6,16.0,22.0,95.72,8.6
2017,9,9,6,45,203.5,36.5,1.9,16.5,64.5,205.01,160.19
2017,9,9,7,0,310.0,56.0,2.2,17.0,107.0,307.9,251.24
2017,9,9,7,15,384.5,70.5,2.15,17.5,158.5,390.65,321.31
2017,9,9,7,30,459.0,85.0,2.1,18.0,210.0,479.31,392.7
2017,9,9,7,45,519.0,94.0,2.05,19.0,266.0,561.69,454.65
2017,9,9,8,0,579.0,103.0,2.0,20.0,322.0,641.53,510.84
2017,9,9,8,15,616.5,110.5,2.15,21.0,377.0,701.71,551.41
2017,9,9,8,30,654.0,118.0,2.3,22.0,432.0,761.37,590.47
2017,9,9,8,45,687.0,122.0,2.45,23.0,485.5,811.92,622.09
2017,9,9,9,0,720.0,126.0,2.6,24.0,539.0,860.79,651.91
2017,9,9,9,15,740.5,131.0,2.6,24.0,587.0,896.76,673.92
2017,9,9,9,30,761.0,136.0,2.6,24.0,635.0,929.9,693.95
2017,9,9,9,45,782.5,136.5,2.65,24.5,679.5,948.35,703.21
2017,9,9,10,0,804.0,137.0,2.7,25.0,724.0,971.2,715.57
2017,9,9,10,15,815.0,139.5,2.75,25.5,760.0,982.09,720.09
2017,9,9,10,30,826.0,142.0,2.8,26.0,796.0,989.12,722.33
2017,9,9,10,45,839.0,141.5,2.85,26.5,826.5,991.01,721.42
2017,9,9,11,0,852.0,141.0,2.9,27.0,857.0,988.85,718.08
2017,9,9,11,15,857.5,142.0,2.95,27.0,878.0,961.84,700.17
2017,9,9,11,30,863.0,143.0,3.0,27.0,899.0,946.42,690.11
2017,9,9,11,45,866.0,144.0,3.05,27.5,911.5,924.99,674.74
2017,9,9,12,0,869.0,145.0,3.1,28.0,924.0,900.01,657.16
2017,9,9,12,15,869.5,145.5,3.15,28.0,928.0,869.07,636.97
2017,9,9,12,30,870.0,146.0,3.2,28.0,932.0,835.02,614.65
2017,9,9,12,45,869.0,145.0,3.25,28.5,927.0,795.66,587.01
2017,9,9,13,0,868.0,144.0,3.3,29.0,922.0,753.68,556.19
2017,9,9,13,15,864.5,143.5,3.3,29.0,908.0,707.93,523.02
2017,9,9,13,30,861.0,143.0,3.3,29.0,894.0,660.09,487.58
2017,9,9,13,45,854.5,142.0,3.35,29.0,871.5,612.89,451.68
2017,9,9,14,0,848.0,141.0,3.4,29.0,849.0,558.23,409.46
2017,9,9,14,15,839.5,139.0,3.45,29.0,819.0,500.76,363.93
2017,9,9,14,30,831.0,137.0,3.5,29.0,789.0,442.69,316.58
2017,9,9,14,45,815.0,136.5,3.55,29.0,751.0,382.8,266.87
2017,9,9,15,0,799.0,136.0,3.6,29.0,713.0,323.67,217.2
2017,9,9,15,15,783.5,132.0,3.6,28.5,669.5,263.23,167.62
2017,9,9,15,30,768.0,128.0,3.6,28.0,626.0,204.11,122.26
2017,9,9,15,45,746.0,124.0,3.6,28.0,576.5,139.35,80.66
2017,9,9,16,0,724.0,120.0,3.6,28.0,527.0,87.04,66.95
2017,9,9,16,15,696.0,114.5,3.45,27.5,474.5,84.33,65.12
2017,9,9,16,30,668.0,109.0,3.3,27.0,422.0,81.51,63.15
2017,9,9,16,45,628.5,102.0,3.2,27.0,366.5,77.34,59.89
2017,9,9,17,0,589.0,95.0,3.1,27.0,311.0,73.07,56.49
2017,9,9,17,15,535.0,85.0,2.75,26.0,255.5,66.26,51.06
2017,9,9,17,30,481.0,75.0,2.4,25.0,200.0,59.3,45.29
2017,9,9,17,45,400.5,62.0,2.05,24.0,148.5,47.01,34.7
2017,9,9,18,0,320.0,49.0,1.7,23.0,97.0,37.17,25.9
2017,9,9,18,15,205.0,31.0,1.7,22.0,56.5,23.57,13.14
2017,9,9,18,30,90.0,13.0,1.7,21.0,16.0,10.23,0.0
2017,9,9,18,45,45.0,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,39.5,8.0,1.9,15.5,10.0,26.81,0.0
2017,9,10,6,30,79.0,16.0,2.2,16.0,20.0,83.68,0.0
2017,9,10,6,45,177.0,36.5,2.55,16.5,60.5,189.87,147.75
2017,9,10,7,0,275.0,57.0,2.9,17.0,101.0,287.28,234.79
2017,9,10,7,15,348.0,73.0,2.9,17.5,152.0,369.37,305.04
2017,9,10,7,30,421.0,89.0,2.9,18.0,203.0,457.27,376.91
2017,9,10,7,45,480.0,99.5,2.95,19.0,258.0,531.82,434.56
2017,9,10,8,0,539.0,110.0,3.0,20.0,313.0,609.34,491.31
2017,9,10,8,15,577.5,118.5,3.1,21.0,367.0,678.34,539.31
2017,9,10,8,30,616.0,127.0,3.2,22.0,421.0,739.12,579.72
2017,9,10,8,45,647.5,133.0,3.35,23.0,473.5,789.86,612.08
2017,9,10,9,0,679.0,139.0,3.5,24.0,526.0,838.93,642.6
2017,9,10,9,15,700.5,144.0,3.5,24.5,574.0,875.2,664.16
2017,9,10,9,30,722.0,149.0,3.5,25.0,622.0,908.75,683.68
2017,9,10,9,45,739.0,153.0,3.5,25.5,664.5,933.74,697.24
