Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,10,0,756.0,157.0,3.5,26.0,707.0,955.39,708.59
2017,9,10,10,15,768.5,160.0,3.5,26.0,743.5,958.82,709.27
2017,9,10,10,30,781.0,163.0,3.5,26.0,780.0,967.8,713.97
2017,9,10,10,45,791.5,164.5,3.55,26.5,809.5,969.47,712.85
2017,9,10,11,0,802.0,166.0,3.6,27.0,839.0,967.22,709.36
2017,9,10,11,15,808.5,167.5,3.6,27.0,860.5,957.19,702.0
2017,9,10,11,30,815.0,169.0,3.6,27.0,882.0,943.31,692.29
2017,9,10,11,45,820.5,169.0,3.65,27.5,895.0,923.32,677.61
2017,9,10,12,0,826.0,169.0,3.7,28.0,908.0,899.67,660.65
2017,9,10,12,15,827.5,169.5,3.7,28.0,912.5,869.53,640.45
2017,9,10,12,30,829.0,170.0,3.7,28.0,917.0,836.19,617.85
2017,9,10,12,45,832.5,167.0,3.75,28.5,913.5,798.36,590.23
2017,9,10,13,0,836.0,164.0,3.8,29.0,910.0,757.62,560.2
2017,9,10,13,15,832.5,163.0,3.8,29.0,896.5,711.03,526.38
2017,9,10,13,30,829.0,162.0,3.8,29.0,883.0,662.45,490.38
2017,9,10,13,45,828.0,157.5,3.85,29.0,862.5,610.75,451.4
2017,9,10,14,0,827.0,153.0,3.9,29.0,842.0,557.31,409.96
2017,9,10,14,15,818.0,151.0,3.95,29.0,812.0,500.53,364.81
2017,9,10,14,30,809.0,149.0,4.0,29.0,782.0,443.25,318.0
2017,9,10,14,45,797.0,146.0,4.05,29.0,744.5,383.97,268.66
2017,9,10,15,0,785.0,143.0,4.1,29.0,707.0,325.09,219.06
2017,9,10,15,15,548.5,210.0,4.1,28.5,592.5,259.82,174.38
2017,9,10,15,30,312.0,277.0,4.1,28.0,478.0,226.4,158.36
2017,9,10,15,45,514.0,200.0,4.1,28.0,500.5,166.97,109.67
2017,9,10,16,0,716.0,123.0,4.1,28.0,523.0,88.88,68.48
2017,9,10,16,15,687.0,117.5,3.9,27.5,470.0,86.22,66.73
2017,9,10,16,30,658.0,112.0,3.7,27.0,417.0,83.47,64.83
2017,9,10,16,45,622.0,103.5,3.5,27.0,362.0,78.4,60.81
2017,9,10,17,0,586.0,95.0,3.3,27.0,307.0,73.14,56.57
2017,9,10,17,15,530.0,85.0,2.9,26.0,252.0,66.31,51.1
2017,9,10,17,30,474.0,75.0,2.5,25.0,197.0,59.34,45.31
2017,9,10,17,45,394.5,61.5,2.1,24.0,145.5,46.6,34.31
2017,9,10,18,0,315.0,48.0,1.7,23.0,94.0,36.42,25.19
2017,9,10,18,15,194.5,30.0,1.7,22.5,54.5,22.79,12.15
2017,9,10,18,30,74.0,12.0,1.7,22.0,15.0,9.44,0.0
2017,9,10,18,45,37.0,6.0,1.7,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,51.0,8.5,1.15,16.5,11.0,33.34,0.0
2017,9,11,6,30,102.0,17.0,1.4,17.0,22.0,98.87,0.0
2017,9,11,6,45,211.0,35.0,1.7,17.5,63.0,209.88,162.25
2017,9,11,7,0,320.0,53.0,2.0,18.0,104.0,313.29,254.26
2017,9,11,7,15,398.0,66.5,2.1,19.0,156.0,398.11,325.46
2017,9,11,7,30,476.0,80.0,2.2,20.0,208.0,495.05,402.41
2017,9,11,7,45,527.5,90.0,2.35,21.0,262.5,567.76,456.92
2017,9,11,8,0,579.0,100.0,2.5,22.0,317.0,641.98,509.82
2017,9,11,8,15,617.0,107.5,2.65,22.5,372.0,702.63,551.83
2017,9,11,8,30,655.0,115.0,2.8,23.0,427.0,762.82,592.42
2017,9,11,8,45,679.0,122.5,2.95,23.5,478.5,809.11,622.3
2017,9,11,9,0,703.0,130.0,3.1,24.0,530.0,853.4,650.39
2017,9,11,9,15,724.0,135.0,3.2,24.5,578.0,889.54,672.21
2017,9,11,9,30,745.0,140.0,3.3,25.0,626.0,922.89,692.02
2017,9,11,9,45,758.5,145.0,3.4,25.5,668.5,945.77,704.68
2017,9,11,10,0,772.0,150.0,3.5,26.0,711.0,956.66,709.44
2017,9,11,10,15,784.0,153.0,3.55,26.0,747.0,968.89,716.4
2017,9,11,10,30,796.0,156.0,3.6,26.0,783.0,977.31,720.97
2017,9,11,10,45,807.0,157.5,3.65,26.5,812.5,979.32,720.05
2017,9,11,11,0,818.0,159.0,3.7,27.0,842.0,977.36,716.72
2017,9,11,11,15,823.5,160.5,3.7,27.0,863.0,966.14,708.56
2017,9,11,11,30,829.0,162.0,3.7,27.0,884.0,951.05,698.06
2017,9,11,11,45,827.0,166.0,3.75,27.5,895.0,927.72,681.15
2017,9,11,12,0,825.0,170.0,3.8,28.0,906.0,900.94,662.1
2017,9,11,12,15,826.5,170.5,3.8,28.0,910.0,870.73,641.86
2017,9,11,12,30,828.0,171.0,3.8,28.0,914.0,837.33,619.18
2017,9,11,12,45,829.5,168.5,3.8,28.5,909.5,798.35,590.5
2017,9,11,13,0,831.0,166.0,3.8,29.0,905.0,756.61,559.55
2017,9,11,13,15,827.5,165.0,3.8,29.0,891.5,710.13,525.82
2017,9,11,13,30,824.0,164.0,3.8,29.0,878.0,661.67,489.92
2017,9,11,13,45,820.0,161.0,3.8,29.0,856.5,609.59,450.53
2017,9,11,14,0,816.0,158.0,3.8,29.0,835.0,556.05,408.97
2017,9,11,14,15,807.5,155.5,3.8,29.0,805.0,499.59,364.07
2017,9,11,14,30,799.0,153.0,3.8,29.0,775.0,442.62,317.53
2017,9,11,14,45,773.5,157.0,3.8,29.0,735.0,384.34,269.29
2017,9,11,15,0,748.0,161.0,3.8,29.0,695.0,323.54,218.93
2017,9,11,15,15,731.0,156.5,3.75,29.0,651.5,264.2,170.2
2017,9,11,15,30,714.0,152.0,3.7,29.0,608.0,206.49,125.9
2017,9,11,15,45,698.5,143.5,3.65,29.0,561.0,148.18,88.81
2017,9,11,16,0,683.0,135.0,3.6,29.0,514.0,95.91,74.0
2017,9,11,16,15,653.5,128.5,3.45,28.5,461.5,92.93,72.01
2017,9,11,16,30,624.0,122.0,3.3,28.0,409.0,89.83,69.86
2017,9,11,16,45,590.0,111.5,3.15,27.5,354.5,83.67,65.1
2017,9,11,17,0,556.0,101.0,3.0,27.0,300.0,77.23,60.02
2017,9,11,17,15,499.5,90.0,2.55,26.0,245.5,69.85,54.1
2017,9,11,17,30,443.0,79.0,2.1,25.0,191.0,59.06,45.05
2017,9,11,17,45,366.0,64.0,1.7,24.0,140.0,48.07,35.52
2017,9,11,18,0,289.0,49.0,1.3,23.0,89.0,36.94,25.57
2017,9,11,18,15,173.5,30.0,1.3,22.5,50.5,22.7,11.64
2017,9,11,18,30,58.0,11.0,1.3,22.0,12.0,8.65,0.0
2017,9,11,18,45,29.0,5.5,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,67.5,8.5,1.6,15.0,11.5,6.69,0.0
2017,9,12,6,30,135.0,17.0,1.9,16.0,23.0,118.03,0.0
2017,9,12,6,45,262.5,33.0,2.2,17.0,66.5,242.55,187.82
2017,9,12,7,0,390.0,49.0,2.5,18.0,110.0,359.46,291.87
2017,9,12,7,15,470.0,60.0,2.55,19.0,164.0,449.03,366.86
2017,9,12,7,30,550.0,71.0,2.6,20.0,218.0,543.88,441.35
2017,9,12,7,45,601.5,79.5,2.65,21.0,275.0,617.4,495.23
2017,9,12,8,0,653.0,88.0,2.7,22.0,332.0,692.37,547.58
2017,9,12,8,15,689.5,94.5,2.7,23.0,388.0,752.65,586.81
2017,9,12,8,30,726.0,101.0,2.7,24.0,444.0,812.27,624.15
2017,9,12,8,45,749.0,107.0,2.7,25.0,497.0,857.57,650.37
2017,9,12,9,0,772.0,113.0,2.7,26.0,550.0,894.0,670.01
2017,9,12,9,15,791.0,117.0,2.75,26.0,598.5,928.4,691.08
2017,9,12,9,30,810.0,121.0,2.8,26.0,647.0,959.67,709.98
2017,9,12,9,45,821.0,125.5,2.85,26.5,689.5,980.19,720.39
2017,9,12,10,0,832.0,130.0,2.9,27.0,732.0,996.98,728.52
2017,9,12,10,15,842.5,132.5,2.9,27.5,768.0,1007.25,732.11
2017,9,12,10,30,853.0,135.0,2.9,28.0,804.0,1013.54,733.33
2017,9,12,10,45,858.0,138.0,2.95,28.5,832.5,1010.9,729.44
2017,9,12,11,0,863.0,141.0,3.0,29.0,861.0,1004.21,723.2
2017,9,12,11,15,868.0,142.5,3.0,29.0,881.5,991.94,714.61
2017,9,12,11,30,873.0,144.0,3.0,29.0,902.0,960.79,694.01
2017,9,12,11,45,875.0,145.0,3.05,29.5,914.0,937.95,678.0
2017,9,12,12,0,877.0,146.0,3.1,30.0,926.0,911.57,659.68
2017,9,12,12,15,877.5,146.5,3.1,30.0,929.5,880.1,639.06
2017,9,12,12,30,878.0,147.0,3.1,30.0,933.0,845.47,616.35
2017,9,12,12,45,877.0,146.0,3.1,30.5,927.5,805.5,588.46
2017,9,12,13,0,876.0,145.0,3.1,31.0,922.0,762.88,557.35
2017,9,12,13,15,872.5,144.5,3.05,31.0,907.5,716.45,523.93
2017,9,12,13,30,869.0,144.0,3.0,31.0,893.0,667.92,488.3
2017,9,12,13,45,863.0,142.0,2.95,31.5,870.5,619.64,450.91
2017,9,12,14,0,857.0,140.0,2.9,32.0,848.0,563.72,407.39
2017,9,12,14,15,848.5,138.0,2.85,32.0,817.0,505.51,361.92
2017,9,12,14,30,840.0,136.0,2.8,32.0,786.0,446.69,314.68
2017,9,12,14,45,818.5,137.5,2.75,32.0,746.0,385.67,264.97
2017,9,12,15,0,797.0,139.0,2.7,32.0,706.0,326.05,215.87
2017,9,12,15,15,780.0,135.5,2.65,31.5,661.0,265.55,167.15
2017,9,12,15,30,763.0,132.0,2.6,31.0,616.0,200.62,118.16
2017,9,12,15,45,730.0,130.5,2.55,31.0,564.5,142.47,82.6
2017,9,12,16,0,697.0,129.0,2.5,31.0,513.0,92.56,70.61
2017,9,12,16,15,666.0,122.5,2.2,30.5,459.0,89.37,68.45
2017,9,12,16,30,635.0,116.0,1.9,30.0,405.0,86.05,66.11
2017,9,12,16,45,571.0,112.5,1.65,29.5,346.5,84.22,64.97
2017,9,12,17,0,507.0,109.0,1.4,29.0,288.0,79.25,61.15
2017,9,12,17,15,449.5,96.0,1.3,28.0,233.5,70.32,54.0
2017,9,12,17,30,392.0,83.0,1.2,27.0,179.0,61.2,46.44
2017,9,12,17,45,296.0,66.0,1.1,26.0,127.5,48.85,35.83
2017,9,12,18,0,200.0,49.0,1.0,25.0,76.0,36.41,24.8
2017,9,12,18,15,100.0,28.0,1.0,24.5,41.5,21.07,9.74
2017,9,12,18,30,0.0,7.0,1.0,24.0,7.0,5.51,0.0
2017,9,12,18,45,0.0,3.5,1.05,23.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,15,27.5,6.0,1.3,17.5,7.5,4.72,0.0
2017,9,13,6,30,55.0,12.0,1.5,18.0,15.0,62.03,0.0
2017,9,13,6,45,144.5,34.0,1.7,19.0,54.0,169.03,127.98
2017,9,13,7,0,234.0,56.0,1.9,20.0,93.0,262.14,210.57
2017,9,13,7,15,305.0,74.5,1.9,20.5,143.0,344.61,279.95
2017,9,13,7,30,376.0,93.0,1.9,21.0,193.0,432.6,350.66
2017,9,13,7,45,445.5,97.5,1.9,21.5,243.0,506.6,407.91
2017,9,13,8,0,515.0,102.0,1.9,22.0,293.0,593.7,471.73
2017,9,13,8,15,469.0,132.5,1.9,23.0,328.0,596.16,469.11
2017,9,13,8,30,423.0,163.0,1.9,24.0,363.0,601.55,468.25
2017,9,13,8,45,416.5,187.5,1.95,25.5,403.0,631.62,485.08
2017,9,13,9,0,410.0,212.0,2.0,27.0,443.0,658.89,499.27
2017,9,13,9,15,424.0,229.5,1.8,27.5,487.0,695.88,520.84
2017,9,13,9,30,438.0,247.0,1.6,28.0,531.0,730.89,540.21
2017,9,13,9,45,463.5,254.0,1.45,28.5,572.5,764.23,558.69
2017,9,13,10,0,489.0,261.0,1.3,29.0,614.0,795.41,575.16
2017,9,13,10,15,480.5,280.0,1.1,29.5,641.5,802.42,574.08
2017,9,13,10,30,472.0,299.0,0.9,30.0,669.0,806.44,571.14
2017,9,13,10,45,491.0,308.5,0.75,30.5,705.5,825.31,578.78
2017,9,13,11,0,510.0,318.0,0.6,31.0,742.0,840.95,583.87
2017,9,13,11,15,496.5,333.0,0.5,31.5,754.0,827.34,571.11
2017,9,13,11,30,483.0,348.0,0.4,32.0,766.0,811.16,557.32
2017,9,13,11,45,488.0,354.5,0.35,32.5,782.0,801.78,549.16
2017,9,13,12,0,493.0,361.0,0.3,33.0,798.0,789.5,539.21
2017,9,13,12,15,495.0,363.0,0.4,33.0,803.0,768.03,527.18
2017,9,13,12,30,497.0,365.0,0.5,33.0,808.0,744.16,513.52
2017,9,13,12,45,497.0,361.5,0.6,33.0,803.0,712.09,494.42
2017,9,13,13,0,497.0,358.0,0.7,33.0,798.0,678.31,473.74
2017,9,13,13,15,508.5,346.5,0.8,33.0,790.0,644.59,452.65
2017,9,13,13,30,520.0,335.0,0.9,33.0,782.0,608.66,429.27
2017,9,13,13,45,435.5,354.5,1.0,33.5,722.5,538.21,380.64
2017,9,13,14,0,351.0,374.0,1.1,34.0,663.0,473.01,335.13
2017,9,13,14,15,345.0,360.5,1.15,34.0,635.5,432.18,306.11
2017,9,13,14,30,339.0,347.0,1.2,34.0,608.0,391.83,276.55
2017,9,13,14,45,365.0,322.0,1.3,34.0,590.5,355.37,248.57
2017,9,13,15,0,391.0,297.0,1.4,34.0,573.0,316.08,217.61
2017,9,13,15,15,319.5,290.5,1.45,33.5,507.0,264.38,181.32
2017,9,13,15,30,248.0,284.0,1.5,33.0,441.0,221.36,152.94
2017,9,13,15,45,261.0,257.5,1.6,33.0,411.0,183.37,127.21
2017,9,13,16,0,274.0,231.0,1.7,33.0,381.0,146.58,113.14
2017,9,13,16,15,355.5,191.0,1.7,32.0,364.5,127.34,98.66
2017,9,13,16,30,437.0,151.0,1.7,31.0,348.0,102.8,79.5
2017,9,13,16,45,427.0,137.5,1.7,30.5,309.0,95.38,73.89
2017,9,13,17,0,417.0,124.0,1.7,30.0,270.0,87.54,67.78
2017,9,13,17,15,362.5,107.5,1.7,29.0,217.5,76.77,59.17
2017,9,13,17,30,308.0,91.0,1.7,28.0,165.0,65.7,50.0
2017,9,13,17,45,248.0,69.5,1.7,27.0,118.5,50.87,37.32
2017,9,13,18,0,188.0,48.0,1.7,26.0,72.0,35.63,23.94
2017,9,13,18,15,105.0,26.5,1.8,25.5,39.0,20.0,8.19
2017,9,13,18,30,22.0,5.0,1.9,25.0,6.0,3.93,0.0
2017,9,13,18,45,11.0,2.5,2.05,24.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,15.0,6.5,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,30.0,13.0,3.0,21.0,14.0,33.66,0.0
2017,9,14,6,45,116.0,36.5,3.35,21.5,52.5,141.62,105.22
2017,9,14,7,0,202.0,60.0,3.7,22.0,91.0,233.14,186.52
2017,9,14,7,15,276.0,79.0,3.85,22.5,140.5,330.63,268.31
2017,9,14,7,30,350.0,98.0,4.0,23.0,190.0,420.2,341.43
2017,9,14,7,45,424.0,107.0,4.15,24.0,245.0,502.66,405.79
2017,9,14,8,0,498.0,116.0,4.3,25.0,300.0,589.34,470.65
2017,9,14,8,15,538.5,125.5,4.3,25.5,353.0,650.44,513.64
2017,9,14,8,30,579.0,135.0,4.3,26.0,406.0,721.2,562.44
2017,9,14,8,45,618.5,138.5,4.3,26.5,459.0,776.24,598.54
2017,9,14,9,0,658.0,142.0,4.3,27.0,512.0,829.79,632.83
2017,9,14,9,15,680.0,147.0,4.3,27.5,559.0,866.19,654.57
2017,9,14,9,30,702.0,152.0,4.3,28.0,606.0,899.91,674.31
2017,9,14,9,45,722.0,154.5,4.35,29.0,648.5,925.88,687.5
2017,9,14,10,0,742.0,157.0,4.4,30.0,691.0,948.59,698.47
2017,9,14,10,15,754.0,160.5,4.4,30.5,726.0,960.96,703.71
2017,9,14,10,30,766.0,164.0,4.4,31.0,761.0,960.33,700.56
2017,9,14,10,45,775.5,166.0,4.45,31.5,789.0,961.4,699.04
2017,9,14,11,0,785.0,168.0,4.5,32.0,817.0,958.6,695.14
2017,9,14,11,15,790.5,169.5,4.5,32.0,837.0,947.61,687.19
2017,9,14,11,30,796.0,171.0,4.5,32.0,857.0,932.87,676.96
2017,9,14,11,45,804.0,168.5,4.5,32.5,870.0,912.99,662.13
2017,9,14,12,0,812.0,166.0,4.5,33.0,883.0,889.43,645.03
2017,9,14,12,15,812.5,166.5,4.5,33.0,886.0,858.66,624.53
2017,9,14,12,30,813.0,167.0,4.5,33.0,889.0,824.82,601.8
2017,9,14,12,45,811.0,166.5,4.5,33.5,883.5,785.3,572.94
2017,9,14,13,0,809.0,166.0,4.5,34.0,878.0,743.31,542.06
2017,9,14,13,15,804.5,165.0,4.5,34.0,863.5,696.94,508.75
2017,9,14,13,30,800.0,164.0,4.5,34.0,849.0,648.76,473.43
2017,9,14,13,45,793.0,162.5,4.55,34.0,826.5,597.15,434.93
2017,9,14,14,0,786.0,161.0,4.6,34.0,804.0,544.44,394.57
2017,9,14,14,15,776.0,159.0,4.6,34.0,774.0,489.12,351.13
2017,9,14,14,30,766.0,157.0,4.6,34.0,744.0,433.52,306.36
2017,9,14,14,45,749.5,155.5,4.6,34.0,706.5,372.82,257.06
2017,9,14,15,0,733.0,154.0,4.6,34.0,669.0,315.3,209.65
2017,9,14,15,15,715.5,149.5,4.6,33.5,626.0,256.76,162.65
2017,9,14,15,30,698.0,145.0,4.6,33.0,583.0,199.95,119.88
2017,9,14,15,45,674.5,139.5,4.6,33.0,534.5,143.94,85.1
2017,9,14,16,0,651.0,134.0,4.6,33.0,486.0,95.08,72.21
2017,9,14,16,15,620.0,127.0,4.5,32.5,434.5,91.74,69.94
2017,9,14,16,30,589.0,120.0,4.4,32.0,383.0,88.28,67.51
2017,9,14,16,45,546.0,111.0,4.3,31.5,329.5,83.04,63.58
2017,9,14,17,0,503.0,102.0,4.2,31.0,276.0,74.74,57.0
2017,9,14,17,15,443.5,90.0,3.85,30.0,223.0,66.33,50.26
2017,9,14,17,30,384.0,78.0,3.5,29.0,170.0,57.77,43.15
2017,9,14,17,45,300.0,62.0,3.15,28.5,121.5,46.14,33.07
2017,9,14,18,0,216.0,46.0,2.8,28.0,73.0,34.38,22.58
2017,9,14,18,15,108.0,23.0,2.9,27.5,36.5,17.38,5.43
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.5,2.9,21.0,7.0,0.0,0.0
2017,9,15,6,30,28.0,13.0,3.0,21.0,14.0,26.56,0.0
2017,9,15,6,45,108.0,36.5,3.2,21.5,51.5,137.91,101.64
2017,9,15,7,0,188.0,60.0,3.4,22.0,89.0,224.98,179.57
2017,9,15,7,15,261.5,79.5,3.5,22.5,137.5,306.65,249.03
2017,9,15,7,30,335.0,99.0,3.6,23.0,186.0,411.23,333.76
2017,9,15,7,45,398.5,111.5,3.75,23.5,239.5,488.97,394.92
2017,9,15,8,0,462.0,124.0,3.9,24.0,293.0,570.16,456.49
2017,9,15,8,15,357.0,158.0,3.85,24.5,301.5,509.75,406.2
2017,9,15,8,30,252.0,192.0,3.8,25.0,310.0,461.62,364.91
2017,9,15,8,45,273.0,213.5,3.8,26.0,355.0,508.57,397.9
2017,9,15,9,0,294.0,235.0,3.8,27.0,400.0,555.0,429.25
2017,9,15,9,15,482.5,200.0,3.75,27.5,498.5,723.69,552.48
2017,9,15,9,30,671.0,165.0,3.7,28.0,597.0,885.33,662.5
2017,9,15,9,45,698.0,164.5,3.65,28.5,640.5,914.81,677.92
2017,9,15,10,0,725.0,164.0,3.6,29.0,684.0,941.09,692.02
2017,9,15,10,15,738.0,167.5,3.55,29.0,719.5,954.34,698.87
2017,9,15,10,30,751.0,171.0,3.5,29.0,755.0,963.94,703.53
2017,9,15,10,45,766.0,170.0,3.5,29.5,784.0,957.36,696.66
2017,9,15,11,0,781.0,169.0,3.5,30.0,813.0,957.05,694.22
2017,9,15,11,15,787.0,170.5,3.45,30.5,833.5,946.53,684.92
2017,9,15,11,30,793.0,172.0,3.4,31.0,854.0,932.25,673.42
2017,9,15,11,45,809.5,164.5,3.4,31.5,869.0,915.4,660.75
2017,9,15,12,0,826.0,157.0,3.4,32.0,884.0,894.44,645.55
2017,9,15,12,15,826.5,157.0,3.35,32.0,887.0,862.85,624.5
2017,9,15,12,30,827.0,157.0,3.3,32.0,890.0,828.16,601.46
2017,9,15,12,45,826.0,156.5,3.3,32.5,884.5,788.95,573.37
2017,9,15,13,0,825.0,156.0,3.3,33.0,879.0,747.15,542.96
2017,9,15,13,15,821.0,155.0,3.25,33.0,864.5,700.48,509.61
2017,9,15,13,30,817.0,154.0,3.2,33.0,850.0,651.89,474.2
2017,9,15,13,45,810.5,152.0,3.2,33.0,828.0,599.37,435.33
2017,9,15,14,0,804.0,150.0,3.2,33.0,806.0,545.67,394.51
2017,9,15,14,15,795.0,148.0,3.2,33.0,775.5,489.88,350.98
2017,9,15,14,30,786.0,146.0,3.2,33.0,745.0,433.65,305.89
2017,9,15,14,45,774.0,142.5,3.2,33.0,708.0,375.11,258.11
2017,9,15,15,0,762.0,139.0,3.2,33.0,671.0,317.04,210.14
2017,9,15,15,15,744.5,135.0,3.25,32.5,627.5,253.12,159.05
2017,9,15,15,30,727.0,131.0,3.3,32.0,584.0,194.99,115.21
2017,9,15,15,45,705.0,126.0,3.35,32.0,536.0,137.72,79.64
2017,9,15,16,0,683.0,121.0,3.4,32.0,488.0,87.57,66.38
2017,9,15,16,15,652.0,115.0,3.4,31.5,435.5,84.52,64.32
2017,9,15,16,30,621.0,109.0,3.4,31.0,383.0,81.38,62.11
2017,9,15,16,45,578.5,101.0,3.4,31.0,329.0,76.52,58.32
2017,9,15,17,0,536.0,93.0,3.4,31.0,275.0,71.55,54.34
2017,9,15,17,15,475.5,82.5,3.2,30.0,221.5,64.33,48.58
2017,9,15,17,30,415.0,72.0,3.0,29.0,168.0,54.03,39.98
2017,9,15,17,45,326.5,57.0,2.8,28.0,119.5,42.88,30.37
2017,9,15,18,0,238.0,42.0,2.6,27.0,71.0,31.66,20.36
2017,9,15,18,15,119.0,21.0,2.7,26.5,35.5,15.95,3.48
2017,9,15,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,22.5,6.5,2.0,21.5,7.5,0.0,0.0
2017,9,16,6,30,45.0,13.0,2.3,22.0,15.0,36.6,0.0
2017,9,16,6,45,145.0,34.0,2.65,22.5,53.0,173.09,127.21
2017,9,16,7,0,245.0,55.0,3.0,23.0,91.0,272.06,216.38
2017,9,16,7,15,324.0,70.5,3.1,23.5,140.5,357.31,288.36
2017,9,16,7,30,403.0,86.0,3.2,24.0,190.0,449.12,362.57
2017,9,16,7,45,465.0,96.0,3.35,24.5,244.0,525.39,421.86
2017,9,16,8,0,527.0,106.0,3.5,25.0,298.0,604.91,480.46
2017,9,16,8,15,567.0,114.0,3.45,25.5,351.0,674.75,529.13
2017,9,16,8,30,607.0,122.0,3.4,26.0,404.0,736.33,570.18
2017,9,16,8,45,643.0,125.5,3.35,27.0,456.5,788.31,602.08
2017,9,16,9,0,679.0,129.0,3.3,28.0,509.0,838.74,632.0
2017,9,16,9,15,477.5,207.0,3.25,28.0,485.5,727.97,550.46
2017,9,16,9,30,276.0,285.0,3.2,28.0,462.0,594.89,449.91
2017,9,16,9,45,251.5,310.5,3.15,28.5,480.5,596.2,448.32
2017,9,16,10,0,227.0,336.0,3.1,29.0,499.0,571.4,428.0
2017,9,16,10,15,508.0,241.5,3.05,29.5,629.0,794.16,587.81
2017,9,16,10,30,789.0,147.0,3.0,30.0,759.0,969.04,701.96
2017,9,16,10,45,801.0,147.0,3.0,30.5,787.5,970.32,698.81
2017,9,16,11,0,813.0,147.0,3.0,31.0,816.0,967.67,694.79
2017,9,16,11,15,818.5,148.5,3.0,31.0,836.5,956.34,686.79
2017,9,16,11,30,824.0,150.0,3.0,31.0,857.0,941.2,676.53
2017,9,16,11,45,807.5,163.5,3.0,31.5,864.0,913.78,657.12
2017,9,16,12,0,791.0,177.0,3.0,32.0,871.0,883.16,635.83
2017,9,16,12,15,792.0,177.0,3.0,32.0,874.0,852.72,615.98
2017,9,16,12,30,793.0,177.0,3.0,32.0,877.0,819.26,593.57
2017,9,16,12,45,793.0,175.5,3.0,32.5,871.5,780.91,566.03
2017,9,16,13,0,793.0,174.0,3.0,33.0,866.0,740.01,536.44
2017,9,16,13,15,788.5,173.0,3.0,33.0,852.0,694.1,503.97
2017,9,16,13,30,784.0,172.0,3.0,33.0,838.0,646.42,469.53
2017,9,16,13,45,778.5,169.5,3.0,33.5,816.0,595.46,431.04
2017,9,16,14,0,773.0,167.0,3.0,34.0,794.0,543.31,390.81
2017,9,16,14,15,763.0,164.0,3.0,33.5,763.5,487.75,348.62
2017,9,16,14,30,753.0,161.0,3.0,33.0,733.0,429.85,303.4
2017,9,16,14,45,747.0,154.0,3.0,33.0,697.5,371.49,255.95
2017,9,16,15,0,741.0,147.0,3.0,33.0,662.0,313.05,207.78
2017,9,16,15,15,723.5,143.0,3.0,33.0,619.0,254.37,160.4
2017,9,16,15,30,706.0,139.0,3.0,33.0,576.0,197.41,117.38
2017,9,16,15,45,683.5,133.0,3.0,33.0,527.5,140.65,82.23
2017,9,16,16,0,661.0,127.0,3.0,33.0,479.0,91.11,68.97
2017,9,16,16,15,629.5,120.5,3.0,32.5,427.5,87.9,66.81
2017,9,16,16,30,598.0,114.0,3.0,32.0,376.0,84.58,64.48
2017,9,16,16,45,555.5,105.0,3.0,31.5,322.5,79.17,60.38
2017,9,16,17,0,513.0,96.0,3.0,31.0,269.0,73.6,56.05
2017,9,16,17,15,452.0,84.5,2.7,30.0,216.0,62.81,47.3
2017,9,16,17,30,391.0,73.0,2.4,29.0,163.0,54.47,40.32
2017,9,16,17,45,304.5,57.5,2.15,28.5,115.0,43.05,30.4
2017,9,16,18,0,218.0,42.0,1.9,28.0,67.0,31.55,20.04
2017,9,16,18,15,109.0,21.0,1.95,27.5,33.5,15.91,1.91
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,34.0,7.0,1.55,21.5,8.0,0.0,0.0
2017,9,17,6,30,68.0,14.0,1.8,22.0,16.0,51.05,0.0
2017,9,17,6,45,188.0,32.0,2.05,22.5,55.5,198.39,145.32
2017,9,17,7,0,308.0,50.0,2.3,23.0,95.0,309.52,245.8
2017,9,17,7,15,391.0,62.5,2.4,23.5,146.0,396.9,319.19
2017,9,17,7,30,474.0,75.0,2.5,24.0,197.0,497.55,399.17
2017,9,17,7,45,499.0,86.0,2.65,24.5,242.5,550.09,438.59
2017,9,17,8,0,524.0,97.0,2.8,25.0,288.0,602.3,476.24
2017,9,17,8,15,598.5,101.0,2.8,25.5,352.0,689.77,537.6
2017,9,17,8,30,673.0,105.0,2.8,26.0,416.0,778.82,597.45
2017,9,17,8,45,699.5,110.5,2.85,26.5,468.0,825.46,626.25
2017,9,17,9,0,726.0,116.0,2.9,27.0,520.0,870.15,653.45
2017,9,17,9,15,746.5,120.5,2.85,27.5,567.5,905.44,673.17
2017,9,17,9,30,767.0,125.0,2.8,28.0,615.0,930.78,686.07
2017,9,17,9,45,777.0,130.5,2.75,28.5,655.5,950.74,695.44
2017,9,17,10,0,787.0,136.0,2.7,29.0,696.0,967.1,702.49
2017,9,17,10,15,798.5,139.0,2.6,29.5,731.5,978.56,706.02
2017,9,17,10,30,810.0,142.0,2.5,30.0,767.0,986.18,707.19
2017,9,17,10,45,816.5,144.5,2.45,30.5,794.5,984.4,703.02
2017,9,17,11,0,823.0,147.0,2.4,31.0,822.0,978.71,696.64
2017,9,17,11,15,828.0,148.5,2.35,31.0,842.0,966.65,687.84
2017,9,17,11,30,833.0,150.0,2.3,31.0,862.0,950.76,676.82
2017,9,17,11,45,838.5,149.0,2.25,31.5,874.0,929.11,660.97
2017,9,17,12,0,844.0,148.0,2.2,32.0,886.0,903.79,642.98
2017,9,17,12,15,844.0,148.0,2.15,32.0,888.5,871.19,621.75
2017,9,17,12,30,844.0,148.0,2.1,32.0,891.0,835.48,598.55
2017,9,17,12,45,842.5,147.5,2.1,32.5,885.0,795.24,570.86
2017,9,17,13,0,841.0,147.0,2.1,33.0,879.0,752.37,540.47
2017,9,17,13,15,836.5,146.0,2.1,33.0,864.0,704.64,507.34
2017,9,17,13,30,832.0,145.0,2.1,33.0,849.0,654.99,472.09
2017,9,17,13,45,825.5,143.5,2.1,33.0,826.0,602.11,433.61
2017,9,17,14,0,819.0,142.0,2.1,33.0,803.0,547.99,393.1
2017,9,17,14,15,809.5,140.0,2.15,33.0,772.5,491.1,349.51
2017,9,17,14,30,800.0,138.0,2.2,33.0,742.0,433.81,304.24
2017,9,17,14,45,787.5,135.0,2.25,33.0,704.5,374.61,256.41
2017,9,17,15,0,775.0,132.0,2.3,33.0,667.0,315.91,208.28
2017,9,17,15,15,758.0,128.5,2.35,32.5,623.5,256.65,160.81
2017,9,17,15,30,741.0,125.0,2.4,32.0,580.0,193.25,113.17
2017,9,17,15,45,719.5,120.0,2.5,32.0,532.0,135.15,77.22
2017,9,17,16,0,698.0,115.0,2.6,32.0,484.0,84.33,63.75
2017,9,17,16,15,667.5,109.0,2.6,31.5,431.5,81.11,61.54
2017,9,17,16,30,637.0,103.0,2.6,31.0,379.0,77.78,59.17
2017,9,17,16,45,596.5,95.0,2.65,31.0,325.0,72.77,55.22
2017,9,17,17,0,556.0,87.0,2.7,31.0,271.0,67.62,51.08
2017,9,17,17,15,494.0,77.0,2.45,30.0,217.0,60.56,45.41
2017,9,17,17,30,432.0,67.0,2.2,29.0,163.0,53.4,39.4
2017,9,17,17,45,341.5,52.5,2.0,28.0,115.0,39.84,27.74
2017,9,17,18,0,251.0,38.0,1.8,27.0,67.0,28.86,17.82
2017,9,17,18,15,125.5,19.0,1.9,26.5,33.5,14.48,0.0
2017,9,17,18,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,15,32.5,6.5,0.9,21.5,7.5,0.0,0.0
2017,9,18,6,30,65.0,13.0,1.1,22.0,15.0,48.68,0.0
2017,9,18,6,45,187.0,30.5,1.3,22.5,53.5,196.4,142.3
2017,9,18,7,0,309.0,48.0,1.5,23.0,92.0,308.63,244.0
2017,9,18,7,15,392.5,60.0,1.6,23.5,143.0,395.95,316.81
2017,9,18,7,30,476.0,72.0,1.7,24.0,194.0,497.47,396.52
2017,9,18,7,45,537.0,79.5,1.85,25.0,248.5,575.55,453.67
2017,9,18,8,0,598.0,87.0,2.0,26.0,303.0,655.72,509.73
2017,9,18,8,15,636.0,93.5,2.0,26.5,357.0,715.81,549.34
2017,9,18,8,30,674.0,100.0,2.0,27.0,411.0,775.44,587.37
2017,9,18,8,45,701.5,105.0,2.05,27.5,462.0,822.38,616.05
2017,9,18,9,0,729.0,110.0,2.1,28.0,513.0,867.44,642.99
2017,9,18,9,15,601.5,168.5,2.05,28.5,521.5,819.21,606.65
2017,9,18,9,30,474.0,227.0,2.0,29.0,530.0,752.18,556.08
2017,9,18,9,45,502.0,234.0,1.95,29.5,573.5,788.38,578.33
2017,9,18,10,0,530.0,241.0,1.9,30.0,617.0,822.3,597.78
2017,9,18,10,15,520.0,260.5,1.85,30.0,645.0,828.5,599.17
2017,9,18,10,30,510.0,280.0,1.8,30.0,673.0,831.53,598.87
2017,9,18,10,45,672.5,207.0,1.75,30.5,744.5,917.35,654.85
2017,9,18,11,0,835.0,134.0,1.7,31.0,816.0,978.19,689.33
2017,9,18,11,15,840.0,135.0,1.7,31.0,836.0,965.53,680.06
2017,9,18,11,30,845.0,136.0,1.7,31.0,856.0,934.81,660.45
2017,9,18,11,45,616.5,260.5,1.7,31.5,790.0,841.81,597.66
2017,9,18,12,0,388.0,385.0,1.7,32.0,724.0,709.36,505.43
2017,9,18,12,15,600.0,274.0,1.7,32.0,799.5,786.26,561.0
2017,9,18,12,30,812.0,163.0,1.7,32.0,875.0,824.04,588.52
2017,9,18,12,45,811.5,162.0,1.75,32.5,869.5,785.06,561.1
2017,9,18,13,0,811.0,161.0,1.8,33.0,864.0,743.5,532.23
2017,9,18,13,15,806.5,160.0,1.85,33.0,849.0,696.83,500.37
2017,9,18,13,30,802.0,159.0,1.9,33.0,834.0,648.35,466.4
2017,9,18,13,45,521.5,274.5,1.95,33.0,709.0,531.04,382.6
2017,9,18,14,0,241.0,390.0,2.0,33.0,584.0,427.12,308.31
2017,9,18,14,15,505.5,270.0,2.1,32.5,656.0,446.4,320.93
2017,9,18,14,30,770.0,150.0,2.2,32.0,728.0,431.21,304.31
2017,9,18,14,45,737.0,156.0,2.3,32.0,687.0,370.14,255.48
2017,9,18,15,0,704.0,162.0,2.4,32.0,646.0,313.99,210.05
2017,9,18,15,15,685.5,157.5,2.45,31.5,603.0,256.77,164.44
2017,9,18,15,30,667.0,153.0,2.5,31.0,560.0,201.48,122.99
2017,9,18,15,45,647.0,145.0,2.65,31.0,512.5,145.89,88.18
2017,9,18,16,0,627.0,137.0,2.8,31.0,465.0,97.31,74.65
2017,9,18,16,15,463.5,151.0,2.75,30.5,379.5,102.69,79.56
2017,9,18,16,30,300.0,165.0,2.7,30.0,294.0,111.8,87.51
2017,9,18,16,45,274.0,146.5,2.7,30.0,251.5,100.55,78.49
2017,9,18,17,0,248.0,128.0,2.7,30.0,209.0,88.91,69.03
2017,9,18,17,15,303.0,101.0,2.6,29.0,180.5,72.69,55.76
2017,9,18,17,30,358.0,74.0,2.5,28.0,152.0,54.83,40.74
2017,9,18,17,45,274.0,56.5,2.4,27.5,105.5,42.13,29.65
2017,9,18,18,0,190.0,39.0,2.3,27.0,59.0,29.26,17.98
2017,9,18,18,15,95.0,19.5,2.35,26.5,29.5,14.76,0.0
2017,9,18,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,13.5,5.5,2.8,23.0,6.0,0.0,0.0
2017,9,19,6,30,27.0,11.0,3.0,23.0,12.0,24.7,0.0
2017,9,19,6,45,122.0,32.0,3.2,23.5,48.0,142.68,101.13
2017,9,19,7,0,217.0,53.0,3.4,24.0,84.0,253.6,200.45
2017,9,19,7,15,298.5,69.0,3.6,24.5,132.5,340.54,274.06
2017,9,19,7,30,380.0,85.0,3.8,25.0,181.0,434.34,350.34
2017,9,19,7,45,444.0,95.0,4.0,25.5,234.0,511.63,410.93
2017,9,19,8,0,508.0,105.0,4.2,26.0,287.0,592.38,471.1
2017,9,19,8,15,265.0,137.0,4.25,26.0,233.5,406.5,324.5
2017,9,19,8,30,22.0,169.0,4.3,26.0,180.0,167.62,129.94
2017,9,19,8,45,124.0,205.0,4.35,26.5,273.0,340.26,267.66
2017,9,19,9,0,226.0,241.0,4.4,27.0,366.0,478.67,373.17
2017,9,19,9,15,273.0,256.5,4.35,27.5,420.5,564.38,434.61
2017,9,19,9,30,320.0,272.0,4.3,28.0,475.0,627.2,478.41
2017,9,19,9,45,335.5,284.0,4.3,28.5,509.5,653.86,495.13
2017,9,19,10,0,351.0,296.0,4.3,29.0,544.0,679.0,510.78
2017,9,19,10,15,359.5,316.5,4.3,29.0,581.5,704.48,527.23
2017,9,19,10,30,368.0,337.0,4.3,29.0,619.0,727.59,541.97
2017,9,19,10,45,391.5,332.5,4.3,29.5,642.5,737.02,547.03
2017,9,19,11,0,415.0,328.0,4.3,30.0,666.0,764.9,564.39
2017,9,19,11,15,391.0,356.5,4.3,30.0,681.5,736.74,543.48
2017,9,19,11,30,367.0,385.0,4.3,30.0,697.0,727.06,535.26
2017,9,19,11,45,335.5,401.0,4.3,30.5,689.5,696.86,511.95
2017,9,19,12,0,304.0,417.0,4.3,31.0,682.0,666.12,488.46
2017,9,19,12,15,573.5,277.0,4.3,31.0,777.0,767.21,564.27
2017,9,19,12,30,843.0,137.0,4.3,31.0,872.0,815.25,600.69
2017,9,19,12,45,841.5,136.5,4.3,31.0,866.0,776.33,573.83
2017,9,19,13,0,840.0,136.0,4.3,31.0,860.0,734.89,544.01
2017,9,19,13,15,486.0,277.0,4.3,31.0,694.5,578.51,428.21
2017,9,19,13,30,132.0,418.0,4.3,31.0,529.0,421.89,311.22
2017,9,19,13,45,168.0,406.0,4.3,31.0,543.0,418.56,309.28
2017,9,19,14,0,204.0,394.0,4.3,31.0,557.0,411.29,303.48
2017,9,19,14,15,503.0,260.0,4.25,30.5,641.0,438.45,321.5
2017,9,19,14,30,802.0,126.0,4.2,30.0,725.0,425.91,305.68
2017,9,19,14,45,770.0,132.5,4.2,30.0,684.0,367.26,256.88
2017,9,19,15,0,738.0,139.0,4.2,30.0,643.0,307.14,207.0
2017,9,19,15,15,682.5,150.0,4.1,30.0,592.5,251.11,162.11
2017,9,19,15,30,627.0,161.0,4.0,30.0,542.0,201.24,125.41
2017,9,19,15,45,528.5,173.5,3.95,30.0,475.5,153.33,98.26
2017,9,19,16,0,430.0,186.0,3.9,30.0,409.0,121.42,94.79
2017,9,19,16,15,283.0,182.0,3.65,29.5,322.5,120.97,94.98
2017,9,19,16,30,136.0,178.0,3.4,29.0,236.0,119.11,93.97
2017,9,19,16,45,125.5,153.5,3.2,29.0,201.0,104.35,82.03
2017,9,19,17,0,115.0,129.0,3.0,29.0,166.0,89.13,69.53
2017,9,19,17,15,97.0,105.0,2.75,28.5,132.0,73.66,56.69
2017,9,19,17,30,79.0,81.0,2.5,28.0,98.0,57.79,43.19
2017,9,19,17,45,51.5,57.5,2.25,27.5,67.5,41.98,29.46
2017,9,19,18,0,24.0,34.0,2.0,27.0,37.0,25.46,14.74
2017,9,19,18,15,12.0,17.0,1.95,26.5,18.5,13.0,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,15,16.0,5.5,3.25,23.5,6.0,0.0,0.0
2017,9,20,6,30,32.0,11.0,3.4,24.0,12.0,27.76,0.0
2017,9,20,6,45,136.0,30.5,3.6,24.5,48.0,166.18,116.41
2017,9,20,7,0,240.0,50.0,3.8,25.0,84.0,266.45,210.02
2017,9,20,7,15,324.5,64.5,3.95,25.5,133.0,354.94,284.92
2017,9,20,7,30,409.0,79.0,4.1,26.0,182.0,450.6,362.47
2017,9,20,7,45,473.0,88.0,4.35,26.5,235.0,527.87,422.41
2017,9,20,8,0,537.0,97.0,4.6,27.0,288.0,618.06,489.51
2017,9,20,8,15,327.0,146.0,4.65,27.5,268.5,474.47,376.18
2017,9,20,8,30,117.0,195.0,4.7,28.0,249.0,325.86,255.24
2017,9,20,8,45,205.5,212.5,4.8,28.5,320.5,427.39,334.27
2017,9,20,9,0,294.0,230.0,4.9,29.0,392.0,555.16,429.19
2017,9,20,9,15,232.0,261.5,4.85,29.5,396.5,507.58,389.72
2017,9,20,9,30,170.0,293.0,4.8,30.0,401.0,479.56,365.06
