Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,9,45,472.0,211.5,4.8,30.5,538.0,736.56,556.05
2017,9,20,10,0,774.0,130.0,4.8,31.0,675.0,952.12,702.18
2017,9,20,10,15,786.0,132.5,4.75,31.0,709.5,963.42,706.5
2017,9,20,10,30,798.0,135.0,4.7,31.0,744.0,970.96,709.78
2017,9,20,10,45,808.0,135.5,4.7,31.5,772.0,970.51,706.89
2017,9,20,11,0,818.0,136.0,4.7,32.0,800.0,966.18,701.67
2017,9,20,11,15,823.5,137.5,4.65,32.0,819.5,954.65,693.14
2017,9,20,11,30,829.0,139.0,4.6,32.0,839.0,939.31,682.28
2017,9,20,11,45,834.5,138.0,4.6,32.5,851.0,917.7,666.29
2017,9,20,12,0,840.0,137.0,4.6,33.0,863.0,879.59,639.5
2017,9,20,12,15,840.5,137.0,4.55,33.0,865.5,848.49,618.6
2017,9,20,12,30,841.0,137.0,4.5,33.0,868.0,814.39,595.63
2017,9,20,12,45,838.5,137.5,4.5,33.5,862.0,775.54,568.28
2017,9,20,13,0,836.0,138.0,4.5,34.0,856.0,734.23,537.65
2017,9,20,13,15,832.0,137.0,4.45,34.0,841.5,695.59,509.14
2017,9,20,13,30,828.0,136.0,4.4,34.0,827.0,646.46,472.9
2017,9,20,13,45,820.5,135.0,4.4,34.0,804.0,593.59,433.27
2017,9,20,14,0,813.0,134.0,4.4,34.0,781.0,539.61,391.74
2017,9,20,14,15,804.0,132.0,4.4,33.5,750.5,483.25,348.05
2017,9,20,14,30,795.0,130.0,4.4,33.0,720.0,426.46,302.63
2017,9,20,14,45,613.0,198.0,4.4,33.0,639.5,359.24,251.49
2017,9,20,15,0,431.0,266.0,4.4,33.0,559.0,308.23,214.79
2017,9,20,15,15,579.0,193.5,4.35,32.5,558.5,257.73,169.5
2017,9,20,15,30,727.0,121.0,4.3,32.0,558.0,188.79,110.9
2017,9,20,15,45,701.5,116.5,4.3,32.0,509.5,131.59,75.36
2017,9,20,16,0,676.0,112.0,4.3,32.0,461.0,82.3,62.23
2017,9,20,16,15,643.5,106.5,4.15,31.5,409.0,79.33,60.19
2017,9,20,16,30,611.0,101.0,4.0,31.0,357.0,76.29,58.03
2017,9,20,16,45,564.5,93.5,3.85,31.0,303.5,71.53,54.26
2017,9,20,17,0,518.0,86.0,3.7,31.0,250.0,66.7,50.35
2017,9,20,17,15,451.0,75.5,3.5,30.5,198.0,59.26,44.2
2017,9,20,17,30,384.0,65.0,3.3,30.0,146.0,48.93,35.4
2017,9,20,17,45,285.5,50.0,3.1,29.5,99.5,37.66,25.57
2017,9,20,18,0,187.0,35.0,2.9,29.0,53.0,26.37,15.07
2017,9,20,18,15,93.5,17.5,2.95,28.5,26.5,13.27,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.7,24.0,10.0,16.27,0.0
2017,9,21,6,45,120.5,30.5,2.8,24.0,46.0,140.33,96.58
2017,9,21,7,0,227.0,51.0,2.9,24.0,82.0,260.11,205.1
2017,9,21,7,15,314.5,65.5,3.05,24.5,131.0,350.24,281.31
2017,9,21,7,30,402.0,80.0,3.2,25.0,180.0,447.91,360.39
2017,9,21,7,45,478.0,86.5,3.4,25.5,235.0,531.56,425.11
2017,9,21,8,0,554.0,93.0,3.6,26.0,290.0,629.8,497.62
2017,9,21,8,15,595.5,100.0,3.7,26.0,343.5,692.57,542.2
2017,9,21,8,30,637.0,107.0,3.8,26.0,397.0,755.09,585.61
2017,9,21,8,45,677.5,108.5,3.9,26.5,449.5,809.27,620.94
2017,9,21,9,0,718.0,110.0,4.0,27.0,502.0,862.03,654.59
2017,9,21,9,15,486.5,196.0,4.0,27.0,472.5,731.5,558.98
2017,9,21,9,30,255.0,282.0,4.0,27.0,443.0,576.34,440.33
2017,9,21,9,45,207.5,308.5,4.0,27.5,445.5,531.18,404.93
2017,9,21,10,0,160.0,335.0,4.0,28.0,448.0,508.0,384.74
2017,9,21,10,15,85.5,284.0,3.95,28.5,345.0,348.73,264.69
2017,9,21,10,30,11.0,233.0,3.9,29.0,242.0,201.93,151.16
2017,9,21,10,45,110.0,316.0,3.9,29.5,405.5,420.17,316.51
2017,9,21,11,0,209.0,399.0,3.9,30.0,569.0,595.42,441.95
2017,9,21,11,15,222.5,398.0,3.9,30.0,582.5,597.3,442.26
2017,9,21,11,30,236.0,397.0,3.9,30.0,596.0,597.83,442.47
2017,9,21,11,45,547.0,263.0,3.95,30.5,732.0,778.63,574.05
2017,9,21,12,0,858.0,129.0,4.0,31.0,868.0,889.07,649.4
2017,9,21,12,15,858.5,129.0,4.0,31.0,870.5,857.45,627.4
2017,9,21,12,30,859.0,129.0,4.0,31.0,873.0,822.77,604.25
2017,9,21,12,45,856.5,129.0,4.05,31.5,866.5,782.87,576.51
2017,9,21,13,0,854.0,129.0,4.1,32.0,860.0,740.45,545.43
2017,9,21,13,15,850.5,128.0,4.15,32.0,845.5,694.22,512.03
2017,9,21,13,30,847.0,127.0,4.2,32.0,831.0,645.98,476.38
2017,9,21,13,45,838.5,127.0,4.3,32.0,807.5,593.82,437.06
2017,9,21,14,0,830.0,127.0,4.4,32.0,784.0,543.03,397.5
2017,9,21,14,15,820.5,125.0,4.45,32.0,753.5,485.54,351.89
2017,9,21,14,30,811.0,123.0,4.5,32.0,723.0,427.64,304.69
2017,9,21,14,45,422.5,196.5,4.55,32.0,508.0,292.25,207.61
2017,9,21,15,0,34.0,270.0,4.6,32.0,293.0,204.98,151.15
2017,9,21,15,15,101.5,271.5,4.6,31.5,333.5,213.2,155.34
2017,9,21,15,30,169.0,273.0,4.6,31.0,374.0,207.89,149.04
2017,9,21,15,45,85.0,213.5,4.6,31.0,264.5,153.8,112.32
2017,9,21,16,0,1.0,154.0,4.6,31.0,155.0,112.49,87.24
2017,9,21,16,15,166.5,154.0,4.5,30.5,223.5,107.43,83.62
2017,9,21,16,30,332.0,154.0,4.4,30.0,292.0,106.04,82.94
2017,9,21,16,45,399.5,125.0,4.3,30.0,267.0,87.69,67.96
2017,9,21,17,0,467.0,96.0,4.2,30.0,242.0,70.49,53.74
2017,9,21,17,15,396.5,83.5,3.85,29.0,190.0,61.55,46.41
2017,9,21,17,30,326.0,71.0,3.5,28.0,138.0,52.52,38.7
2017,9,21,17,45,223.0,53.5,3.15,27.5,93.0,39.7,27.43
2017,9,21,18,0,120.0,36.0,2.8,27.0,48.0,26.73,15.21
2017,9,21,18,15,60.0,18.0,2.75,26.5,24.0,14.16,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,13.0,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,26.0,10.0,2.5,22.0,11.0,23.54,0.0
2017,9,22,6,45,141.5,29.0,2.65,22.5,47.0,167.1,114.43
2017,9,22,7,0,257.0,48.0,2.8,23.0,83.0,277.9,219.96
2017,9,22,7,15,347.0,60.5,2.95,23.5,132.0,368.74,297.23
2017,9,22,7,30,437.0,73.0,3.1,24.0,181.0,467.43,377.16
2017,9,22,7,45,501.5,81.0,3.3,24.5,234.5,554.04,443.59
2017,9,22,8,0,566.0,89.0,3.5,25.0,288.0,637.12,504.64
2017,9,22,8,15,606.5,95.5,3.55,25.5,341.5,698.67,547.23
2017,9,22,8,30,647.0,102.0,3.6,26.0,395.0,759.93,588.33
2017,9,22,8,45,683.0,104.5,3.65,27.0,446.5,811.17,620.01
2017,9,22,9,0,719.0,107.0,3.7,28.0,498.0,860.87,649.84
2017,9,22,9,15,363.5,151.0,3.7,28.5,349.0,559.44,430.7
2017,9,22,9,30,8.0,195.0,3.7,29.0,200.0,170.02,127.61
2017,9,22,9,45,9.0,207.5,3.75,29.5,214.0,181.05,136.1
2017,9,22,10,0,10.0,220.0,3.8,30.0,228.0,192.07,143.92
2017,9,22,10,15,12.0,230.0,3.85,30.0,239.5,201.75,151.04
2017,9,22,10,30,14.0,240.0,3.9,30.0,251.0,211.38,158.11
2017,9,22,10,45,420.0,185.5,3.95,30.5,523.5,637.85,481.42
2017,9,22,11,0,826.0,131.0,4.0,31.0,796.0,970.98,706.69
2017,9,22,11,15,831.0,132.0,4.0,31.0,815.5,958.24,695.17
2017,9,22,11,30,836.0,133.0,4.0,31.0,835.0,927.7,674.59
2017,9,22,11,45,519.0,282.5,4.05,31.5,720.5,772.6,565.29
2017,9,22,12,0,202.0,432.0,4.1,32.0,606.0,575.54,420.92
2017,9,22,12,15,293.0,408.0,4.1,32.0,661.0,632.34,463.0
2017,9,22,12,30,384.0,384.0,4.1,32.0,716.0,665.1,486.86
2017,9,22,12,45,280.0,407.0,4.2,32.0,648.0,581.23,426.12
2017,9,22,13,0,176.0,430.0,4.3,32.0,580.0,493.43,362.44
2017,9,22,13,15,484.5,292.5,4.3,32.0,695.5,591.9,436.98
2017,9,22,13,30,793.0,155.0,4.3,32.0,811.0,641.45,473.31
2017,9,22,13,45,550.5,261.0,4.35,32.0,710.5,539.23,396.58
2017,9,22,14,0,308.0,367.0,4.4,32.0,610.0,450.42,330.52
2017,9,22,14,15,267.0,359.0,4.4,32.0,563.5,399.54,292.76
2017,9,22,14,30,226.0,351.0,4.4,32.0,517.0,351.89,257.11
2017,9,22,14,45,149.0,325.5,4.45,32.0,433.0,287.7,210.2
2017,9,22,15,0,72.0,300.0,4.5,32.0,349.0,234.99,172.54
2017,9,22,15,15,390.5,212.5,4.5,31.5,447.0,230.64,157.33
2017,9,22,15,30,709.0,125.0,4.5,31.0,545.0,189.11,112.51
2017,9,22,15,45,687.5,119.0,4.55,31.0,497.5,132.3,76.79
2017,9,22,16,0,666.0,113.0,4.6,31.0,450.0,83.01,63.13
2017,9,22,16,15,632.0,107.0,4.55,30.5,398.0,79.7,60.8
2017,9,22,16,30,598.0,101.0,4.5,30.0,346.0,76.32,58.34
2017,9,22,16,45,553.0,92.5,4.5,29.5,293.0,70.88,54.1
2017,9,22,17,0,508.0,84.0,4.5,29.0,240.0,65.31,49.63
2017,9,22,17,15,438.0,73.5,4.2,28.5,188.5,55.31,41.24
2017,9,22,17,30,368.0,63.0,3.9,28.0,137.0,47.4,34.37
2017,9,22,17,45,266.0,47.5,3.65,27.5,92.0,35.76,24.1
2017,9,22,18,0,164.0,32.0,3.4,27.0,47.0,24.11,12.8
2017,9,22,18,15,82.0,16.0,3.2,26.5,23.5,12.59,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,32.0,5.0,1.3,20.5,6.0,0.0,0.0
2017,9,23,6,30,64.0,10.0,1.6,21.0,12.0,46.61,0.0
2017,9,23,6,45,200.0,26.0,1.9,21.5,49.5,199.7,135.62
2017,9,23,7,0,336.0,42.0,2.2,22.0,87.0,328.54,260.41
2017,9,23,7,15,424.5,52.5,2.35,22.5,137.5,423.12,340.5
2017,9,23,7,30,513.0,63.0,2.5,23.0,188.0,523.86,420.29
2017,9,23,7,45,572.5,70.0,2.65,24.0,243.0,601.45,477.89
2017,9,23,8,0,632.0,77.0,2.8,25.0,298.0,681.1,534.21
2017,9,23,8,15,317.5,112.0,2.9,25.5,223.5,449.71,357.42
2017,9,23,8,30,3.0,147.0,3.0,26.0,149.0,128.07,97.56
2017,9,23,8,45,30.0,187.0,3.2,26.5,203.5,210.93,163.82
2017,9,23,9,0,57.0,227.0,3.4,27.0,258.0,279.47,216.71
2017,9,23,9,15,91.5,257.5,3.45,27.5,312.0,344.23,265.74
2017,9,23,9,30,126.0,288.0,3.5,28.0,366.0,432.68,330.91
2017,9,23,9,45,480.5,196.5,3.55,29.0,526.0,731.94,553.16
2017,9,23,10,0,835.0,105.0,3.6,30.0,686.0,989.33,723.41
2017,9,23,10,15,845.5,107.0,3.65,30.0,721.0,984.9,717.32
2017,9,23,10,30,856.0,109.0,3.7,30.0,756.0,990.2,719.87
2017,9,23,10,45,863.5,110.0,3.75,30.5,783.5,987.54,715.88
2017,9,23,11,0,871.0,111.0,3.8,31.0,811.0,980.99,709.6
2017,9,23,11,15,579.0,257.0,3.85,31.0,727.0,849.3,619.83
2017,9,23,11,30,287.0,403.0,3.9,31.0,643.0,673.38,492.77
2017,9,23,11,45,570.0,268.5,3.95,31.5,753.5,806.52,590.55
2017,9,23,12,0,853.0,134.0,4.0,32.0,864.0,890.85,648.0
2017,9,23,12,15,853.5,134.0,4.0,32.0,866.0,859.15,626.22
2017,9,23,12,30,854.0,134.0,4.0,32.0,868.0,824.41,603.14
2017,9,23,12,45,560.5,275.0,4.05,32.5,755.0,696.02,509.4
2017,9,23,13,0,267.0,416.0,4.1,33.0,642.0,558.76,407.66
2017,9,23,13,15,553.0,274.5,4.1,32.5,733.0,624.06,458.79
2017,9,23,13,30,839.0,133.0,4.1,32.0,824.0,652.09,480.73
2017,9,23,13,45,831.5,132.0,4.15,32.0,800.5,598.53,440.12
2017,9,23,14,0,824.0,131.0,4.2,32.0,777.0,543.83,397.9
2017,9,23,14,15,814.5,129.0,4.2,32.0,746.0,486.52,352.47
2017,9,23,14,30,805.0,127.0,4.2,32.0,715.0,428.81,305.48
2017,9,23,14,45,773.0,133.0,4.25,32.0,673.5,369.47,256.71
2017,9,23,15,0,741.0,139.0,4.3,32.0,632.0,308.75,206.73
2017,9,23,15,15,722.0,135.0,4.35,31.5,588.5,249.65,158.8
2017,9,23,15,30,703.0,131.0,4.4,31.0,545.0,192.49,115.35
2017,9,23,15,45,677.0,126.0,4.45,31.0,496.0,136.26,80.24
2017,9,23,16,0,651.0,121.0,4.5,31.0,447.0,88.12,67.35
2017,9,23,16,15,616.5,114.0,4.45,30.5,395.0,84.34,64.65
2017,9,23,16,30,582.0,107.0,4.4,30.0,343.0,80.44,61.79
2017,9,23,16,45,532.0,98.5,4.35,30.0,289.5,75.11,57.52
2017,9,23,17,0,482.0,90.0,4.3,30.0,236.0,66.79,50.65
2017,9,23,17,15,413.5,78.0,4.0,29.0,184.5,58.07,43.45
2017,9,23,17,30,345.0,66.0,3.7,28.0,133.0,49.26,35.89
2017,9,23,17,45,246.0,48.5,3.45,27.5,88.0,36.33,24.49
2017,9,23,18,0,147.0,31.0,3.2,27.0,43.0,23.31,11.73
2017,9,23,18,15,73.5,15.5,3.15,26.5,21.5,12.2,0.0
2017,9,23,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,15.5,4.5,1.95,21.0,5.0,0.0,0.0
2017,9,24,6,30,31.0,9.0,2.2,21.0,10.0,25.93,0.0
2017,9,24,6,45,151.0,27.5,2.45,21.5,46.0,170.52,112.5
2017,9,24,7,0,271.0,46.0,2.7,22.0,82.0,287.32,227.79
2017,9,24,7,15,361.0,59.0,2.9,22.5,131.5,379.84,306.96
2017,9,24,7,30,451.0,72.0,3.1,23.0,181.0,485.8,392.68
2017,9,24,7,45,530.0,76.5,3.3,24.0,236.5,575.49,460.63
2017,9,24,8,0,609.0,81.0,3.5,25.0,292.0,667.87,527.41
2017,9,24,8,15,305.5,112.5,3.6,25.5,218.5,440.63,351.65
2017,9,24,8,30,2.0,144.0,3.7,26.0,145.0,124.28,94.64
2017,9,24,8,45,125.5,188.5,3.8,26.5,256.0,325.47,256.62
2017,9,24,9,0,249.0,233.0,3.9,27.0,367.0,519.69,403.88
2017,9,24,9,15,250.0,256.0,3.9,27.5,401.0,546.7,420.46
2017,9,24,9,30,251.0,279.0,3.9,28.0,435.0,572.11,436.4
2017,9,24,9,45,545.0,190.0,3.9,28.5,559.0,790.66,597.04
2017,9,24,10,0,839.0,101.0,3.9,29.0,683.0,976.64,719.44
2017,9,24,10,15,491.0,234.0,3.85,29.5,579.0,778.43,578.77
2017,9,24,10,30,143.0,367.0,3.8,30.0,475.0,515.55,383.49
2017,9,24,10,45,139.0,381.0,3.8,30.5,489.5,518.94,385.34
2017,9,24,11,0,135.0,395.0,3.8,31.0,504.0,521.42,385.48
2017,9,24,11,15,273.5,375.0,3.75,31.0,601.0,647.15,476.79
2017,9,24,11,30,412.0,355.0,3.7,31.0,698.0,761.71,556.86
2017,9,24,11,45,620.5,251.0,3.7,31.5,775.5,842.43,614.08
2017,9,24,12,0,829.0,147.0,3.7,32.0,853.0,895.83,649.66
2017,9,24,12,15,829.5,147.0,3.7,32.0,855.0,863.68,627.88
2017,9,24,12,30,830.0,147.0,3.7,32.0,857.0,828.46,604.61
2017,9,24,12,45,829.5,145.5,3.75,32.0,850.5,788.19,577.44
2017,9,24,13,0,829.0,144.0,3.8,32.0,844.0,745.31,547.34
2017,9,24,13,15,825.0,143.0,3.8,32.0,829.0,698.07,513.36
2017,9,24,13,30,821.0,142.0,3.8,32.0,814.0,648.93,477.26
2017,9,24,13,45,816.5,138.5,3.85,32.0,791.0,595.73,437.51
2017,9,24,14,0,812.0,135.0,3.9,32.0,768.0,541.2,395.6
2017,9,24,14,15,520.0,240.5,3.95,32.0,640.5,433.9,315.95
2017,9,24,14,30,228.0,346.0,4.0,32.0,513.0,349.8,255.34
2017,9,24,14,45,499.5,234.0,4.05,32.0,572.0,345.53,245.17
2017,9,24,15,0,771.0,122.0,4.1,32.0,631.0,308.5,205.66
2017,9,24,15,15,449.5,193.5,4.1,31.5,486.0,231.1,155.28
2017,9,24,15,30,128.0,265.0,4.1,31.0,341.0,197.41,142.74
2017,9,24,15,45,68.5,216.5,4.2,31.0,257.0,153.86,112.95
2017,9,24,16,0,9.0,168.0,4.3,31.0,173.0,121.17,94.39
2017,9,24,16,15,5.0,150.0,4.25,30.5,152.5,108.58,84.63
2017,9,24,16,30,1.0,132.0,4.2,30.0,132.0,95.89,74.61
2017,9,24,16,45,0.5,111.5,4.2,29.5,111.5,81.56,63.04
2017,9,24,17,0,0.0,91.0,4.2,29.0,91.0,67.1,51.12
2017,9,24,17,15,185.5,75.0,3.95,28.5,110.5,54.73,40.71
2017,9,24,17,30,371.0,59.0,3.7,28.0,130.0,44.65,31.98
2017,9,24,17,45,262.5,44.0,3.45,27.5,85.5,33.25,21.87
2017,9,24,18,0,154.0,29.0,3.2,27.0,41.0,21.89,10.08
2017,9,24,18,15,77.0,14.5,3.15,26.5,20.5,11.41,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,10.5,4.5,1.85,21.0,4.5,0.0,0.0
2017,9,25,6,30,21.0,9.0,2.1,21.0,9.0,19.91,0.0
2017,9,25,6,45,138.0,27.0,2.35,21.5,43.5,160.99,103.0
2017,9,25,7,0,255.0,45.0,2.6,22.0,78.0,275.73,218.23
2017,9,25,7,15,347.0,57.5,2.75,22.5,126.5,368.44,297.65
2017,9,25,7,30,439.0,70.0,2.9,23.0,175.0,475.45,384.24
2017,9,25,7,45,507.5,77.0,3.05,23.5,229.0,558.7,448.15
2017,9,25,8,0,576.0,84.0,3.2,24.0,283.0,644.4,511.17
2017,9,25,8,15,397.5,134.5,3.25,24.5,282.5,552.02,438.18
2017,9,25,8,30,219.0,185.0,3.3,25.0,282.0,412.34,326.83
2017,9,25,8,45,227.0,209.0,3.4,25.5,321.0,448.64,353.24
2017,9,25,9,0,235.0,233.0,3.5,26.0,360.0,484.01,377.76
2017,9,25,9,15,204.0,259.5,3.5,26.5,376.5,482.7,373.44
2017,9,25,9,30,173.0,286.0,3.5,27.0,393.0,479.15,367.71
2017,9,25,9,45,252.5,294.5,3.55,27.5,463.0,588.84,447.62
2017,9,25,10,0,332.0,303.0,3.6,28.0,533.0,674.15,507.67
2017,9,25,10,15,339.0,319.0,3.6,28.0,564.0,692.98,519.16
2017,9,25,10,30,346.0,335.0,3.6,28.0,595.0,709.73,529.58
2017,9,25,10,45,314.0,357.5,3.65,28.5,600.0,692.3,514.45
2017,9,25,11,0,282.0,380.0,3.7,29.0,605.0,673.29,498.57
2017,9,25,11,15,381.5,353.5,3.75,29.0,665.5,730.12,540.25
2017,9,25,11,30,481.0,327.0,3.8,29.0,726.0,801.64,590.36
2017,9,25,11,45,678.0,219.5,3.85,29.0,790.0,866.83,638.78
2017,9,25,12,0,875.0,112.0,3.9,29.0,854.0,891.26,655.48
2017,9,25,12,15,636.0,242.5,3.9,29.0,782.5,795.43,587.5
2017,9,25,12,30,397.0,373.0,3.9,29.0,711.0,667.91,493.99
2017,9,25,12,45,428.0,344.0,3.95,29.5,706.0,653.98,484.21
2017,9,25,13,0,459.0,315.0,4.0,30.0,701.0,624.81,463.09
2017,9,25,13,15,481.5,313.5,4.0,30.0,712.0,608.47,450.91
2017,9,25,13,30,504.0,312.0,4.0,30.0,723.0,588.52,435.68
2017,9,25,13,45,404.5,337.0,4.05,30.0,660.5,509.41,377.28
2017,9,25,14,0,305.0,362.0,4.1,30.0,598.0,446.62,330.48
2017,9,25,14,15,285.5,350.0,4.05,29.5,564.0,402.93,298.04
2017,9,25,14,30,266.0,338.0,4.0,29.0,530.0,361.35,266.63
2017,9,25,14,45,457.0,258.0,4.0,29.0,567.0,348.03,250.91
2017,9,25,15,0,648.0,178.0,4.0,29.0,604.0,311.83,214.46
2017,9,25,15,15,346.0,208.0,3.9,29.0,433.5,220.21,152.58
2017,9,25,15,30,44.0,238.0,3.8,29.0,263.0,172.48,128.21
2017,9,25,15,45,171.5,219.0,3.75,29.0,305.0,159.71,115.2
2017,9,25,16,0,299.0,200.0,3.7,29.0,347.0,131.11,103.31
2017,9,25,16,15,283.0,179.0,3.5,28.5,305.5,119.37,94.23
2017,9,25,16,30,267.0,158.0,3.3,28.0,264.0,107.14,84.58
2017,9,25,16,45,237.5,137.0,3.15,27.5,221.0,94.22,74.18
2017,9,25,17,0,208.0,116.0,3.0,27.0,178.0,80.89,63.19
2017,9,25,17,15,170.5,94.0,2.7,26.5,137.0,66.45,50.97
2017,9,25,17,30,133.0,72.0,2.4,26.0,96.0,51.97,38.39
2017,9,25,17,45,79.5,49.0,2.15,26.0,62.0,35.86,24.11
2017,9,25,18,0,26.0,26.0,1.9,26.0,28.0,19.57,7.75
2017,9,25,18,15,13.0,13.0,1.9,25.5,14.0,10.23,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,8.0,21.5,1.95,22.0,22.5,26.48,11.57
2017,9,26,7,0,16.0,43.0,2.2,22.0,45.0,59.25,42.52
2017,9,26,7,15,36.5,66.5,2.25,22.5,74.0,101.26,78.49
2017,9,26,7,30,57.0,90.0,2.3,23.0,103.0,143.11,113.84
2017,9,26,7,45,72.0,113.5,2.4,23.5,135.5,180.92,144.96
2017,9,26,8,0,87.0,137.0,2.5,24.0,168.0,219.1,175.53
2017,9,26,8,15,68.5,157.0,2.55,24.0,184.0,222.68,177.14
2017,9,26,8,30,50.0,177.0,2.6,24.0,200.0,225.01,177.64
2017,9,26,8,45,52.0,199.5,2.7,24.5,225.0,248.92,195.43
2017,9,26,9,0,54.0,222.0,2.8,25.0,250.0,272.53,212.64
2017,9,26,9,15,127.5,252.5,2.75,25.5,328.5,399.42,310.16
2017,9,26,9,30,201.0,283.0,2.7,26.0,407.0,504.61,387.64
2017,9,26,9,45,121.5,285.0,2.7,26.5,362.0,422.16,322.47
2017,9,26,10,0,42.0,287.0,2.7,27.0,317.0,314.99,239.16
2017,9,26,10,15,27.5,264.0,2.65,27.0,283.5,271.64,205.96
2017,9,26,10,30,13.0,241.0,2.6,27.0,250.0,211.96,159.97
2017,9,26,10,45,10.0,217.5,2.55,27.0,225.0,186.66,140.44
2017,9,26,11,0,7.0,194.0,2.5,27.0,200.0,162.48,121.67
2017,9,26,11,15,29.0,281.5,2.45,27.0,305.5,277.6,209.49
2017,9,26,11,30,51.0,369.0,2.4,27.0,411.0,379.28,284.32
2017,9,26,11,45,26.5,259.0,2.4,27.5,281.0,247.9,185.79
2017,9,26,12,0,2.0,149.0,2.4,28.0,151.0,118.73,86.98
2017,9,26,12,15,1.0,134.5,2.4,28.0,135.5,105.98,77.27
2017,9,26,12,30,0.0,120.0,2.4,28.0,120.0,93.46,67.57
2017,9,26,12,45,3.5,156.5,2.4,28.0,160.0,124.97,92.03
2017,9,26,13,0,7.0,193.0,2.4,28.0,200.0,156.01,115.88
2017,9,26,13,15,29.0,276.5,2.4,27.5,301.0,243.8,183.02
2017,9,26,13,30,51.0,360.0,2.4,27.0,402.0,320.55,240.49
2017,9,26,13,45,48.0,346.5,2.4,27.0,385.0,300.85,225.6
2017,9,26,14,0,45.0,333.0,2.4,27.0,368.0,281.76,211.45
2017,9,26,14,15,23.0,243.5,2.4,27.0,261.5,198.17,148.66
2017,9,26,14,30,1.0,154.0,2.4,27.0,155.0,118.38,87.75
2017,9,26,14,45,0.5,115.0,2.4,27.0,115.5,88.57,64.71
2017,9,26,15,0,0.0,76.0,2.4,27.0,76.0,58.53,41.15
2017,9,26,15,15,0.0,92.5,2.35,26.5,92.5,71.29,51.55
2017,9,26,15,30,0.0,109.0,2.3,26.0,109.0,83.25,61.36
2017,9,26,15,45,0.0,121.5,2.25,26.0,121.5,91.61,68.23
2017,9,26,16,0,0.0,134.0,2.2,26.0,134.0,99.04,77.92
2017,9,26,16,15,0.0,118.0,2.05,25.5,118.0,87.66,68.8
2017,9,26,16,30,0.0,102.0,1.9,25.0,102.0,76.18,59.48
2017,9,26,16,45,0.0,85.5,1.75,25.0,85.5,64.26,49.52
2017,9,26,17,0,0.0,69.0,1.6,25.0,69.0,52.23,39.3
2017,9,26,17,15,0.0,53.5,1.45,24.5,53.5,40.8,29.49
2017,9,26,17,30,0.0,38.0,1.3,24.0,38.0,29.04,19.21
2017,9,26,17,45,0.0,24.5,1.15,24.0,24.5,18.68,9.96
2017,9,26,18,0,0.0,11.0,1.0,24.0,11.0,8.35,0.0
2017,9,26,18,15,0.0,5.5,0.95,23.5,5.5,4.33,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,18.0,1.8,21.5,18.0,13.73,2.87
2017,9,27,7,0,0.0,36.0,2.0,22.0,36.0,30.51,18.93
2017,9,27,7,15,4.0,59.0,2.05,22.0,60.0,56.47,41.01
2017,9,27,7,30,8.0,82.0,2.1,22.0,84.0,81.35,62.11
2017,9,27,7,45,17.5,104.5,2.15,22.0,110.0,109.75,85.98
2017,9,27,8,0,27.0,127.0,2.2,22.0,136.0,153.62,121.97
2017,9,27,8,15,69.0,156.5,2.15,22.5,185.5,223.22,178.65
2017,9,27,8,30,111.0,186.0,2.1,23.0,235.0,314.91,250.55
2017,9,27,8,45,137.5,211.0,2.1,23.5,279.5,367.59,289.93
2017,9,27,9,0,164.0,236.0,2.1,24.0,324.0,420.44,328.61
2017,9,27,9,15,121.5,254.5,2.05,24.0,323.0,396.74,307.87
2017,9,27,9,30,79.0,273.0,2.0,24.0,322.0,347.5,268.59
2017,9,27,9,45,162.5,295.5,1.95,24.5,404.5,476.48,365.38
2017,9,27,10,0,246.0,318.0,1.9,25.0,487.0,581.31,440.16
2017,9,27,10,15,197.0,340.0,1.9,25.5,479.5,550.01,413.74
2017,9,27,10,30,148.0,362.0,1.9,26.0,472.0,517.64,387.64
2017,9,27,10,45,178.5,375.5,1.9,26.5,513.5,554.82,413.44
2017,9,27,11,0,209.0,389.0,1.9,27.0,555.0,590.11,437.05
2017,9,27,11,15,171.5,399.5,1.95,27.0,538.0,554.53,410.5
2017,9,27,11,30,134.0,410.0,2.0,27.0,521.0,519.38,384.62
2017,9,27,11,45,84.0,379.0,2.1,27.5,449.0,413.76,307.89
2017,9,27,12,0,34.0,348.0,2.2,28.0,377.0,333.36,248.05
2017,9,27,12,15,58.5,377.0,2.25,28.0,426.5,375.69,279.78
2017,9,27,12,30,83.0,406.0,2.3,28.0,476.0,414.99,308.44
2017,9,27,12,45,61.5,381.5,2.4,28.0,433.5,368.23,274.08
2017,9,27,13,0,40.0,357.0,2.5,28.0,391.0,324.25,241.79
2017,9,27,13,15,32.5,333.0,2.5,28.0,360.0,293.05,218.86
2017,9,27,13,30,25.0,309.0,2.5,28.0,329.0,256.48,191.73
2017,9,27,13,45,32.0,315.5,2.55,28.0,341.0,267.65,200.34
2017,9,27,14,0,39.0,322.0,2.6,28.0,353.0,270.53,202.56
2017,9,27,14,15,25.0,275.0,2.55,27.5,294.5,220.78,165.61
2017,9,27,14,30,11.0,228.0,2.5,27.0,236.0,177.35,133.17
2017,9,27,14,45,5.5,170.5,2.45,27.0,174.5,131.52,98.12
2017,9,27,15,0,0.0,113.0,2.4,27.0,113.0,86.71,63.42
2017,9,27,15,15,111.5,183.5,2.3,27.0,247.5,157.47,114.68
2017,9,27,15,30,223.0,254.0,2.2,27.0,382.0,205.04,146.77
2017,9,27,15,45,111.5,182.0,2.1,27.0,246.0,133.71,97.44
2017,9,27,16,0,0.0,110.0,2.0,27.0,110.0,82.84,64.09
2017,9,27,16,15,0.0,96.5,1.8,26.5,96.5,73.02,56.27
2017,9,27,16,30,0.0,83.0,1.6,26.0,83.0,63.12,48.22
2017,9,27,16,45,0.0,69.5,1.45,25.5,69.5,53.14,39.97
2017,9,27,17,0,0.0,56.0,1.3,25.0,56.0,42.89,31.32
2017,9,27,17,15,0.0,43.0,1.2,24.5,43.0,32.87,22.68
2017,9,27,17,30,0.0,30.0,1.1,24.0,30.0,22.88,13.93
2017,9,27,17,45,0.0,19.0,1.0,24.0,19.0,14.46,6.39
2017,9,27,18,0,0.0,8.0,0.9,24.0,8.0,6.06,0.0
2017,9,27,18,15,0.0,4.0,1.0,23.5,4.0,3.15,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,4.0,2.85,21.0,4.0,3.02,0.0
2017,9,28,7,0,0.0,8.0,3.0,21.0,8.0,6.06,0.0
2017,9,28,7,15,0.0,14.0,3.1,21.5,14.0,10.62,3.14
2017,9,28,7,30,0.0,20.0,3.2,22.0,20.0,15.2,7.03
2017,9,28,7,45,0.0,26.5,3.35,22.5,26.5,20.18,11.2
2017,9,28,8,0,0.0,33.0,3.5,23.0,33.0,25.17,15.31
2017,9,28,8,15,0.0,83.5,3.5,23.0,83.5,65.53,48.58
2017,9,28,8,30,0.0,134.0,3.5,23.0,134.0,113.0,87.07
2017,9,28,8,45,0.0,107.0,3.5,23.5,107.0,84.97,63.86
2017,9,28,9,0,0.0,80.0,3.5,24.0,80.0,61.51,44.54
2017,9,28,9,15,0.0,115.0,3.4,24.5,115.0,90.68,67.77
2017,9,28,9,30,0.0,150.0,3.3,25.0,150.0,121.14,91.6
2017,9,28,9,45,5.0,182.5,3.25,25.5,186.0,154.75,117.76
2017,9,28,10,0,10.0,215.0,3.2,26.0,222.0,188.49,143.58
2017,9,28,10,15,9.0,212.0,3.15,26.0,218.5,183.26,139.12
2017,9,28,10,30,8.0,209.0,3.1,26.0,215.0,178.39,135.05
2017,9,28,10,45,19.5,263.5,3.05,26.5,278.5,237.66,180.3
2017,9,28,11,0,31.0,318.0,3.0,27.0,342.0,320.02,241.61
2017,9,28,11,15,33.5,323.5,2.95,27.0,350.5,323.65,243.79
2017,9,28,11,30,36.0,329.0,2.9,27.0,359.0,326.99,246.03
2017,9,28,11,45,51.0,351.5,2.9,27.0,394.5,357.6,268.84
2017,9,28,12,0,66.0,374.0,2.9,27.0,430.0,386.46,290.06
2017,9,28,12,15,61.5,379.0,2.9,27.0,431.0,380.52,285.27
2017,9,28,12,30,57.0,384.0,2.9,27.0,432.0,374.48,280.58
2017,9,28,12,45,62.5,385.5,2.9,27.5,438.0,372.94,278.97
2017,9,28,13,0,68.0,387.0,2.9,28.0,444.0,370.57,276.73
2017,9,28,13,15,71.0,382.0,2.95,28.0,440.5,360.18,269.19
2017,9,28,13,30,74.0,377.0,3.0,28.0,437.0,349.36,261.31
2017,9,28,13,45,83.5,370.0,3.05,28.0,436.0,340.2,254.65
2017,9,28,14,0,93.0,363.0,3.1,28.0,435.0,329.85,246.92
2017,9,28,14,15,84.0,343.5,3.15,27.5,406.5,300.56,225.46
2017,9,28,14,30,75.0,324.0,3.2,27.0,378.0,272.75,204.96
2017,9,28,14,45,94.5,311.0,3.25,27.0,375.0,260.44,195.06
2017,9,28,15,0,114.0,298.0,3.3,27.0,372.0,245.64,182.82
2017,9,28,15,15,206.0,269.0,3.3,27.0,390.5,231.93,168.39
2017,9,28,15,30,298.0,240.0,3.3,27.0,409.0,205.13,143.98
2017,9,28,15,45,287.0,218.0,3.3,27.0,368.5,164.56,116.29
2017,9,28,16,0,276.0,196.0,3.3,27.0,328.0,128.52,102.08
2017,9,28,16,15,269.5,172.0,3.15,26.5,288.5,115.2,91.6
2017,9,28,16,30,263.0,148.0,3.0,26.0,249.0,101.26,80.41
2017,9,28,16,45,239.5,126.5,2.95,25.5,207.5,87.95,69.53
2017,9,28,17,0,216.0,105.0,2.9,25.0,166.0,74.19,58.01
2017,9,28,17,15,182.0,83.5,2.7,24.5,127.0,59.87,45.72
2017,9,28,17,30,148.0,62.0,2.5,24.0,88.0,45.16,32.8
2017,9,28,17,45,85.5,41.5,2.3,23.5,55.0,30.81,19.85
2017,9,28,18,0,23.0,21.0,2.1,23.0,22.0,15.95,1.83
2017,9,28,18,15,11.5,10.5,2.2,23.0,11.0,8.26,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,4.5,3.8,20.0,4.5,3.4,0.0
2017,9,29,7,0,0.0,9.0,3.8,20.0,9.0,6.82,0.0
2017,9,29,7,15,0.0,15.5,3.8,20.0,15.5,11.77,4.13
2017,9,29,7,30,0.0,22.0,3.8,20.0,22.0,16.73,8.41
2017,9,29,7,45,0.0,29.0,3.8,20.5,29.0,22.09,12.93
2017,9,29,8,0,0.0,36.0,3.8,21.0,36.0,27.47,17.39
2017,9,29,8,15,0.0,29.0,3.85,21.5,29.0,22.12,12.83
2017,9,29,8,30,0.0,22.0,3.9,22.0,22.0,16.78,8.3
2017,9,29,8,45,0.0,45.0,3.95,22.5,45.0,34.44,22.81
2017,9,29,9,0,0.0,68.0,4.0,23.0,68.0,52.21,37.19
2017,9,29,9,15,0.0,96.0,3.95,23.0,96.0,74.33,55.0
2017,9,29,9,30,0.0,124.0,3.9,23.0,124.0,98.11,73.96
2017,9,29,9,45,0.0,135.0,3.85,23.5,135.0,107.24,80.87
2017,9,29,10,0,0.0,146.0,3.8,24.0,146.0,116.34,87.72
2017,9,29,10,15,0.0,134.5,3.75,24.0,134.5,106.17,79.46
2017,9,29,10,30,0.0,123.0,3.7,24.0,123.0,96.39,71.57
2017,9,29,10,45,0.0,130.0,3.65,24.5,130.0,102.1,75.82
2017,9,29,11,0,0.0,137.0,3.6,25.0,137.0,107.78,80.02
2017,9,29,11,15,0.5,141.0,3.6,25.0,141.5,111.43,82.81
2017,9,29,11,30,1.0,145.0,3.6,25.0,146.0,115.02,85.57
2017,9,29,11,45,4.5,173.0,3.65,25.0,176.5,140.98,105.91
2017,9,29,12,0,8.0,201.0,3.7,25.0,207.0,166.66,125.87
2017,9,29,12,15,4.5,174.0,3.7,25.0,177.5,140.83,105.64
2017,9,29,12,30,1.0,147.0,3.7,25.0,148.0,115.78,86.01
2017,9,29,12,45,9.0,215.0,3.7,25.0,223.0,176.21,133.25
2017,9,29,13,0,17.0,283.0,3.7,25.0,298.0,235.73,179.02
2017,9,29,13,15,21.5,297.0,3.65,25.0,315.0,247.79,188.18
2017,9,29,13,30,26.0,311.0,3.6,25.0,332.0,266.15,202.2
2017,9,29,13,45,35.0,318.0,3.6,25.0,345.0,271.81,206.6
2017,9,29,14,0,44.0,325.0,3.6,25.0,358.0,275.87,209.73
2017,9,29,14,15,34.0,296.0,3.55,25.0,321.0,242.8,184.56
2017,9,29,14,30,24.0,267.0,3.5,25.0,284.0,211.13,160.47
2017,9,29,14,45,71.0,281.5,3.45,25.0,328.0,232.49,176.03
2017,9,29,15,0,118.0,296.0,3.4,25.0,372.0,244.91,183.76
2017,9,29,15,15,137.0,275.0,3.3,24.5,357.0,221.14,164.5
2017,9,29,15,30,156.0,254.0,3.2,24.0,342.0,195.31,144.05
2017,9,29,15,45,83.0,209.0,3.15,24.0,255.5,150.22,112.92
2017,9,29,16,0,10.0,164.0,3.1,24.0,169.0,118.06,94.61
2017,9,29,16,15,5.5,145.0,2.95,23.5,147.5,104.83,84.0
2017,9,29,16,30,1.0,126.0,2.8,23.0,126.0,91.48,73.1
2017,9,29,16,45,0.5,104.5,2.7,23.0,104.5,76.5,60.46
2017,9,29,17,0,0.0,83.0,2.6,23.0,83.0,61.35,47.47
2017,9,29,17,15,0.0,62.5,2.55,22.5,62.5,46.7,34.77
2017,9,29,17,30,0.0,42.0,2.5,22.0,42.0,31.88,21.7
2017,9,29,17,45,0.0,25.0,2.45,22.0,25.0,19.08,10.16
2017,9,29,18,0,0.0,8.0,2.4,22.0,8.0,6.07,0.0
2017,9,29,18,15,0.0,4.0,2.55,21.5,4.0,3.15,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,6,45,134.5,19.5,2.95,16.5,35.5,143.53,71.62
2017,9,30,7,0,269.0,39.0,3.1,17.0,71.0,282.37,226.48
2017,9,30,7,15,359.0,52.0,3.1,17.5,119.5,380.67,312.96
2017,9,30,7,30,449.0,65.0,3.1,18.0,168.0,483.98,398.23
2017,9,30,7,45,519.0,72.0,3.15,19.0,222.0,569.07,464.1
2017,9,30,8,0,589.0,79.0,3.2,20.0,276.0,656.74,528.54
2017,9,30,8,15,629.5,85.5,3.15,20.5,329.0,718.97,571.84
2017,9,30,8,30,670.0,92.0,3.1,21.0,382.0,780.87,613.38
2017,9,30,8,45,704.5,95.0,3.1,22.0,433.5,831.6,644.66
2017,9,30,9,0,739.0,98.0,3.1,23.0,485.0,874.67,669.75
2017,9,30,9,15,759.5,101.5,3.05,23.5,531.0,908.73,689.12
2017,9,30,9,30,780.0,105.0,3.0,24.0,577.0,939.81,706.24
2017,9,30,9,45,798.0,107.0,3.0,24.5,618.5,963.35,718.54
2017,9,30,10,0,816.0,109.0,3.0,25.0,660.0,983.38,728.57
2017,9,30,10,15,827.0,111.0,3.0,25.0,694.0,992.59,732.97
2017,9,30,10,30,838.0,113.0,3.0,25.0,728.0,997.95,735.11
2017,9,30,10,45,846.5,114.0,3.05,25.5,755.5,981.81,722.3
2017,9,30,11,0,855.0,115.0,3.1,26.0,783.0,975.9,716.62
2017,9,30,11,15,860.0,116.0,3.1,26.0,801.5,962.75,707.26
2017,9,30,11,30,865.0,117.0,3.1,26.0,820.0,945.85,695.63
