Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,11,45,857.5,123.5,3.1,26.5,828.0,919.15,676.3
2017,9,30,12,0,850.0,130.0,3.1,27.0,836.0,889.24,655.02
2017,9,30,12,15,850.0,130.5,3.1,27.0,837.5,857.33,633.74
2017,9,30,12,30,850.0,131.0,3.1,27.0,839.0,822.41,610.4
2017,9,30,12,45,848.5,130.0,3.1,27.5,832.0,782.18,582.19
2017,9,30,13,0,847.0,129.0,3.1,28.0,825.0,739.45,550.72
2017,9,30,13,15,842.5,128.5,3.1,28.0,809.5,692.75,516.74
2017,9,30,13,30,838.0,128.0,3.1,28.0,794.0,649.52,484.23
2017,9,30,13,45,830.5,126.5,3.1,28.0,770.0,595.38,443.21
2017,9,30,14,0,823.0,125.0,3.1,28.0,746.0,540.14,400.25
2017,9,30,14,15,813.0,123.0,3.05,28.0,715.0,482.5,354.14
2017,9,30,14,30,803.0,121.0,3.0,28.0,684.0,424.57,306.51
2017,9,30,14,45,779.5,122.0,3.0,28.0,643.5,364.4,256.44
2017,9,30,15,0,756.0,123.0,3.0,28.0,603.0,306.03,207.31
2017,9,30,15,15,737.0,119.0,2.95,27.5,559.5,242.43,155.19
2017,9,30,15,30,718.0,115.0,2.9,27.0,516.0,184.51,110.47
2017,9,30,15,45,695.0,109.5,2.85,27.0,467.5,127.41,74.19
2017,9,30,16,0,672.0,104.0,2.8,27.0,419.0,78.19,60.32
2017,9,30,16,15,636.0,97.5,2.55,26.5,367.0,74.23,57.38
2017,9,30,16,30,600.0,91.0,2.3,26.0,315.0,70.19,54.26
2017,9,30,16,45,552.5,82.0,2.05,25.5,262.5,64.05,49.28
2017,9,30,17,0,505.0,73.0,1.8,25.0,210.0,57.78,44.02
2017,9,30,17,15,429.5,61.5,1.6,24.0,159.0,49.15,36.61
2017,9,30,17,30,354.0,50.0,1.4,23.0,108.0,40.41,28.8
2017,9,30,17,45,244.5,34.0,1.25,22.5,66.5,25.95,15.66
2017,9,30,18,0,135.0,18.0,1.1,22.0,25.0,13.75,0.0
2017,9,30,18,15,67.5,9.0,1.1,21.5,12.5,7.08,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,166.5,17.5,0.65,17.5,37.0,167.03,75.32
2017,10,1,7,0,333.0,35.0,0.7,18.0,74.0,327.52,257.61
2017,10,1,7,15,426.0,46.0,0.7,18.5,124.0,426.47,341.1
2017,10,1,7,30,519.0,57.0,0.7,19.0,174.0,532.47,423.47
2017,10,1,7,45,578.0,64.0,0.75,19.5,228.0,610.21,480.71
2017,10,1,8,0,637.0,71.0,0.8,20.0,282.0,689.98,536.49
2017,10,1,8,15,676.0,76.5,0.95,21.0,335.5,750.84,576.73
2017,10,1,8,30,715.0,82.0,1.1,22.0,389.0,805.46,611.44
2017,10,1,8,45,743.5,86.0,1.3,23.0,440.5,853.16,641.19
2017,10,1,9,0,772.0,90.0,1.5,24.0,492.0,898.72,668.9
2017,10,1,9,15,792.0,93.0,1.45,24.5,538.5,932.08,686.17
2017,10,1,9,30,812.0,96.0,1.4,25.0,585.0,962.38,701.27
2017,10,1,9,45,826.0,99.0,1.4,25.5,626.0,983.25,710.98
2017,10,1,10,0,840.0,102.0,1.4,26.0,667.0,1000.49,718.54
2017,10,1,10,15,850.5,104.0,1.4,26.0,701.5,995.54,713.74
2017,10,1,10,30,861.0,106.0,1.4,26.0,736.0,1000.32,715.52
2017,10,1,10,45,867.5,108.0,1.45,26.5,762.5,997.17,711.78
2017,10,1,11,0,874.0,110.0,1.5,27.0,789.0,990.11,705.85
2017,10,1,11,15,878.5,111.0,1.55,27.0,808.0,976.16,697.17
2017,10,1,11,30,883.0,112.0,1.6,27.0,827.0,958.42,686.26
2017,10,1,11,45,885.5,112.5,1.7,27.5,837.0,934.61,670.87
2017,10,1,12,0,888.0,113.0,1.8,28.0,847.0,907.26,653.21
2017,10,1,12,15,888.5,113.0,1.85,28.0,848.5,874.29,632.62
2017,10,1,12,30,889.0,113.0,1.9,28.0,850.0,838.18,609.86
2017,10,1,12,45,886.0,113.0,1.95,28.5,842.5,796.37,581.99
2017,10,1,13,0,883.0,113.0,2.0,29.0,835.0,752.02,551.31
2017,10,1,13,15,878.5,112.5,2.05,29.0,819.0,703.87,517.55
2017,10,1,13,30,874.0,112.0,2.1,29.0,803.0,653.73,481.42
2017,10,1,13,45,866.0,111.0,2.2,29.0,778.5,599.4,441.44
2017,10,1,14,0,858.0,110.0,2.3,29.0,754.0,543.91,399.21
2017,10,1,14,15,848.5,108.5,2.35,29.0,722.5,486.41,353.86
2017,10,1,14,30,839.0,107.0,2.4,29.0,691.0,427.73,306.17
2017,10,1,14,45,825.0,104.5,2.45,29.0,652.0,366.04,255.04
2017,10,1,15,0,811.0,102.0,2.5,29.0,613.0,305.01,203.69
2017,10,1,15,15,793.0,99.0,2.5,28.5,568.5,243.69,153.2
2017,10,1,15,30,775.0,96.0,2.5,28.0,524.0,184.07,107.27
2017,10,1,15,45,749.5,92.5,2.5,28.0,474.5,125.43,70.6
2017,10,1,16,0,724.0,89.0,2.5,28.0,425.0,69.34,52.7
2017,10,1,16,15,689.0,83.5,2.3,27.5,372.5,65.63,49.94
2017,10,1,16,30,654.0,78.0,2.1,27.0,320.0,61.85,47.02
2017,10,1,16,45,603.0,71.5,1.95,26.5,266.0,57.07,43.16
2017,10,1,17,0,552.0,65.0,1.8,26.0,212.0,52.28,39.15
2017,10,1,17,15,474.5,55.5,1.65,25.0,160.0,44.9,32.8
2017,10,1,17,30,397.0,46.0,1.5,24.0,108.0,37.51,26.17
2017,10,1,17,45,272.0,31.5,1.35,23.5,66.0,25.7,15.19
2017,10,1,18,0,147.0,17.0,1.2,23.0,24.0,13.82,0.0
2017,10,1,18,15,73.5,8.5,1.2,22.5,12.0,6.69,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,20.0,1.2,19.5,34.0,138.84,53.16
2017,10,2,7,0,252.0,40.0,1.3,20.0,68.0,274.49,214.94
2017,10,2,7,15,345.5,53.5,1.5,20.5,116.5,370.44,298.28
2017,10,2,7,30,439.0,67.0,1.7,21.0,165.0,479.99,386.72
2017,10,2,7,45,505.0,75.5,1.95,21.5,218.0,563.64,451.37
2017,10,2,8,0,571.0,84.0,2.2,22.0,271.0,649.54,514.97
2017,10,2,8,15,613.5,90.5,2.45,22.5,324.0,713.29,560.08
2017,10,2,8,30,656.0,97.0,2.7,23.0,377.0,776.74,603.75
2017,10,2,8,45,479.0,155.5,2.95,24.0,373.5,678.91,529.66
2017,10,2,9,0,302.0,214.0,3.2,25.0,370.0,556.72,433.82
2017,10,2,9,15,288.0,239.0,3.25,25.5,399.5,572.34,443.04
2017,10,2,9,30,274.0,264.0,3.3,26.0,429.0,585.69,449.81
2017,10,2,9,45,282.5,280.0,3.35,26.5,460.5,609.32,464.78
2017,10,2,10,0,291.0,296.0,3.4,27.0,492.0,631.43,478.49
2017,10,2,10,15,567.0,204.0,3.4,27.0,609.0,840.17,630.2
2017,10,2,10,30,843.0,112.0,3.4,27.0,726.0,1003.63,737.77
2017,10,2,10,45,855.0,111.0,3.45,27.5,753.5,988.72,724.39
2017,10,2,11,0,867.0,110.0,3.5,28.0,781.0,983.96,719.38
2017,10,2,11,15,547.5,254.0,3.55,28.0,681.5,817.3,604.99
2017,10,2,11,30,228.0,398.0,3.6,28.0,582.0,599.38,445.97
2017,10,2,11,45,547.0,260.0,3.65,28.5,708.5,783.61,582.26
2017,10,2,12,0,866.0,122.0,3.7,29.0,835.0,896.93,659.76
2017,10,2,12,15,866.0,122.0,3.75,29.0,836.0,864.06,637.03
2017,10,2,12,30,866.0,122.0,3.8,29.0,837.0,828.17,613.22
2017,10,2,12,45,549.0,262.0,3.85,29.5,714.0,680.68,505.44
2017,10,2,13,0,232.0,402.0,3.9,30.0,591.0,515.73,382.31
2017,10,2,13,15,544.5,259.5,3.9,30.0,691.0,610.18,454.56
2017,10,2,13,30,857.0,117.0,3.9,30.0,791.0,647.5,482.52
2017,10,2,13,45,851.0,114.5,3.95,30.0,767.0,593.87,441.36
2017,10,2,14,0,845.0,112.0,4.0,30.0,743.0,538.95,398.49
2017,10,2,14,15,835.0,110.5,3.95,29.5,711.5,482.57,353.76
2017,10,2,14,30,825.0,109.0,3.9,29.0,680.0,423.93,305.95
2017,10,2,14,45,789.5,115.5,3.9,29.0,637.0,362.97,255.17
2017,10,2,15,0,754.0,122.0,3.9,29.0,594.0,305.03,206.52
2017,10,2,15,15,734.0,118.5,3.8,28.5,550.0,241.76,154.61
2017,10,2,15,30,714.0,115.0,3.7,28.0,506.0,184.25,110.24
2017,10,2,15,45,686.5,110.0,3.6,28.0,457.0,127.4,74.26
2017,10,2,16,0,659.0,105.0,3.5,28.0,408.0,78.84,60.68
2017,10,2,16,15,620.5,98.5,3.2,27.5,356.0,74.88,57.73
2017,10,2,16,30,582.0,92.0,2.9,27.0,304.0,70.85,54.63
2017,10,2,16,45,524.5,84.0,2.65,26.5,251.0,65.39,50.21
2017,10,2,17,0,467.0,76.0,2.4,26.0,198.0,59.9,45.61
2017,10,2,17,15,382.0,64.0,2.2,25.5,148.0,48.23,35.51
2017,10,2,17,30,297.0,52.0,2.0,25.0,98.0,39.13,27.34
2017,10,2,17,45,148.5,35.5,1.85,24.5,58.5,26.57,15.56
2017,10,2,18,0,0.0,19.0,1.7,24.0,19.0,14.07,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.0,9.5,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,10.0,18.5,1.15,22.5,20.0,25.15,3.09
2017,10,3,7,0,20.0,37.0,1.3,23.0,40.0,56.3,39.44
2017,10,3,7,15,41.5,59.5,1.45,23.0,68.5,98.95,76.26
2017,10,3,7,30,63.0,82.0,1.6,23.0,97.0,141.2,112.25
2017,10,3,7,45,79.5,105.5,1.75,23.5,129.0,198.13,158.74
2017,10,3,8,0,96.0,129.0,1.9,24.0,161.0,239.82,191.98
2017,10,3,8,15,100.0,154.0,2.0,24.5,192.0,272.4,216.72
2017,10,3,8,30,104.0,179.0,2.1,25.0,223.0,304.3,240.34
2017,10,3,8,45,52.0,137.0,2.25,25.5,159.0,178.35,139.66
2017,10,3,9,0,0.0,95.0,2.4,26.0,95.0,73.84,54.03
2017,10,3,9,15,0.0,79.0,2.5,26.5,79.0,60.75,43.36
2017,10,3,9,30,0.0,63.0,2.6,27.0,63.0,48.41,33.27
2017,10,3,9,45,0.0,107.0,2.75,27.5,107.0,83.37,60.83
2017,10,3,10,0,0.0,151.0,2.9,28.0,151.0,120.92,89.92
2017,10,3,10,15,2.5,168.0,2.95,28.0,170.0,137.81,102.9
2017,10,3,10,30,5.0,185.0,3.0,28.0,189.0,154.6,115.76
2017,10,3,10,45,5.5,189.0,3.1,28.5,193.5,157.87,117.85
2017,10,3,11,0,6.0,193.0,3.2,29.0,198.0,161.12,119.96
2017,10,3,11,15,3.0,151.0,3.3,29.0,153.5,122.17,89.84
2017,10,3,11,30,0.0,109.0,3.4,29.0,109.0,84.86,60.83
2017,10,3,11,45,116.0,257.0,3.5,29.5,352.5,347.66,263.28
2017,10,3,12,0,232.0,405.0,3.6,30.0,596.0,583.87,433.12
2017,10,3,12,15,180.0,407.0,3.6,30.0,555.0,526.7,390.0
2017,10,3,12,30,128.0,409.0,3.6,30.0,514.0,472.49,350.1
2017,10,3,12,45,64.5,278.0,3.65,30.0,331.0,281.97,210.73
2017,10,3,13,0,1.0,147.0,3.7,30.0,148.0,115.26,83.84
2017,10,3,13,15,4.0,175.5,3.7,30.0,179.0,139.46,102.7
2017,10,3,13,30,7.0,204.0,3.7,30.0,210.0,163.06,120.8
2017,10,3,13,45,3.5,112.5,3.75,30.0,115.5,89.01,63.96
2017,10,3,14,0,0.0,21.0,3.8,30.0,21.0,16.14,7.08
2017,10,3,14,15,20.0,153.5,3.8,29.5,167.5,129.08,95.42
2017,10,3,14,30,40.0,286.0,3.8,29.0,314.0,232.52,174.45
2017,10,3,14,45,67.0,284.0,3.85,29.0,327.5,233.33,174.28
2017,10,3,15,0,94.0,282.0,3.9,29.0,341.0,230.12,170.8
2017,10,3,15,15,89.5,260.0,3.9,28.5,312.5,203.58,150.73
2017,10,3,15,30,85.0,238.0,3.9,28.0,284.0,178.03,131.74
2017,10,3,15,45,42.5,127.0,3.95,28.0,150.0,96.51,70.35
2017,10,3,16,0,0.0,16.0,4.0,28.0,16.0,12.2,4.68
2017,10,3,16,15,0.0,13.5,3.9,27.5,13.5,10.28,3.11
2017,10,3,16,30,0.0,11.0,3.8,27.0,11.0,8.36,1.51
2017,10,3,16,45,0.0,9.0,3.75,27.0,9.0,6.83,0.2
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,5.31,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,3.79,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.27,0.0
2017,10,3,17,45,0.0,1.5,3.4,25.5,1.5,1.13,0.0
2017,10,3,18,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,45,80.0,21.0,3.0,22.5,29.5,96.72,20.2
2017,10,4,7,0,160.0,42.0,3.1,23.0,59.0,197.35,152.08
2017,10,4,7,15,258.0,57.0,3.25,23.0,104.5,310.75,249.74
2017,10,4,7,30,356.0,72.0,3.4,23.0,150.0,416.98,338.36
2017,10,4,7,45,443.0,78.5,3.6,23.5,203.0,509.09,411.47
2017,10,4,8,0,530.0,85.0,3.8,24.0,256.0,616.74,492.87
2017,10,4,8,15,574.5,92.0,3.8,24.0,308.0,681.79,539.88
2017,10,4,8,30,619.0,99.0,3.8,24.0,360.0,746.76,585.53
2017,10,4,8,45,445.5,157.0,3.85,24.5,357.5,650.42,510.91
2017,10,4,9,0,272.0,215.0,3.9,25.0,355.0,530.38,415.47
2017,10,4,9,15,506.5,163.5,3.8,25.5,453.5,728.62,564.44
2017,10,4,9,30,741.0,112.0,3.7,26.0,552.0,912.85,689.02
2017,10,4,9,45,764.0,111.5,3.65,26.5,593.0,938.17,701.36
2017,10,4,10,0,787.0,111.0,3.6,27.0,634.0,960.09,712.53
2017,10,4,10,15,799.0,113.5,3.5,27.0,667.5,970.69,717.3
2017,10,4,10,30,811.0,116.0,3.4,27.0,701.0,977.53,719.77
2017,10,4,10,45,822.5,115.5,3.35,27.5,728.0,976.58,716.21
2017,10,4,11,0,834.0,115.0,3.3,28.0,755.0,958.09,701.37
2017,10,4,11,15,534.5,253.5,3.25,28.0,667.5,805.54,595.72
2017,10,4,11,30,235.0,392.0,3.2,28.0,580.0,601.32,446.69
2017,10,4,11,45,174.5,397.0,3.2,28.5,538.0,538.02,400.17
2017,10,4,12,0,114.0,402.0,3.2,29.0,496.0,458.85,341.36
2017,10,4,12,15,182.5,401.5,3.2,29.0,551.5,524.27,389.8
2017,10,4,12,30,251.0,401.0,3.2,29.0,607.0,580.7,430.32
2017,10,4,12,45,530.5,270.0,3.2,29.0,699.5,674.47,501.24
2017,10,4,13,0,810.0,139.0,3.2,29.0,792.0,731.1,543.84
2017,10,4,13,15,805.5,138.0,3.15,29.0,776.5,684.11,508.94
2017,10,4,13,30,801.0,137.0,3.1,29.0,761.0,635.34,472.69
2017,10,4,13,45,797.5,133.0,3.1,29.5,738.0,583.04,432.33
2017,10,4,14,0,794.0,129.0,3.1,30.0,715.0,529.39,390.0
2017,10,4,14,15,783.5,127.0,3.1,29.5,684.0,473.04,346.0
2017,10,4,14,30,773.0,125.0,3.1,29.0,653.0,416.54,300.43
2017,10,4,14,45,755.0,123.5,3.15,29.0,615.0,358.01,251.77
2017,10,4,15,0,737.0,122.0,3.2,29.0,577.0,297.04,200.8
2017,10,4,15,15,524.5,172.5,3.15,29.0,484.0,234.81,157.04
2017,10,4,15,30,312.0,223.0,3.1,29.0,391.0,197.7,136.79
2017,10,4,15,45,478.5,163.0,3.1,29.0,392.5,144.87,94.19
2017,10,4,16,0,645.0,103.0,3.1,29.0,394.0,77.46,59.29
2017,10,4,16,15,605.5,96.5,2.9,28.5,342.5,73.45,56.32
2017,10,4,16,30,566.0,90.0,2.7,28.0,291.0,69.38,53.18
2017,10,4,16,45,512.0,81.0,2.55,27.5,239.5,63.19,48.15
2017,10,4,17,0,458.0,72.0,2.4,27.0,188.0,56.91,42.86
2017,10,4,17,15,371.0,60.5,2.15,26.0,138.5,45.71,33.23
2017,10,4,17,30,284.0,49.0,1.9,25.0,89.0,36.92,25.35
2017,10,4,17,45,164.0,31.5,1.7,24.5,52.0,23.75,12.68
2017,10,4,18,0,44.0,14.0,1.5,24.0,15.0,11.02,0.0
2017,10,4,18,15,22.0,7.0,1.5,23.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.5,17.0,0.5,20.5,32.5,148.99,19.62
2017,10,5,7,0,287.0,34.0,0.5,21.0,65.0,296.5,227.54
2017,10,5,7,15,388.0,45.0,0.75,21.5,113.5,400.19,316.84
2017,10,5,7,30,489.0,56.0,1.0,22.0,162.0,511.65,405.12
2017,10,5,7,45,552.5,63.0,1.25,22.5,215.0,592.34,466.6
2017,10,5,8,0,616.0,70.0,1.5,23.0,268.0,675.38,527.16
2017,10,5,8,15,657.0,75.5,1.55,23.5,321.0,737.4,568.77
2017,10,5,8,30,698.0,81.0,1.6,24.0,374.0,799.11,608.72
2017,10,5,8,45,727.0,85.0,1.7,24.5,424.0,840.78,634.37
2017,10,5,9,0,756.0,89.0,1.8,25.0,474.0,886.4,662.34
2017,10,5,9,15,512.0,174.5,1.7,25.5,446.0,748.07,563.69
2017,10,5,9,30,268.0,260.0,1.6,26.0,418.0,577.65,436.39
2017,10,5,9,45,274.0,276.0,1.55,26.5,447.5,598.71,450.12
2017,10,5,10,0,280.0,292.0,1.5,27.0,477.0,618.26,461.14
2017,10,5,10,15,307.0,306.5,1.45,27.0,519.0,655.84,485.87
2017,10,5,10,30,334.0,321.0,1.4,27.0,561.0,691.38,508.68
2017,10,5,10,45,319.0,338.5,1.4,27.5,574.5,685.68,501.97
2017,10,5,11,0,304.0,356.0,1.4,28.0,588.0,678.25,494.63
2017,10,5,11,15,588.0,233.0,1.4,28.0,695.5,844.61,611.19
2017,10,5,11,30,872.0,110.0,1.4,28.0,803.0,948.24,676.52
2017,10,5,11,45,470.0,244.0,1.45,28.5,618.5,699.08,509.0
2017,10,5,12,0,68.0,378.0,1.5,29.0,434.0,395.47,290.26
2017,10,5,12,15,473.5,244.0,1.55,29.0,630.0,658.79,485.47
2017,10,5,12,30,879.0,110.0,1.6,29.0,826.0,828.68,601.06
2017,10,5,12,45,877.5,109.5,1.65,29.0,818.5,787.86,573.2
2017,10,5,13,0,876.0,109.0,1.7,29.0,811.0,744.44,544.63
2017,10,5,13,15,871.5,108.0,1.75,29.0,795.0,696.12,510.97
2017,10,5,13,30,867.0,107.0,1.8,29.0,779.0,645.86,474.99
2017,10,5,13,45,860.0,106.0,1.85,29.0,754.5,592.45,435.62
2017,10,5,14,0,853.0,105.0,1.9,29.0,730.0,537.79,394.02
2017,10,5,14,15,843.0,103.5,1.9,29.0,698.5,480.36,348.8
2017,10,5,14,30,833.0,102.0,1.9,29.0,667.0,421.77,301.31
2017,10,5,14,45,812.0,102.5,1.95,29.0,627.0,360.58,250.95
2017,10,5,15,0,791.0,103.0,2.0,29.0,587.0,300.85,201.04
2017,10,5,15,15,470.0,171.0,2.0,28.5,453.0,222.61,149.68
2017,10,5,15,30,149.0,239.0,2.0,28.0,319.0,185.78,134.61
2017,10,5,15,45,421.5,164.5,2.05,28.0,359.5,141.53,93.63
2017,10,5,16,0,694.0,90.0,2.1,28.0,400.0,69.7,53.05
2017,10,5,16,15,656.5,84.5,1.95,27.5,348.0,66.02,50.32
2017,10,5,16,30,619.0,79.0,1.8,27.0,296.0,62.29,47.43
2017,10,5,16,45,561.0,72.0,1.65,27.0,242.5,57.16,43.14
2017,10,5,17,0,503.0,65.0,1.5,27.0,189.0,52.04,38.71
2017,10,5,17,15,416.0,54.5,1.4,26.0,139.5,43.9,31.68
2017,10,5,17,30,329.0,44.0,1.3,25.0,90.0,35.77,24.32
2017,10,5,17,45,196.5,28.0,1.2,24.5,52.0,21.34,10.41
2017,10,5,18,0,64.0,12.0,1.1,24.0,14.0,9.44,0.0
2017,10,5,18,15,32.0,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,138.0,17.5,1.4,19.5,32.0,141.63,1.53
2017,10,6,7,0,276.0,35.0,1.6,20.0,64.0,289.91,224.45
2017,10,6,7,15,377.5,46.5,1.7,20.5,112.0,394.61,316.71
2017,10,6,7,30,479.0,58.0,1.8,21.0,160.0,506.93,406.9
2017,10,6,7,45,544.5,65.5,1.95,22.0,213.5,589.9,469.77
2017,10,6,8,0,610.0,73.0,2.1,23.0,267.0,675.25,531.14
2017,10,6,8,15,651.5,79.0,2.1,23.5,320.0,738.31,573.79
2017,10,6,8,30,693.0,85.0,2.1,24.0,373.0,801.03,614.61
2017,10,6,8,45,711.5,93.0,2.1,24.5,422.0,843.24,639.96
2017,10,6,9,0,730.0,101.0,2.1,25.0,471.0,883.06,663.24
2017,10,6,9,15,752.0,104.5,2.0,25.5,517.0,911.24,677.32
2017,10,6,9,30,774.0,108.0,1.9,26.0,563.0,943.51,693.87
2017,10,6,9,45,784.5,113.5,1.85,26.5,602.5,963.13,702.47
2017,10,6,10,0,795.0,119.0,1.8,27.0,642.0,979.13,708.87
2017,10,6,10,15,806.5,121.5,1.8,27.0,675.5,989.03,713.53
2017,10,6,10,30,818.0,124.0,1.8,27.0,709.0,995.1,715.99
2017,10,6,10,45,828.0,124.5,1.85,27.5,736.0,993.53,713.07
2017,10,6,11,0,838.0,125.0,1.9,28.0,763.0,988.04,707.91
2017,10,6,11,15,843.5,126.0,1.95,28.0,781.0,974.76,699.41
2017,10,6,11,30,849.0,127.0,2.0,28.0,799.0,957.67,688.68
2017,10,6,11,45,587.0,253.0,2.05,28.5,720.0,821.03,596.34
2017,10,6,12,0,325.0,379.0,2.1,29.0,641.0,661.44,482.85
2017,10,6,12,15,600.5,247.5,2.15,29.0,733.5,775.77,567.48
2017,10,6,12,30,876.0,116.0,2.2,29.0,826.0,832.14,607.6
2017,10,6,12,45,642.5,228.5,2.25,29.0,747.0,729.65,534.96
2017,10,6,13,0,409.0,341.0,2.3,29.0,668.0,605.11,445.57
2017,10,6,13,15,323.5,358.0,2.35,29.0,613.0,534.63,395.28
2017,10,6,13,30,238.0,375.0,2.4,29.0,558.0,461.82,342.43
2017,10,6,13,45,204.5,365.0,2.45,29.0,519.0,415.05,308.39
2017,10,6,14,0,171.0,355.0,2.5,29.0,480.0,371.71,276.41
2017,10,6,14,15,505.0,228.5,2.5,29.0,574.0,422.02,310.97
2017,10,6,14,30,839.0,102.0,2.5,29.0,668.0,424.29,304.68
2017,10,6,14,45,824.5,100.0,2.55,29.0,629.0,362.9,253.35
2017,10,6,15,0,810.0,98.0,2.6,29.0,590.0,302.24,202.13
2017,10,6,15,15,791.0,95.0,2.6,28.5,545.5,240.84,151.48
2017,10,6,15,30,772.0,92.0,2.6,28.0,501.0,181.3,105.5
2017,10,6,15,45,747.0,87.5,2.65,28.0,451.5,122.27,68.28
2017,10,6,16,0,722.0,83.0,2.7,28.0,402.0,70.99,54.19
2017,10,6,16,15,685.0,78.0,2.55,27.5,349.5,62.06,47.01
2017,10,6,16,30,648.0,73.0,2.4,27.0,297.0,58.47,44.21
2017,10,6,16,45,593.0,66.5,2.25,27.0,243.5,53.54,40.07
2017,10,6,17,0,538.0,60.0,2.1,27.0,190.0,48.61,35.79
2017,10,6,17,15,451.0,50.0,1.95,26.0,139.5,40.67,28.9
2017,10,6,17,30,364.0,40.0,1.8,25.0,89.0,32.74,21.71
2017,10,6,17,45,222.5,25.5,1.7,24.0,51.0,20.8,9.49
2017,10,6,18,0,81.0,11.0,1.6,23.0,13.0,8.65,0.0
2017,10,6,18,15,40.5,5.5,1.75,22.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,108.5,18.0,2.3,19.5,29.0,122.32,0.0
2017,10,7,7,0,217.0,36.0,2.5,20.0,58.0,248.4,191.77
2017,10,7,7,15,316.5,49.5,2.55,20.5,104.5,347.78,281.09
2017,10,7,7,30,416.0,63.0,2.6,21.0,151.0,461.67,374.52
2017,10,7,7,45,477.0,73.0,2.7,22.0,202.0,542.08,436.77
2017,10,7,8,0,538.0,83.0,2.8,23.0,253.0,624.62,497.46
2017,10,7,8,15,582.0,90.5,2.85,23.5,304.5,690.09,543.61
2017,10,7,8,30,626.0,98.0,2.9,24.0,356.0,755.41,588.02
2017,10,7,8,45,649.5,105.5,2.95,24.5,404.5,800.18,616.55
2017,10,7,9,0,673.0,113.0,3.0,25.0,453.0,842.96,643.18
2017,10,7,9,15,696.5,117.5,3.0,25.5,498.0,879.69,664.87
2017,10,7,9,30,720.0,122.0,3.0,26.0,543.0,913.76,684.48
2017,10,7,9,45,728.5,129.5,3.05,26.5,581.0,933.21,694.47
2017,10,7,10,0,737.0,137.0,3.1,27.0,619.0,949.19,702.33
2017,10,7,10,15,750.0,140.0,3.0,27.0,652.5,960.87,707.72
2017,10,7,10,30,763.0,143.0,2.9,27.0,686.0,960.62,705.4
2017,10,7,10,45,431.0,248.0,2.85,27.5,557.5,726.86,541.37
2017,10,7,11,0,99.0,353.0,2.8,28.0,429.0,428.03,320.49
2017,10,7,11,15,94.5,366.0,2.7,28.0,439.5,430.33,322.6
2017,10,7,11,30,90.0,379.0,2.6,28.0,450.0,432.17,323.12
2017,10,7,11,45,141.0,390.5,2.55,28.5,503.5,502.84,373.88
2017,10,7,12,0,192.0,402.0,2.5,29.0,557.0,548.15,405.45
2017,10,7,12,15,127.0,387.0,2.4,29.0,490.0,465.24,344.57
2017,10,7,12,30,62.0,372.0,2.3,29.0,423.0,371.62,275.85
2017,10,7,12,45,54.0,359.5,2.25,29.5,403.0,347.04,257.57
2017,10,7,13,0,46.0,347.0,2.2,30.0,383.0,323.52,239.8
2017,10,7,13,15,74.5,359.0,2.2,30.0,416.5,346.57,257.15
2017,10,7,13,30,103.0,371.0,2.2,30.0,450.0,365.89,271.31
2017,10,7,13,45,112.0,360.5,2.2,30.0,444.0,351.93,261.0
2017,10,7,14,0,121.0,350.0,2.2,30.0,438.0,342.52,253.91
2017,10,7,14,15,132.0,334.5,2.25,29.5,426.5,322.13,239.1
2017,10,7,14,30,143.0,319.0,2.3,29.0,415.0,300.63,223.05
2017,10,7,14,45,108.5,293.0,2.35,29.0,364.0,254.02,188.33
2017,10,7,15,0,74.0,267.0,2.4,29.0,313.0,215.09,159.62
2017,10,7,15,15,73.5,246.5,2.4,29.0,289.0,191.83,141.85
2017,10,7,15,30,73.0,226.0,2.4,29.0,265.0,168.99,124.59
2017,10,7,15,45,36.5,170.5,2.4,29.0,190.0,123.33,91.35
2017,10,7,16,0,0.0,115.0,2.4,29.0,115.0,85.6,66.1
2017,10,7,16,15,0.0,99.5,2.2,28.5,99.5,74.47,57.2
2017,10,7,16,30,0.0,84.0,2.0,28.0,84.0,63.23,48.02
2017,10,7,16,45,191.5,82.0,1.8,27.5,128.0,59.59,45.09
2017,10,7,17,0,383.0,80.0,1.6,27.0,172.0,59.11,44.65
2017,10,7,17,15,296.0,64.5,1.45,26.5,124.5,47.83,34.82
2017,10,7,17,30,209.0,49.0,1.3,26.0,77.0,36.45,24.6
2017,10,7,17,45,104.5,29.0,1.2,25.5,43.0,21.68,9.28
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,7.08,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,159.0,16.0,1.15,17.5,32.0,156.69,0.0
2017,10,8,7,0,318.0,32.0,1.2,18.0,64.0,319.58,246.15
2017,10,8,7,15,425.5,43.0,1.3,18.5,114.5,429.82,344.32
2017,10,8,7,30,533.0,54.0,1.4,19.0,165.0,548.42,438.99
2017,10,8,7,45,600.5,60.5,1.5,19.5,220.5,633.59,503.69
2017,10,8,8,0,668.0,67.0,1.6,20.0,276.0,721.19,566.84
2017,10,8,8,15,710.0,72.5,1.35,21.0,331.5,779.35,601.54
2017,10,8,8,30,752.0,78.0,1.1,22.0,387.0,843.86,637.9
2017,10,8,8,45,783.0,81.0,0.9,23.0,439.5,893.33,662.22
2017,10,8,9,0,814.0,84.0,0.7,24.0,492.0,940.57,683.45
2017,10,8,9,15,834.5,87.0,0.9,25.0,540.0,974.67,703.47
2017,10,8,9,30,855.0,90.0,1.1,26.0,588.0,1005.57,721.33
2017,10,8,9,45,871.5,92.0,1.3,27.0,630.0,1014.55,725.35
2017,10,8,10,0,888.0,94.0,1.5,28.0,672.0,1032.74,735.23
2017,10,8,10,15,898.5,96.0,1.5,28.0,707.0,1040.93,738.56
2017,10,8,10,30,909.0,98.0,1.5,28.0,742.0,1045.12,739.72
2017,10,8,10,45,917.5,98.5,1.55,28.5,769.5,1041.52,735.65
2017,10,8,11,0,926.0,99.0,1.6,29.0,797.0,1033.84,729.33
2017,10,8,11,15,930.5,100.0,1.6,29.0,815.5,1018.72,719.33
2017,10,8,11,30,935.0,101.0,1.6,29.0,834.0,999.63,707.1
2017,10,8,11,45,938.0,101.0,1.6,29.5,844.0,974.21,689.69
2017,10,8,12,0,941.0,101.0,1.6,30.0,854.0,945.07,670.14
2017,10,8,12,15,941.0,101.0,1.65,30.0,855.0,909.75,648.68
2017,10,8,12,30,941.0,101.0,1.7,30.0,856.0,871.17,625.0
2017,10,8,12,45,938.0,101.0,1.75,30.5,847.5,827.15,596.38
2017,10,8,13,0,935.0,101.0,1.8,31.0,839.0,780.45,565.38
2017,10,8,13,15,930.0,100.0,1.85,31.0,821.5,729.01,530.07
2017,10,8,13,30,925.0,99.0,1.9,31.0,804.0,675.54,492.29
2017,10,8,13,45,916.0,99.0,2.0,31.5,778.0,618.84,450.34
2017,10,8,14,0,907.0,99.0,2.1,32.0,752.0,560.96,406.18
2017,10,8,14,15,896.5,97.0,2.15,31.5,718.5,499.83,359.58
2017,10,8,14,30,886.0,95.0,2.2,31.0,685.0,438.28,310.86
2017,10,8,14,45,869.0,93.5,2.3,31.0,644.0,374.77,258.75
2017,10,8,15,0,852.0,92.0,2.4,31.0,603.0,309.22,204.32
2017,10,8,15,15,832.5,89.5,2.45,30.5,556.5,245.56,152.25
2017,10,8,15,30,813.0,87.0,2.5,30.0,510.0,183.76,104.88
2017,10,8,15,45,783.0,84.0,2.55,30.0,458.5,122.88,67.02
2017,10,8,16,0,753.0,81.0,2.6,30.0,407.0,70.21,53.11
2017,10,8,16,15,714.0,76.0,2.4,29.5,352.5,61.24,45.95
2017,10,8,16,30,675.0,71.0,2.2,29.0,298.0,57.52,43.04
2017,10,8,16,45,613.5,65.0,2.05,28.5,242.5,52.77,39.16
2017,10,8,17,0,552.0,59.0,1.9,28.0,187.0,48.09,35.16
2017,10,8,17,15,458.5,49.0,1.9,27.0,135.5,40.05,28.17
2017,10,8,17,30,365.0,39.0,1.9,26.0,84.0,32.06,20.87
2017,10,8,17,45,182.5,19.5,1.9,25.0,42.0,15.75,4.47
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,17.0,2.3,20.5,28.5,125.49,0.0
2017,10,9,7,0,233.0,34.0,2.6,21.0,57.0,259.06,197.17
2017,10,9,7,15,339.0,47.0,2.8,21.5,104.5,367.34,295.28
2017,10,9,7,30,445.0,60.0,3.0,22.0,152.0,483.98,390.74
2017,10,9,7,45,515.0,68.0,3.25,23.0,205.0,570.77,458.2
2017,10,9,8,0,585.0,76.0,3.5,24.0,258.0,660.1,524.22
2017,10,9,8,15,629.0,82.5,3.6,24.5,310.5,725.49,570.34
2017,10,9,8,30,673.0,89.0,3.7,25.0,363.0,790.65,614.73
2017,10,9,8,45,705.0,93.0,3.8,26.0,413.5,840.11,645.43
2017,10,9,9,0,737.0,97.0,3.9,27.0,464.0,887.78,674.14
2017,10,9,9,15,758.5,100.5,4.0,27.5,510.0,915.74,690.11
2017,10,9,9,30,780.0,104.0,4.1,28.0,556.0,947.44,708.64
2017,10,9,9,45,795.0,107.5,4.2,28.5,596.0,969.23,720.38
2017,10,9,10,0,810.0,111.0,4.3,29.0,636.0,987.47,729.84
2017,10,9,10,15,821.5,113.5,4.3,29.5,669.5,997.23,733.22
2017,10,9,10,30,833.0,116.0,4.3,30.0,703.0,1003.14,734.27
2017,10,9,10,45,840.0,118.0,4.35,30.5,729.0,1000.02,729.85
2017,10,9,11,0,847.0,120.0,4.4,31.0,755.0,992.98,723.12
2017,10,9,11,15,852.0,121.0,4.4,31.0,772.5,965.32,704.2
2017,10,9,11,30,857.0,122.0,4.4,31.0,790.0,948.03,692.37
2017,10,9,11,45,863.0,120.5,4.4,31.5,800.5,925.54,675.78
2017,10,9,12,0,869.0,119.0,4.4,32.0,811.0,899.5,656.99
2017,10,9,12,15,869.0,119.0,4.4,32.0,811.5,866.3,634.83
2017,10,9,12,30,869.0,119.0,4.4,32.0,812.0,830.07,610.62
2017,10,9,12,45,865.5,119.0,4.4,32.0,804.0,788.29,582.55
2017,10,9,13,0,862.0,119.0,4.4,32.0,796.0,744.09,551.54
2017,10,9,13,15,857.5,118.0,4.35,32.0,779.5,696.15,516.48
2017,10,9,13,30,853.0,117.0,4.3,32.0,763.0,646.32,479.3
2017,10,9,13,45,844.5,116.0,4.3,32.5,738.5,596.09,440.03
2017,10,9,14,0,836.0,115.0,4.3,33.0,714.0,540.05,395.76
2017,10,9,14,15,825.0,113.0,4.25,32.5,681.5,481.28,349.82
2017,10,9,14,30,814.0,111.0,4.2,32.0,649.0,422.34,302.3
2017,10,9,14,45,797.5,109.0,4.2,32.0,610.0,361.65,251.84
2017,10,9,15,0,781.0,107.0,4.2,32.0,571.0,302.0,201.65
2017,10,9,15,15,760.5,103.5,4.15,31.5,526.5,241.64,152.2
2017,10,9,15,30,740.0,100.0,4.1,31.0,482.0,178.7,103.9
2017,10,9,15,45,710.0,96.0,4.05,31.0,432.5,121.02,67.68
2017,10,9,16,0,680.0,92.0,4.0,31.0,383.0,71.11,53.68
2017,10,9,16,15,639.5,86.0,3.7,30.5,331.0,67.1,50.65
2017,10,9,16,30,599.0,80.0,3.4,30.0,279.0,63.04,47.48
2017,10,9,16,45,536.5,72.0,3.15,29.5,226.0,57.17,42.68
2017,10,9,17,0,474.0,64.0,2.9,29.0,173.0,51.3,37.67
2017,10,9,17,15,379.5,52.5,2.65,28.0,124.0,42.36,29.91
2017,10,9,17,30,285.0,41.0,2.4,27.0,75.0,31.2,19.96
2017,10,9,17,45,142.5,20.5,2.15,26.5,37.5,15.65,3.35
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,18.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,10.0,6.35,13.0,10.0,7.6,0.0
2017,10,10,7,0,0.0,20.0,6.4,13.0,20.0,15.24,6.42
2017,10,10,7,15,0.0,37.5,6.45,13.0,37.5,29.65,19.35
2017,10,10,7,30,0.0,55.0,6.5,13.0,55.0,45.68,33.45
2017,10,10,7,45,0.0,75.0,6.55,13.5,75.0,64.1,49.39
2017,10,10,8,0,0.0,95.0,6.6,14.0,95.0,82.07,64.67
2017,10,10,8,15,0.5,114.5,6.55,14.0,115.0,99.65,79.52
2017,10,10,8,30,1.0,134.0,6.5,14.0,135.0,117.11,94.04
2017,10,10,8,45,37.5,172.5,6.5,14.5,191.0,209.96,172.69
2017,10,10,9,0,74.0,211.0,6.5,15.0,247.0,288.55,237.66
2017,10,10,9,15,41.0,199.5,6.4,15.5,220.0,235.77,191.96
2017,10,10,9,30,8.0,188.0,6.3,16.0,193.0,167.02,133.39
2017,10,10,9,45,18.5,221.0,6.2,16.5,233.0,207.97,166.62
2017,10,10,10,0,29.0,254.0,6.1,17.0,273.0,272.57,218.14
2017,10,10,10,15,47.0,285.0,6.0,17.0,317.5,320.86,256.61
2017,10,10,10,30,65.0,316.0,5.9,17.0,362.0,368.25,293.89
2017,10,10,10,45,106.0,340.5,5.8,17.5,418.5,430.31,342.41
2017,10,10,11,0,147.0,365.0,5.7,18.0,475.0,513.45,405.77
2017,10,10,11,15,181.0,373.5,5.6,18.5,512.0,546.12,429.81
2017,10,10,11,30,215.0,382.0,5.5,19.0,549.0,576.34,451.79
2017,10,10,11,45,530.5,256.0,5.45,19.5,674.5,768.69,601.22
2017,10,10,12,0,846.0,130.0,5.4,20.0,800.0,902.26,698.53
2017,10,10,12,15,846.0,130.0,5.3,20.0,800.5,868.69,673.13
2017,10,10,12,30,846.0,130.0,5.2,20.0,801.0,832.09,646.52
2017,10,10,12,45,845.0,128.5,5.1,20.5,793.5,790.41,615.04
2017,10,10,13,0,844.0,127.0,5.0,21.0,786.0,746.18,580.07
2017,10,10,13,15,839.0,126.0,4.9,21.0,769.5,697.34,542.29
