Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,13,30,834.0,125.0,4.8,21.0,753.0,646.71,502.44
2017,10,10,13,45,826.5,123.0,4.7,21.5,728.5,592.21,457.92
2017,10,10,14,0,819.0,121.0,4.6,22.0,704.0,536.68,411.73
2017,10,10,14,15,808.0,119.0,4.5,22.0,672.0,478.78,363.46
2017,10,10,14,30,797.0,117.0,4.4,22.0,640.0,420.75,313.88
2017,10,10,14,45,784.0,113.0,4.35,22.0,602.0,360.57,261.72
2017,10,10,15,0,771.0,109.0,4.3,22.0,564.0,301.08,209.59
2017,10,10,15,15,750.0,105.5,4.2,22.0,519.5,241.25,158.29
2017,10,10,15,30,729.0,102.0,4.1,22.0,475.0,178.84,108.39
2017,10,10,15,45,704.0,96.0,4.0,22.0,426.5,120.84,70.28
2017,10,10,16,0,679.0,90.0,3.9,22.0,378.0,69.81,54.66
2017,10,10,16,15,638.5,84.5,3.65,21.5,326.0,66.1,51.78
2017,10,10,16,30,598.0,79.0,3.4,21.0,274.0,62.37,48.77
2017,10,10,16,45,539.0,70.5,3.2,21.0,222.0,56.14,43.37
2017,10,10,17,0,480.0,62.0,3.0,21.0,170.0,49.87,37.75
2017,10,10,17,15,385.0,50.5,2.75,20.5,121.5,40.86,29.6
2017,10,10,17,30,290.0,39.0,2.5,20.0,73.0,29.78,19.34
2017,10,10,17,45,145.0,19.5,2.25,19.5,36.5,14.91,1.86
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,6,45,122.0,15.5,2.95,12.5,27.0,96.57,0.0
2017,10,11,7,0,244.0,31.0,3.1,13.0,54.0,266.03,206.01
2017,10,11,7,15,348.0,43.5,3.25,13.5,100.5,372.24,308.17
2017,10,11,7,30,452.0,56.0,3.4,14.0,147.0,487.01,405.51
2017,10,11,7,45,517.5,64.5,3.6,14.5,199.0,570.52,473.71
2017,10,11,8,0,583.0,73.0,3.8,15.0,251.0,656.47,540.65
2017,10,11,8,15,626.5,79.0,3.8,15.5,303.0,720.59,587.47
2017,10,11,8,30,670.0,85.0,3.8,16.0,355.0,784.48,632.38
2017,10,11,8,45,702.0,89.5,3.8,16.5,405.0,834.43,665.58
2017,10,11,9,0,734.0,94.0,3.8,17.0,455.0,876.19,692.12
2017,10,11,9,15,755.5,97.5,3.7,17.5,500.0,910.72,712.47
2017,10,11,9,30,777.0,101.0,3.6,18.0,545.0,942.3,730.42
2017,10,11,9,45,794.5,103.0,3.55,18.5,585.5,964.75,742.15
2017,10,11,10,0,812.0,105.0,3.5,19.0,626.0,983.7,751.51
2017,10,11,10,15,823.5,107.0,3.35,19.5,659.0,992.82,753.48
2017,10,11,10,30,835.0,109.0,3.2,20.0,692.0,998.13,753.02
2017,10,11,10,45,843.5,110.0,3.1,20.5,718.0,981.62,738.47
2017,10,11,11,0,852.0,111.0,3.0,21.0,744.0,975.23,731.15
2017,10,11,11,15,857.0,112.0,2.9,21.5,762.0,961.62,719.1
2017,10,11,11,30,862.0,113.0,2.8,22.0,780.0,944.33,704.86
2017,10,11,11,45,859.0,117.0,2.7,22.5,788.0,919.06,685.51
2017,10,11,12,0,856.0,121.0,2.6,23.0,796.0,890.54,664.21
2017,10,11,12,15,856.0,121.0,2.5,23.0,796.5,857.69,641.41
2017,10,11,12,30,856.0,121.0,2.4,23.0,797.0,821.87,616.64
2017,10,11,12,45,853.5,120.5,2.3,23.5,789.0,780.86,587.15
2017,10,11,13,0,851.0,120.0,2.2,24.0,781.0,737.42,554.84
2017,10,11,13,15,846.5,119.0,2.1,24.0,764.5,689.96,519.69
2017,10,11,13,30,842.0,118.0,2.0,24.0,748.0,645.56,485.84
2017,10,11,13,45,833.5,116.5,1.9,24.5,723.5,590.64,442.91
2017,10,11,14,0,825.0,115.0,1.8,25.0,699.0,534.78,398.38
2017,10,11,14,15,813.5,113.0,1.75,25.0,667.0,476.42,351.85
2017,10,11,14,30,802.0,111.0,1.7,25.0,635.0,417.99,303.88
2017,10,11,14,45,772.5,114.0,1.65,25.0,593.5,357.75,253.76
2017,10,11,15,0,743.0,117.0,1.6,25.0,552.0,296.5,202.5
2017,10,11,15,15,721.5,113.0,1.6,25.0,508.0,237.13,153.21
2017,10,11,15,30,700.0,109.0,1.6,25.0,464.0,180.06,108.72
2017,10,11,15,45,671.0,103.5,1.6,25.0,415.5,123.85,72.65
2017,10,11,16,0,642.0,98.0,1.6,25.0,367.0,74.76,58.12
2017,10,11,16,15,600.0,91.0,1.5,24.5,315.5,70.22,54.62
2017,10,11,16,30,558.0,84.0,1.4,24.0,264.0,65.61,50.91
2017,10,11,16,45,499.0,74.5,1.3,23.5,213.0,58.83,45.2
2017,10,11,17,0,440.0,65.0,1.2,23.0,162.0,51.96,39.2
2017,10,11,17,15,347.0,52.0,1.1,22.0,114.5,39.52,28.24
2017,10,11,17,30,254.0,39.0,1.0,21.0,67.0,29.58,18.98
2017,10,11,17,45,127.0,19.5,0.95,20.5,33.5,14.85,0.02
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,101.5,16.0,1.0,17.5,25.0,82.95,0.0
2017,10,12,7,0,203.0,32.0,1.1,18.0,50.0,237.06,176.82
2017,10,12,7,15,303.5,46.5,1.1,18.5,95.5,338.39,271.85
2017,10,12,7,30,404.0,61.0,1.1,19.0,141.0,453.24,365.28
2017,10,12,7,45,473.0,70.5,1.1,19.5,192.0,539.96,432.02
2017,10,12,8,0,542.0,80.0,1.1,20.0,243.0,629.17,496.95
2017,10,12,8,15,587.0,87.0,1.1,21.0,294.5,695.09,540.84
2017,10,12,8,30,632.0,94.0,1.1,22.0,346.0,760.83,582.63
2017,10,12,8,45,667.0,98.0,1.15,23.0,396.0,812.36,613.65
2017,10,12,9,0,702.0,102.0,1.2,24.0,446.0,862.26,642.76
2017,10,12,9,15,725.0,106.0,1.3,24.5,491.0,898.04,663.9
2017,10,12,9,30,748.0,110.0,1.4,25.0,536.0,924.0,678.59
2017,10,12,9,45,766.5,112.5,1.55,25.5,575.5,947.91,692.71
2017,10,12,10,0,785.0,115.0,1.7,26.0,615.0,968.37,704.6
2017,10,12,10,15,797.0,117.0,1.75,26.5,648.0,977.97,708.32
2017,10,12,10,30,809.0,119.0,1.8,27.0,681.0,983.81,709.91
2017,10,12,10,45,819.0,120.0,1.9,27.5,707.0,982.66,707.87
2017,10,12,11,0,829.0,121.0,2.0,28.0,733.0,977.64,703.56
2017,10,12,11,15,834.5,122.0,2.1,28.5,750.5,964.33,694.12
2017,10,12,11,30,840.0,123.0,2.2,29.0,768.0,947.29,682.44
2017,10,12,11,45,855.5,116.0,2.3,29.5,780.5,915.15,661.11
2017,10,12,12,0,871.0,109.0,2.4,30.0,793.0,892.26,645.86
2017,10,12,12,15,871.0,109.0,2.45,30.0,793.5,859.11,624.66
2017,10,12,12,30,871.0,109.0,2.5,30.0,794.0,822.95,601.43
2017,10,12,12,45,867.5,109.5,2.6,30.0,785.5,781.69,574.93
2017,10,12,13,0,864.0,110.0,2.7,30.0,777.0,738.02,545.62
2017,10,12,13,15,859.0,109.0,2.8,30.0,760.5,689.76,511.41
2017,10,12,13,30,854.0,108.0,2.9,30.0,744.0,639.69,474.92
2017,10,12,13,45,844.0,108.0,3.0,30.5,719.0,586.0,433.83
2017,10,12,14,0,834.0,108.0,3.1,31.0,694.0,533.46,392.38
2017,10,12,14,15,823.0,106.0,3.15,30.5,662.0,474.97,346.83
2017,10,12,14,30,812.0,104.0,3.2,30.0,630.0,416.32,299.57
2017,10,12,14,45,788.0,105.0,3.25,30.0,590.0,355.87,249.35
2017,10,12,15,0,764.0,106.0,3.3,30.0,550.0,297.29,200.08
2017,10,12,15,15,743.0,102.0,3.3,30.0,505.5,237.59,150.67
2017,10,12,15,30,722.0,98.0,3.3,30.0,461.0,175.51,102.59
2017,10,12,15,45,687.0,95.0,3.3,30.0,412.0,119.41,67.32
2017,10,12,16,0,652.0,92.0,3.3,30.0,363.0,70.87,53.75
2017,10,12,16,15,610.5,85.5,3.1,29.5,312.0,66.53,50.43
2017,10,12,16,30,569.0,79.0,2.9,29.0,261.0,62.13,46.94
2017,10,12,16,45,506.5,70.5,2.7,28.5,209.5,55.93,41.79
2017,10,12,17,0,444.0,62.0,2.5,28.0,158.0,49.71,36.42
2017,10,12,17,15,350.0,49.0,2.2,27.0,111.0,39.56,27.56
2017,10,12,17,30,256.0,36.0,1.9,26.0,64.0,27.43,16.6
2017,10,12,17,45,128.0,18.0,1.65,25.0,32.0,13.74,0.0
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.5,1.8,19.5,25.5,91.75,0.0
2017,10,13,7,0,229.0,31.0,2.0,20.0,51.0,255.73,187.96
2017,10,13,7,15,334.0,44.0,2.1,20.5,97.0,362.91,290.62
2017,10,13,7,30,439.0,57.0,2.2,21.0,143.0,478.81,385.55
2017,10,13,7,45,519.5,63.5,2.35,22.0,196.5,572.71,458.27
2017,10,13,8,0,600.0,70.0,2.5,23.0,250.0,669.64,529.36
2017,10,13,8,15,643.5,76.0,2.65,23.5,302.5,734.16,574.72
2017,10,13,8,30,687.0,82.0,2.8,24.0,355.0,798.44,618.44
2017,10,13,8,45,726.5,83.5,3.0,25.0,406.5,845.82,648.08
2017,10,13,9,0,766.0,85.0,3.2,26.0,458.0,898.49,680.72
2017,10,13,9,15,787.0,88.5,3.25,26.5,503.5,932.82,700.55
2017,10,13,9,30,808.0,92.0,3.3,27.0,549.0,964.11,718.25
2017,10,13,9,45,826.0,93.0,3.35,27.5,589.5,985.9,729.54
2017,10,13,10,0,844.0,94.0,3.4,28.0,630.0,990.88,729.85
2017,10,13,10,15,855.0,96.0,3.4,28.5,663.0,999.4,732.45
2017,10,13,10,30,866.0,98.0,3.4,29.0,696.0,1004.13,732.69
2017,10,13,10,45,874.5,98.5,3.45,29.5,722.0,1000.74,728.21
2017,10,13,11,0,883.0,99.0,3.5,30.0,748.0,993.47,721.47
2017,10,13,11,15,888.0,100.0,3.5,30.0,766.0,979.45,711.64
2017,10,13,11,30,893.0,101.0,3.5,30.0,784.0,961.62,699.52
2017,10,13,11,45,893.5,102.0,3.5,30.5,792.5,935.91,681.0
2017,10,13,12,0,894.0,103.0,3.5,31.0,801.0,906.78,660.4
2017,10,13,12,15,894.0,103.0,3.5,31.0,801.5,872.92,638.07
2017,10,13,12,30,894.0,103.0,3.5,31.0,802.0,835.98,613.65
2017,10,13,12,45,892.5,102.0,3.5,31.5,794.0,793.99,584.53
2017,10,13,13,0,891.0,101.0,3.5,32.0,786.0,749.39,553.08
2017,10,13,13,15,886.5,100.5,3.5,32.0,769.5,700.79,518.03
2017,10,13,13,30,882.0,100.0,3.5,32.0,753.0,650.23,480.75
2017,10,13,13,45,875.5,98.0,3.5,32.0,728.0,595.48,439.49
2017,10,13,14,0,869.0,96.0,3.5,32.0,703.0,539.46,396.09
2017,10,13,14,15,858.5,94.5,3.5,32.0,670.5,481.01,349.59
2017,10,13,14,30,848.0,93.0,3.5,32.0,638.0,422.21,301.45
2017,10,13,14,45,821.0,95.0,3.5,32.0,596.5,358.92,249.19
2017,10,13,15,0,794.0,97.0,3.5,32.0,555.0,298.51,198.65
2017,10,13,15,15,773.5,94.0,3.45,31.5,510.5,237.95,148.97
2017,10,13,15,30,753.0,91.0,3.4,31.0,466.0,179.48,104.02
2017,10,13,15,45,722.5,87.0,3.4,31.0,416.5,116.89,63.88
2017,10,13,16,0,692.0,83.0,3.4,31.0,367.0,65.44,49.03
2017,10,13,16,15,651.0,77.5,3.15,30.5,315.0,61.52,46.05
2017,10,13,16,30,610.0,72.0,2.9,30.0,263.0,57.59,42.94
2017,10,13,16,45,548.5,64.0,2.65,29.5,211.0,51.51,37.89
2017,10,13,17,0,487.0,56.0,2.4,29.0,159.0,45.42,32.64
2017,10,13,17,15,389.0,44.5,2.15,28.0,111.0,36.23,24.61
2017,10,13,17,30,291.0,33.0,1.9,27.0,63.0,27.02,16.02
2017,10,13,17,45,145.5,16.5,1.65,26.0,31.5,13.37,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,6,45,117.0,15.0,1.55,20.5,25.0,93.27,0.0
2017,10,14,7,0,234.0,30.0,1.7,21.0,50.0,258.84,186.67
2017,10,14,7,15,343.0,42.5,1.95,21.5,96.0,369.1,293.61
2017,10,14,7,30,452.0,55.0,2.2,22.0,142.0,488.09,390.9
2017,10,14,7,45,525.5,62.5,2.45,23.0,195.0,577.46,460.28
2017,10,14,8,0,599.0,70.0,2.7,24.0,248.0,669.6,528.17
2017,10,14,8,15,643.0,76.0,2.8,24.5,300.0,734.56,573.64
2017,10,14,8,30,687.0,82.0,2.9,25.0,352.0,799.29,617.33
2017,10,14,8,45,721.5,85.5,3.05,25.5,402.5,850.56,650.56
2017,10,14,9,0,756.0,89.0,3.2,26.0,453.0,894.19,677.88
2017,10,14,9,15,403.5,162.5,3.25,26.5,359.0,631.64,487.86
2017,10,14,9,30,51.0,236.0,3.3,27.0,265.0,286.74,220.51
2017,10,14,9,45,52.0,253.0,3.35,27.5,284.0,302.34,232.26
2017,10,14,10,0,53.0,270.0,3.4,28.0,303.0,317.67,242.73
2017,10,14,10,15,451.0,187.5,3.4,28.5,496.0,701.26,532.81
2017,10,14,10,30,849.0,105.0,3.4,29.0,689.0,1008.94,738.51
2017,10,14,10,45,854.5,107.5,3.4,29.5,713.5,991.12,721.71
2017,10,14,11,0,860.0,110.0,3.4,30.0,738.0,983.14,714.29
2017,10,14,11,15,864.5,110.5,3.4,30.0,755.5,968.27,703.91
2017,10,14,11,30,869.0,111.0,3.4,30.0,773.0,949.74,691.33
2017,10,14,11,45,583.5,239.5,3.45,30.5,686.5,808.8,593.91
2017,10,14,12,0,298.0,368.0,3.5,31.0,600.0,631.77,465.03
2017,10,14,12,15,264.0,375.0,3.5,31.0,580.5,591.53,436.68
2017,10,14,12,30,230.0,382.0,3.5,31.0,561.0,536.44,397.17
2017,10,14,12,45,242.5,375.5,3.55,31.5,563.0,523.84,387.76
2017,10,14,13,0,255.0,369.0,3.6,32.0,565.0,522.42,385.81
2017,10,14,13,15,547.5,243.0,3.6,32.0,650.0,602.64,446.55
2017,10,14,13,30,840.0,117.0,3.6,32.0,735.0,643.99,476.83
2017,10,14,13,45,566.5,218.0,3.6,32.0,628.5,521.91,385.79
2017,10,14,14,0,293.0,319.0,3.6,32.0,522.0,416.17,307.22
2017,10,14,14,15,541.5,216.5,3.6,31.5,570.5,432.11,317.2
2017,10,14,14,30,790.0,114.0,3.6,31.0,619.0,416.44,299.6
2017,10,14,14,45,496.0,187.0,3.65,31.0,497.5,316.49,226.04
2017,10,14,15,0,202.0,260.0,3.7,31.0,376.0,246.99,179.25
2017,10,14,15,15,442.5,185.5,3.65,30.5,412.0,229.45,156.11
2017,10,14,15,30,683.0,111.0,3.6,30.0,448.0,180.12,107.92
2017,10,14,15,45,647.0,106.5,3.55,30.0,399.0,125.2,73.1
2017,10,14,16,0,611.0,102.0,3.5,30.0,350.0,77.38,59.2
2017,10,14,16,15,566.0,94.5,3.3,29.5,299.0,72.57,55.51
2017,10,14,16,30,521.0,87.0,3.1,29.0,248.0,67.71,51.63
2017,10,14,16,45,451.5,77.0,2.9,29.0,197.0,57.81,43.26
2017,10,14,17,0,382.0,67.0,2.7,29.0,146.0,50.28,36.67
2017,10,14,17,15,285.0,52.0,2.45,28.0,100.5,39.06,26.9
2017,10,14,17,30,188.0,37.0,2.2,27.0,55.0,27.81,16.43
2017,10,14,17,45,94.0,18.5,2.0,26.5,27.5,14.01,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,49.5,16.0,6.15,20.5,20.0,47.13,0.0
2017,10,15,7,0,99.0,32.0,6.7,20.0,40.0,145.02,101.91
2017,10,15,7,15,190.0,51.5,6.75,19.5,82.0,243.05,196.93
2017,10,15,7,30,281.0,71.0,6.8,19.0,124.0,364.97,302.56
2017,10,15,7,45,389.5,77.5,6.85,19.0,177.0,473.14,394.79
2017,10,15,8,0,498.0,84.0,6.9,19.0,230.0,596.2,494.61
2017,10,15,8,15,546.0,92.0,6.8,19.0,281.0,665.17,548.16
2017,10,15,8,30,594.0,100.0,6.7,19.0,332.0,734.12,600.04
2017,10,15,8,45,311.0,142.0,6.65,19.0,264.5,484.53,399.85
2017,10,15,9,0,28.0,184.0,6.6,19.0,197.0,212.01,170.25
2017,10,15,9,15,40.0,209.5,6.55,19.5,230.5,249.75,200.59
2017,10,15,9,30,52.0,235.0,6.5,20.0,264.0,287.21,229.91
2017,10,15,9,45,59.5,256.5,6.5,20.5,292.0,314.85,250.88
2017,10,15,10,0,67.0,278.0,6.5,21.0,320.0,342.03,271.26
2017,10,15,10,15,54.5,283.0,6.45,21.0,318.5,329.24,260.04
2017,10,15,10,30,42.0,288.0,6.4,21.0,317.0,316.86,249.3
2017,10,15,10,45,65.0,315.0,6.4,21.5,361.5,364.39,286.13
2017,10,15,11,0,88.0,342.0,6.4,22.0,406.0,410.47,321.19
2017,10,15,11,15,130.5,358.0,6.35,22.5,455.5,484.25,377.28
2017,10,15,11,30,173.0,374.0,6.3,23.0,505.0,531.74,412.73
2017,10,15,11,45,209.5,375.0,6.25,23.5,535.5,554.98,429.67
2017,10,15,12,0,246.0,376.0,6.2,24.0,566.0,575.27,444.25
2017,10,15,12,15,558.5,242.5,6.15,24.0,674.5,733.49,567.78
2017,10,15,12,30,871.0,109.0,6.1,24.0,783.0,823.48,635.87
2017,10,15,12,45,868.5,109.0,6.1,24.0,775.0,782.49,606.02
2017,10,15,13,0,866.0,109.0,6.1,24.0,767.0,739.03,573.95
2017,10,15,13,15,862.0,108.0,6.05,24.0,751.0,691.36,536.99
2017,10,15,13,30,858.0,107.0,6.0,24.0,735.0,641.77,497.84
2017,10,15,13,45,850.5,105.5,5.95,24.0,710.5,588.04,454.66
2017,10,15,14,0,843.0,104.0,5.9,24.0,686.0,533.2,409.54
2017,10,15,14,15,833.0,102.5,5.85,24.0,654.5,477.15,362.28
2017,10,15,14,30,823.0,101.0,5.8,24.0,623.0,418.85,312.11
2017,10,15,14,45,804.5,100.0,5.8,24.0,584.0,358.06,259.22
2017,10,15,15,0,786.0,99.0,5.8,24.0,545.0,298.52,206.9
2017,10,15,15,15,766.0,95.5,5.7,23.5,501.0,238.2,155.25
2017,10,15,15,30,746.0,92.0,5.6,23.0,457.0,179.93,108.57
2017,10,15,15,45,724.0,86.0,5.6,23.0,409.5,117.04,66.15
2017,10,15,16,0,702.0,80.0,5.6,23.0,362.0,63.65,49.27
2017,10,15,16,15,661.5,74.5,5.35,22.5,310.0,59.65,46.08
2017,10,15,16,30,621.0,69.0,5.1,22.0,258.0,55.63,42.76
2017,10,15,16,45,566.0,60.5,4.95,22.0,206.5,49.15,37.09
2017,10,15,17,0,511.0,52.0,4.8,22.0,155.0,42.59,31.17
2017,10,15,17,15,408.0,41.0,4.45,21.0,107.0,33.62,23.08
2017,10,15,17,30,305.0,30.0,4.1,20.0,59.0,24.68,14.24
2017,10,15,17,45,152.5,15.0,3.75,19.5,29.5,12.2,0.0
2017,10,15,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,194.0,12.5,3.75,10.0,27.5,145.51,0.0
2017,10,16,7,0,388.0,25.0,3.9,10.0,55.0,355.69,259.38
2017,10,16,7,15,506.0,34.0,3.95,10.5,107.5,479.61,396.06
2017,10,16,7,30,624.0,43.0,4.0,11.0,160.0,608.98,506.56
2017,10,16,7,45,690.0,48.5,4.1,12.0,217.0,695.91,576.65
2017,10,16,8,0,756.0,54.0,4.2,13.0,274.0,784.43,643.73
2017,10,16,8,15,796.5,58.0,4.35,13.5,330.5,848.33,690.58
2017,10,16,8,30,837.0,62.0,4.5,14.0,387.0,911.22,734.99
2017,10,16,8,45,864.5,65.0,4.7,15.0,440.0,947.19,757.46
2017,10,16,9,0,892.0,68.0,4.9,16.0,493.0,991.56,785.59
2017,10,16,9,15,911.5,70.5,4.8,16.5,541.5,1024.43,803.92
2017,10,16,9,30,931.0,73.0,4.7,17.0,590.0,1053.95,819.62
2017,10,16,9,45,944.5,75.0,4.6,17.5,632.5,1073.02,827.89
2017,10,16,10,0,958.0,77.0,4.5,18.0,675.0,1088.16,833.52
2017,10,16,10,15,968.0,78.5,4.45,18.5,710.0,1094.97,834.12
2017,10,16,10,30,978.0,80.0,4.4,19.0,745.0,1097.56,832.22
2017,10,16,10,45,984.0,81.5,4.35,19.5,772.5,1091.8,825.1
2017,10,16,11,0,990.0,83.0,4.3,20.0,800.0,1081.75,815.41
2017,10,16,11,15,994.5,83.5,4.2,20.5,818.5,1064.83,801.02
2017,10,16,11,30,999.0,84.0,4.1,21.0,837.0,1043.74,784.12
2017,10,16,11,45,1000.5,84.5,4.1,21.5,846.5,1015.79,763.5
2017,10,16,12,0,1002.0,85.0,4.1,22.0,856.0,983.99,740.46
2017,10,16,12,15,1002.0,85.0,4.05,22.0,856.0,946.67,714.86
2017,10,16,12,30,1002.0,85.0,4.0,22.0,856.0,905.9,686.88
2017,10,16,12,45,999.5,85.0,4.0,22.5,847.0,859.91,654.18
2017,10,16,13,0,997.0,85.0,4.0,23.0,838.0,811.03,619.37
2017,10,16,13,15,992.5,84.0,3.95,23.0,820.0,757.18,579.46
2017,10,16,13,30,988.0,83.0,3.9,23.0,802.0,701.1,536.68
2017,10,16,13,45,981.0,82.0,3.85,23.5,775.5,641.62,489.28
2017,10,16,14,0,974.0,81.0,3.8,24.0,749.0,580.67,439.59
2017,10,16,14,15,964.5,79.5,3.75,24.0,714.5,516.94,387.25
2017,10,16,14,30,955.0,78.0,3.7,24.0,680.0,452.57,332.83
2017,10,16,14,45,941.5,76.0,3.7,24.0,638.5,386.07,275.51
2017,10,16,15,0,928.0,74.0,3.7,24.0,597.0,319.99,217.73
2017,10,16,15,15,909.5,71.5,3.65,23.5,549.5,253.13,160.59
2017,10,16,15,30,891.0,69.0,3.6,23.0,502.0,187.83,108.38
2017,10,16,15,45,865.5,66.0,3.55,23.0,449.0,123.4,66.43
2017,10,16,16,0,840.0,63.0,3.5,23.0,396.0,58.55,44.88
2017,10,16,16,15,801.0,59.0,3.05,22.0,340.0,54.77,41.97
2017,10,16,16,30,762.0,55.0,2.6,21.0,284.0,50.99,38.92
2017,10,16,16,45,701.5,49.0,2.2,20.5,227.5,45.35,34.03
2017,10,16,17,0,641.0,43.0,1.8,20.0,171.0,39.74,28.97
2017,10,16,17,15,531.5,34.5,1.7,19.0,118.0,31.68,21.6
2017,10,16,17,30,422.0,26.0,1.6,18.0,65.0,23.77,13.39
2017,10,16,17,45,211.0,13.0,1.5,17.0,32.5,10.23,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,173.0,12.5,1.15,9.5,25.5,131.06,0.0
2017,10,17,7,0,346.0,25.0,1.2,10.0,51.0,335.37,236.16
2017,10,17,7,15,465.0,34.5,1.3,10.5,101.5,458.07,372.17
2017,10,17,7,30,584.0,44.0,1.4,11.0,152.0,577.45,471.89
2017,10,17,7,45,651.0,50.5,1.5,12.0,208.0,665.28,540.54
2017,10,17,8,0,718.0,57.0,1.6,13.0,264.0,754.87,606.26
2017,10,17,8,15,760.0,61.5,1.65,14.0,319.5,819.87,650.13
2017,10,17,8,30,802.0,66.0,1.7,15.0,375.0,883.97,691.38
2017,10,17,8,45,831.0,69.5,1.75,16.0,427.5,932.66,720.33
2017,10,17,9,0,860.0,73.0,1.8,17.0,480.0,978.97,746.9
2017,10,17,9,15,880.0,75.5,1.7,17.5,527.5,999.87,755.24
2017,10,17,9,30,900.0,78.0,1.6,18.0,575.0,1029.4,769.3
2017,10,17,9,45,915.0,80.0,1.55,18.5,617.0,1049.65,777.78
2017,10,17,10,0,930.0,82.0,1.5,19.0,659.0,1066.11,783.91
2017,10,17,10,15,940.0,83.5,1.4,19.5,693.5,1072.83,783.05
2017,10,17,10,30,950.0,85.0,1.3,20.0,728.0,1075.45,779.83
2017,10,17,10,45,957.5,86.0,1.25,20.5,755.0,1070.76,773.21
2017,10,17,11,0,965.0,87.0,1.2,21.0,782.0,1061.89,764.3
2017,10,17,11,15,970.0,87.5,1.15,21.5,800.0,1045.82,751.2
2017,10,17,11,30,975.0,88.0,1.1,22.0,818.0,1025.67,735.87
2017,10,17,11,45,978.0,88.0,1.05,22.5,828.0,999.11,716.8
2017,10,17,12,0,981.0,88.0,1.0,23.0,838.0,968.72,695.57
2017,10,17,12,15,981.5,88.0,0.95,23.0,838.5,932.49,672.12
2017,10,17,12,30,982.0,88.0,0.9,23.0,839.0,892.84,646.54
2017,10,17,12,45,980.5,87.0,0.9,23.5,830.5,847.4,616.79
2017,10,17,13,0,979.0,86.0,0.9,24.0,822.0,799.09,585.02
2017,10,17,13,15,975.0,85.5,0.95,24.0,804.5,746.91,549.85
2017,10,17,13,30,971.0,85.0,1.0,24.0,787.0,692.48,511.71
2017,10,17,13,45,965.5,83.5,1.05,24.5,761.5,634.28,468.61
2017,10,17,14,0,960.0,82.0,1.1,25.0,736.0,574.51,422.87
2017,10,17,14,15,950.5,80.5,1.15,25.0,702.0,511.59,373.95
2017,10,17,14,30,941.0,79.0,1.2,25.0,668.0,448.07,322.65
2017,10,17,14,45,928.5,76.5,1.25,25.0,627.0,382.36,268.03
2017,10,17,15,0,916.0,74.0,1.3,25.0,586.0,316.97,212.52
2017,10,17,15,15,897.5,71.5,1.35,24.5,539.0,250.9,157.4
2017,10,17,15,30,879.0,69.0,1.4,24.0,492.0,186.41,106.72
2017,10,17,15,45,854.0,66.0,1.45,24.0,440.0,122.82,65.77
2017,10,17,16,0,829.0,63.0,1.5,24.0,388.0,58.35,44.5
2017,10,17,16,15,790.0,59.0,1.35,23.0,333.0,54.59,41.65
2017,10,17,16,30,751.0,55.0,1.2,22.0,278.0,50.84,38.63
2017,10,17,16,45,690.5,49.0,1.1,21.5,221.5,45.23,33.78
2017,10,17,17,0,630.0,43.0,1.0,21.0,165.0,39.65,28.75
2017,10,17,17,15,520.0,34.5,1.05,20.0,113.0,31.62,21.41
2017,10,17,17,30,410.0,26.0,1.1,19.0,61.0,23.76,12.96
2017,10,17,17,45,205.0,13.0,1.15,18.0,30.5,10.23,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.5,12.0,1.25,10.5,25.5,135.46,0.0
2017,10,18,7,0,359.0,24.0,1.3,11.0,51.0,342.98,233.28
2017,10,18,7,15,478.5,34.0,1.55,11.5,102.0,468.88,379.35
2017,10,18,7,30,598.0,44.0,1.8,12.0,153.0,589.61,481.29
2017,10,18,7,45,663.0,50.5,2.05,13.0,209.0,676.34,550.41
2017,10,18,8,0,728.0,57.0,2.3,14.0,265.0,764.56,616.67
2017,10,18,8,15,770.0,62.0,2.4,15.0,320.5,830.5,662.18
2017,10,18,8,30,812.0,67.0,2.5,16.0,376.0,895.52,704.99
2017,10,18,8,45,840.5,70.0,2.65,17.0,429.0,943.24,734.53
2017,10,18,9,0,869.0,73.0,2.8,18.0,482.0,988.5,761.67
2017,10,18,9,15,889.0,76.0,2.9,19.0,530.0,1010.13,771.72
2017,10,18,9,30,909.0,79.0,3.0,20.0,578.0,1040.32,787.66
2017,10,18,9,45,923.5,80.5,3.1,21.0,619.5,1059.39,795.95
2017,10,18,10,0,938.0,82.0,3.2,22.0,661.0,1074.65,801.85
2017,10,18,10,15,948.0,84.0,3.2,22.5,696.0,1081.91,803.27
2017,10,18,10,30,958.0,86.0,3.2,23.0,731.0,1085.0,802.22
2017,10,18,10,45,965.5,87.0,3.2,23.5,757.5,1080.16,796.24
2017,10,18,11,0,973.0,88.0,3.2,24.0,784.0,1071.1,787.81
2017,10,18,11,15,977.0,88.5,3.2,24.5,802.0,1053.86,774.31
2017,10,18,11,30,981.0,89.0,3.2,25.0,820.0,1032.55,758.43
2017,10,18,11,45,980.5,90.5,3.2,25.5,829.0,1004.19,738.13
2017,10,18,12,0,980.0,92.0,3.2,26.0,838.0,972.15,715.58
2017,10,18,12,15,980.0,92.0,3.2,26.0,838.0,935.43,691.4
2017,10,18,12,30,980.0,92.0,3.2,26.0,838.0,895.34,664.91
2017,10,18,12,45,977.5,92.0,3.2,26.5,829.0,850.13,633.57
2017,10,18,13,0,975.0,92.0,3.2,27.0,820.0,802.11,600.22
2017,10,18,13,15,970.0,91.0,3.2,27.0,802.0,748.86,561.71
2017,10,18,13,30,965.0,90.0,3.2,27.0,784.0,693.51,520.68
2017,10,18,13,45,957.5,89.0,3.2,27.5,758.0,634.87,475.16
2017,10,18,14,0,950.0,88.0,3.2,28.0,732.0,574.88,427.43
2017,10,18,14,15,940.0,86.5,3.2,27.5,697.5,512.22,377.91
2017,10,18,14,30,930.0,85.0,3.2,27.0,663.0,449.02,326.2
2017,10,18,14,45,902.5,87.5,3.25,27.0,619.0,382.95,270.6
2017,10,18,15,0,875.0,90.0,3.3,27.0,575.0,316.44,214.1
2017,10,18,15,15,854.0,87.0,3.25,26.5,528.0,250.91,159.18
2017,10,18,15,30,833.0,84.0,3.2,26.0,481.0,187.46,109.21
2017,10,18,15,45,801.5,80.5,3.15,26.0,428.5,125.12,68.9
2017,10,18,16,0,770.0,77.0,3.1,26.0,376.0,67.95,52.29
2017,10,18,16,15,726.5,71.5,2.7,25.0,320.5,63.42,48.82
2017,10,18,16,30,683.0,66.0,2.3,24.0,265.0,54.31,41.27
2017,10,18,16,45,612.5,58.5,1.95,23.0,209.5,48.23,36.11
2017,10,18,17,0,542.0,51.0,1.6,22.0,154.0,42.19,30.75
2017,10,18,17,15,426.5,39.5,1.6,21.0,104.0,32.66,22.11
2017,10,18,17,30,311.0,28.0,1.6,20.0,54.0,23.19,11.99
2017,10,18,17,45,155.5,14.0,1.6,19.0,27.0,11.02,0.0
2017,10,18,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,25.0,13.0,0.9,14.5,15.0,27.81,0.0
2017,10,19,7,0,50.0,26.0,0.9,15.0,30.0,80.66,48.9
2017,10,19,7,15,100.5,47.0,1.0,15.5,63.0,168.34,134.47
2017,10,19,7,30,151.0,68.0,1.1,16.0,96.0,238.17,195.44
2017,10,19,7,45,191.5,86.5,1.2,16.5,133.5,297.85,245.99
2017,10,19,8,0,232.0,105.0,1.3,17.0,171.0,359.83,296.47
2017,10,19,8,15,380.0,105.5,1.45,18.0,238.5,521.88,423.86
2017,10,19,8,30,528.0,106.0,1.6,19.0,306.0,679.96,538.89
2017,10,19,8,45,466.5,137.5,1.8,20.0,332.5,658.98,520.02
2017,10,19,9,0,405.0,169.0,2.0,21.0,359.0,641.14,503.11
2017,10,19,9,15,337.5,202.5,2.15,21.5,371.5,591.19,463.43
2017,10,19,9,30,270.0,236.0,2.3,22.0,384.0,561.73,438.2
2017,10,19,9,45,265.0,259.0,2.5,22.5,413.0,580.19,450.02
2017,10,19,10,0,260.0,282.0,2.7,23.0,442.0,596.77,460.11
2017,10,19,10,15,313.5,284.5,2.75,23.5,487.5,647.54,496.18
2017,10,19,10,30,367.0,287.0,2.8,24.0,533.0,696.56,530.13
2017,10,19,10,45,394.0,291.0,2.85,25.0,564.0,718.17,542.7
2017,10,19,11,0,421.0,295.0,2.9,26.0,595.0,758.43,567.73
2017,10,19,11,15,488.0,276.0,2.95,26.0,632.0,790.28,590.52
2017,10,19,11,30,555.0,257.0,3.0,26.0,669.0,816.91,609.61
2017,10,19,11,45,607.5,241.0,3.1,26.5,697.0,833.28,620.24
2017,10,19,12,0,660.0,225.0,3.2,27.0,725.0,840.14,624.46
2017,10,19,12,15,515.5,281.0,3.3,27.0,671.5,734.72,548.85
2017,10,19,12,30,371.0,337.0,3.4,27.0,618.0,627.11,470.85
2017,10,19,12,45,635.5,221.0,3.5,27.5,696.0,722.08,542.25
2017,10,19,13,0,900.0,105.0,3.6,28.0,774.0,760.45,571.4
2017,10,19,13,15,784.0,153.5,3.65,28.0,727.0,686.93,516.17
2017,10,19,13,30,668.0,202.0,3.7,28.0,680.0,614.82,462.06
2017,10,19,13,45,631.0,205.5,3.75,28.0,644.5,554.5,416.77
2017,10,19,14,0,594.0,209.0,3.8,28.0,609.0,492.54,369.38
2017,10,19,14,15,571.0,204.0,3.8,28.0,573.0,437.58,326.11
2017,10,19,14,30,548.0,199.0,3.8,28.0,537.0,384.42,283.32
2017,10,19,14,45,531.5,190.0,3.85,28.0,501.0,332.51,240.73
2017,10,19,15,0,515.0,181.0,3.9,28.0,465.0,282.22,199.03
2017,10,19,15,15,641.0,134.0,3.85,27.5,457.5,239.32,158.27
2017,10,19,15,30,767.0,87.0,3.8,27.0,450.0,180.71,106.4
2017,10,19,15,45,731.0,84.0,3.8,26.5,399.0,117.95,65.31
2017,10,19,16,0,695.0,81.0,3.8,26.0,348.0,64.43,49.34
2017,10,19,16,15,649.0,75.0,3.5,25.5,295.5,60.02,45.84
2017,10,19,16,30,603.0,69.0,3.2,25.0,243.0,55.6,42.19
2017,10,19,16,45,526.5,61.5,2.9,24.5,190.5,49.71,37.12
2017,10,19,17,0,450.0,54.0,2.6,24.0,138.0,43.91,31.9
2017,10,19,17,15,334.5,41.5,2.4,23.0,92.0,33.84,22.81
2017,10,19,17,30,219.0,29.0,2.2,22.0,46.0,22.11,10.51
2017,10,19,17,45,109.5,14.5,2.0,21.5,23.0,11.41,0.0
2017,10,19,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,70.5,13.0,2.15,17.0,18.0,59.89,0.0
2017,10,20,7,0,141.0,26.0,2.3,17.0,36.0,178.78,108.11
2017,10,20,7,15,254.5,41.5,2.35,17.5,79.0,299.69,240.63
2017,10,20,7,30,368.0,57.0,2.4,18.0,122.0,420.81,343.62
2017,10,20,7,45,462.5,63.5,2.45,18.5,173.5,527.78,429.78
2017,10,20,8,0,557.0,70.0,2.5,19.0,225.0,635.98,512.51
2017,10,20,8,15,604.5,76.5,2.55,19.5,276.0,703.66,561.29
2017,10,20,8,30,652.0,83.0,2.6,20.0,327.0,771.32,608.24
2017,10,20,8,45,326.0,91.0,2.7,21.0,213.0,460.46,372.06
2017,10,20,9,0,0.0,99.0,2.8,22.0,99.0,78.27,58.56
2017,10,20,9,15,3.0,138.5,2.9,22.5,140.5,117.43,90.47
2017,10,20,9,30,6.0,178.0,3.0,23.0,182.0,157.55,122.16
2017,10,20,9,45,3.0,155.5,3.15,24.0,157.5,130.61,99.8
2017,10,20,10,0,0.0,133.0,3.3,25.0,133.0,106.1,79.63
2017,10,20,10,15,22.0,207.5,3.3,25.0,222.0,196.27,151.37
2017,10,20,10,30,44.0,282.0,3.3,25.0,311.0,315.02,242.79
2017,10,20,10,45,48.5,297.0,3.35,25.5,330.5,330.98,253.74
2017,10,20,11,0,53.0,312.0,3.4,26.0,350.0,346.4,264.52
