Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,10,0,902.0,82.0,4.7,20.0,600.0,1039.23,798.81
2017,10,30,10,15,913.0,84.0,4.65,20.5,633.0,1047.25,800.49
2017,10,30,10,30,924.0,86.0,4.6,21.0,666.0,1051.33,799.69
2017,10,30,10,45,929.5,88.0,4.55,21.5,691.0,1045.85,792.6
2017,10,30,11,0,935.0,90.0,4.5,22.0,716.0,1036.38,783.11
2017,10,30,11,15,939.5,90.5,4.35,22.5,733.0,1020.23,768.92
2017,10,30,11,30,944.0,91.0,4.2,23.0,750.0,1000.23,752.48
2017,10,30,11,45,943.5,92.5,4.1,23.5,758.0,972.95,731.65
2017,10,30,12,0,943.0,94.0,4.0,24.0,766.0,942.18,708.68
2017,10,30,12,15,942.5,94.0,3.85,24.0,765.5,906.49,683.58
2017,10,30,12,30,942.0,94.0,3.7,24.0,765.0,867.65,656.38
2017,10,30,12,45,937.0,94.5,3.55,24.5,755.0,822.89,623.83
2017,10,30,13,0,932.0,95.0,3.4,25.0,745.0,775.69,589.51
2017,10,30,13,15,926.5,94.0,3.25,25.0,727.5,724.49,551.14
2017,10,30,13,30,921.0,93.0,3.1,25.0,710.0,671.4,510.62
2017,10,30,13,45,910.5,92.5,3.0,25.5,683.5,614.25,465.45
2017,10,30,14,0,900.0,92.0,2.9,26.0,657.0,556.2,418.59
2017,10,30,14,15,887.5,90.0,2.8,25.5,623.0,495.25,369.94
2017,10,30,14,30,875.0,88.0,2.7,25.0,589.0,434.13,319.56
2017,10,30,14,45,855.0,86.5,2.65,25.0,548.5,370.19,265.32
2017,10,30,15,0,835.0,85.0,2.6,25.0,508.0,307.62,211.42
2017,10,30,15,15,811.0,82.0,2.5,24.5,462.0,244.61,158.14
2017,10,30,15,30,787.0,79.0,2.4,24.0,416.0,184.08,109.55
2017,10,30,15,45,750.5,75.0,2.35,24.0,365.5,124.4,69.06
2017,10,30,16,0,714.0,71.0,2.3,24.0,315.0,64.62,50.01
2017,10,30,16,15,662.5,65.0,2.05,23.0,262.5,53.3,40.57
2017,10,30,16,30,611.0,59.0,1.8,22.0,210.0,48.56,36.57
2017,10,30,16,45,526.5,50.5,1.55,21.0,158.5,41.6,30.43
2017,10,30,17,0,442.0,42.0,1.3,20.0,107.0,34.7,24.09
2017,10,30,17,15,299.5,29.0,1.3,19.0,64.5,23.85,13.53
2017,10,30,17,30,157.0,16.0,1.3,18.0,22.0,13.07,0.0
2017,10,30,17,45,78.5,8.0,1.35,17.0,11.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,2.5,3.3,8.0,2.5,0.0,0.0
2017,10,31,7,0,0.0,5.0,3.4,8.0,5.0,3.93,0.0
2017,10,31,7,15,0.0,17.0,3.5,8.5,17.0,12.94,4.66
2017,10,31,7,30,0.0,29.0,3.6,9.0,29.0,22.13,13.26
2017,10,31,7,45,0.0,43.5,3.75,9.5,43.5,33.29,23.2
2017,10,31,8,0,0.0,58.0,3.9,10.0,58.0,46.02,34.41
2017,10,31,8,15,0.0,73.5,3.95,10.0,73.5,59.75,46.39
2017,10,31,8,30,0.0,89.0,4.0,10.0,89.0,73.33,58.08
2017,10,31,8,45,0.0,104.0,4.05,10.5,104.0,86.3,68.95
2017,10,31,9,0,0.0,119.0,4.1,11.0,119.0,99.21,79.61
2017,10,31,9,15,0.0,63.5,4.05,11.5,63.5,48.7,36.2
2017,10,31,9,30,0.0,8.0,4.0,12.0,8.0,6.1,0.0
2017,10,31,9,45,0.0,75.5,4.0,12.5,75.5,58.03,43.78
2017,10,31,10,0,0.0,143.0,4.0,13.0,143.0,116.13,92.24
2017,10,31,10,15,0.0,142.0,3.9,13.0,142.0,114.35,90.49
2017,10,31,10,30,0.0,141.0,3.8,13.0,141.0,112.83,89.05
2017,10,31,10,45,0.0,116.0,3.7,13.5,116.0,90.86,70.52
2017,10,31,11,0,0.0,91.0,3.6,14.0,91.0,70.19,53.15
2017,10,31,11,15,0.0,91.5,3.45,14.5,91.5,70.6,53.33
2017,10,31,11,30,0.0,92.0,3.3,15.0,92.0,71.01,53.51
2017,10,31,11,45,0.0,98.0,3.2,15.5,98.0,75.8,57.32
2017,10,31,12,0,0.0,104.0,3.1,16.0,104.0,80.63,61.15
2017,10,31,12,15,0.0,68.0,3.0,16.0,68.0,52.4,37.89
2017,10,31,12,30,0.0,32.0,2.9,16.0,32.0,24.59,14.85
2017,10,31,12,45,3.0,114.5,2.8,16.5,116.5,91.22,69.87
2017,10,31,13,0,6.0,197.0,2.7,17.0,201.0,160.28,125.69
2017,10,31,13,15,63.0,257.0,2.65,17.0,299.5,258.24,204.77
2017,10,31,13,30,120.0,317.0,2.6,17.0,398.0,351.0,277.3
2017,10,31,13,45,68.0,270.0,2.55,17.5,315.5,260.3,205.17
2017,10,31,14,0,16.0,223.0,2.5,18.0,233.0,182.05,142.78
2017,10,31,14,15,8.0,129.5,2.4,17.5,134.5,103.56,79.91
2017,10,31,14,30,0.0,36.0,2.3,17.0,36.0,27.57,17.46
2017,10,31,14,45,0.0,68.5,2.25,17.0,68.5,52.61,38.48
2017,10,31,15,0,0.0,101.0,2.2,17.0,101.0,77.45,59.26
2017,10,31,15,15,0.0,65.5,2.1,16.5,65.5,50.24,36.77
2017,10,31,15,30,0.0,30.0,2.0,16.0,30.0,22.9,13.84
2017,10,31,15,45,0.0,26.0,1.95,16.0,26.0,19.82,11.28
2017,10,31,16,0,0.0,22.0,1.9,16.0,22.0,16.75,8.69
2017,10,31,16,15,0.0,18.0,1.9,15.5,18.0,13.68,6.61
2017,10,31,16,30,0.0,14.0,1.9,15.0,14.0,10.63,3.87
2017,10,31,16,45,0.0,10.5,1.9,14.5,10.5,7.96,1.44
2017,10,31,17,0,0.0,7.0,1.9,14.0,7.0,5.3,0.0
2017,10,31,17,15,0.0,4.0,1.8,13.5,4.0,3.02,0.0
2017,10,31,17,30,0.0,1.0,1.7,13.0,1.0,0.79,0.0
2017,10,31,17,45,0.0,0.5,1.65,13.0,0.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.0,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,10.0,19.0,14.95,0.0
2017,11,1,7,15,173.0,33.0,1.65,10.5,57.5,231.96,177.65
2017,11,1,7,30,346.0,47.0,1.8,11.0,96.0,396.44,327.45
2017,11,1,7,45,443.0,56.0,1.95,11.5,146.0,505.36,419.17
2017,11,1,8,0,540.0,65.0,2.1,12.0,196.0,618.22,509.53
2017,11,1,8,15,297.5,99.5,2.1,12.5,174.0,420.56,352.5
2017,11,1,8,30,55.0,134.0,2.1,13.0,152.0,197.97,163.75
2017,11,1,8,45,31.5,141.0,2.1,14.0,151.5,176.74,144.87
2017,11,1,9,0,8.0,148.0,2.1,15.0,151.0,138.67,111.42
2017,11,1,9,15,106.0,184.5,2.2,16.0,237.0,318.44,260.41
2017,11,1,9,30,204.0,221.0,2.3,17.0,323.0,460.0,371.32
2017,11,1,9,45,119.0,224.0,2.4,18.0,285.0,371.15,297.13
2017,11,1,10,0,34.0,227.0,2.5,19.0,247.0,258.43,204.61
2017,11,1,10,15,50.0,251.5,2.65,19.5,282.0,298.49,236.14
2017,11,1,10,30,66.0,276.0,2.8,20.0,317.0,337.77,266.12
2017,11,1,10,45,92.5,296.0,2.95,21.0,356.0,381.3,298.79
2017,11,1,11,0,119.0,316.0,3.1,22.0,395.0,446.51,346.87
2017,11,1,11,15,193.0,321.0,3.25,22.5,452.5,515.03,398.9
2017,11,1,11,30,267.0,326.0,3.4,23.0,510.0,601.38,462.39
2017,11,1,11,45,578.5,215.0,3.55,24.0,620.5,777.75,594.02
2017,11,1,12,0,890.0,104.0,3.7,25.0,731.0,906.23,681.56
2017,11,1,12,15,890.0,104.0,3.7,25.5,731.0,872.67,656.25
2017,11,1,12,30,890.0,104.0,3.7,26.0,731.0,836.12,630.13
2017,11,1,12,45,888.5,103.0,3.75,26.5,722.5,794.59,600.8
2017,11,1,13,0,887.0,102.0,3.8,27.0,714.0,750.54,569.14
2017,11,1,13,15,881.5,101.0,3.75,27.5,696.5,701.45,531.61
2017,11,1,13,30,876.0,100.0,3.7,28.0,679.0,650.59,492.15
2017,11,1,13,45,868.0,98.0,3.7,28.5,654.0,595.84,449.2
2017,11,1,14,0,860.0,96.0,3.7,29.0,629.0,542.31,406.06
2017,11,1,14,15,847.0,94.0,3.65,29.0,596.5,482.39,357.83
2017,11,1,14,30,834.0,92.0,3.6,29.0,564.0,422.55,308.33
2017,11,1,14,45,809.5,91.5,3.55,29.0,523.5,360.44,256.2
2017,11,1,15,0,785.0,91.0,3.5,29.0,483.0,300.27,205.01
2017,11,1,15,15,760.0,87.5,3.3,28.5,438.5,239.74,154.43
2017,11,1,15,30,735.0,84.0,3.1,28.0,394.0,178.1,105.51
2017,11,1,15,45,697.0,79.5,2.95,27.5,345.0,120.65,66.72
2017,11,1,16,0,659.0,75.0,2.8,27.0,296.0,67.97,44.42
2017,11,1,16,15,606.0,68.5,2.75,26.0,245.5,55.27,41.72
2017,11,1,16,30,553.0,62.0,2.7,25.0,195.0,50.34,37.58
2017,11,1,16,45,465.5,53.0,2.7,24.0,145.5,43.17,31.3
2017,11,1,17,0,378.0,44.0,2.7,23.0,96.0,36.07,24.78
2017,11,1,17,15,242.0,29.0,2.9,22.0,57.0,23.72,12.66
2017,11,1,17,30,106.0,14.0,3.1,21.0,18.0,11.02,0.0
2017,11,1,17,45,53.0,7.0,3.35,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,6,45,35.0,7.5,2.85,17.5,8.5,0.0,0.0
2017,11,2,7,0,70.0,15.0,3.0,18.0,17.0,64.61,0.0
2017,11,2,7,15,199.0,31.5,3.25,18.5,55.0,250.87,184.46
2017,11,2,7,30,328.0,48.0,3.5,19.0,93.0,383.21,309.35
2017,11,2,7,45,415.0,59.0,3.8,19.5,141.5,483.81,394.29
2017,11,2,8,0,502.0,70.0,4.1,20.0,190.0,589.43,479.19
2017,11,2,8,15,557.5,78.0,4.2,20.5,240.0,665.27,537.22
2017,11,2,8,30,613.0,86.0,4.3,21.0,290.0,741.31,592.94
2017,11,2,8,45,649.0,92.5,4.45,22.0,338.0,796.18,630.13
2017,11,2,9,0,685.0,99.0,4.6,23.0,386.0,849.45,665.18
2017,11,2,9,15,712.0,103.5,4.6,23.5,430.0,889.11,689.98
2017,11,2,9,30,739.0,108.0,4.6,24.0,474.0,926.13,712.52
2017,11,2,9,45,762.5,109.5,4.7,25.0,513.5,952.78,726.87
2017,11,2,10,0,786.0,111.0,4.8,26.0,553.0,968.65,733.76
2017,11,2,10,15,799.5,113.5,4.7,26.0,585.0,980.01,739.08
2017,11,2,10,30,813.0,116.0,4.6,26.0,617.0,987.62,741.98
2017,11,2,10,45,826.5,115.5,4.6,26.5,643.0,988.0,739.51
2017,11,2,11,0,840.0,115.0,4.6,27.0,669.0,984.47,734.65
2017,11,2,11,15,845.5,116.5,4.5,27.5,685.5,971.5,723.13
2017,11,2,11,30,851.0,118.0,4.4,28.0,702.0,954.83,709.46
2017,11,2,11,45,856.5,116.5,4.35,28.5,710.5,931.24,691.6
2017,11,2,12,0,862.0,115.0,4.3,29.0,719.0,904.14,671.59
2017,11,2,12,15,861.0,115.0,4.2,29.0,718.5,869.7,647.82
2017,11,2,12,30,860.0,115.0,4.1,29.0,718.0,832.37,622.12
2017,11,2,12,45,856.0,115.0,4.05,29.5,708.5,790.01,591.94
2017,11,2,13,0,852.0,115.0,4.0,30.0,699.0,745.35,558.97
2017,11,2,13,15,845.5,113.5,3.95,30.0,681.5,695.46,522.38
2017,11,2,13,30,839.0,112.0,3.9,30.0,664.0,644.0,483.88
2017,11,2,13,45,828.5,111.0,3.85,30.0,638.5,589.39,442.15
2017,11,2,14,0,818.0,110.0,3.8,30.0,613.0,534.08,398.82
2017,11,2,14,15,804.0,107.5,3.8,30.0,581.0,475.41,351.93
2017,11,2,14,30,790.0,105.0,3.8,30.0,549.0,417.03,303.98
2017,11,2,14,45,769.5,102.5,3.8,30.0,509.5,356.99,253.81
2017,11,2,15,0,749.0,100.0,3.8,30.0,470.0,295.77,202.18
2017,11,2,15,15,722.5,95.5,3.7,29.5,426.0,235.65,152.34
2017,11,2,15,30,696.0,91.0,3.6,29.0,382.0,178.45,107.12
2017,11,2,15,45,655.5,86.5,3.55,29.0,333.5,123.12,69.65
2017,11,2,16,0,615.0,82.0,3.5,29.0,285.0,72.91,47.89
2017,11,2,16,15,560.0,74.5,3.25,28.0,235.5,59.29,44.75
2017,11,2,16,30,505.0,67.0,3.0,27.0,186.0,53.82,40.18
2017,11,2,16,45,416.5,56.5,2.75,26.0,138.0,45.66,33.09
2017,11,2,17,0,328.0,46.0,2.5,25.0,90.0,35.05,23.65
2017,11,2,17,15,200.0,29.5,2.5,24.5,53.0,22.43,11.19
2017,11,2,17,30,72.0,13.0,2.5,24.0,16.0,10.23,0.0
2017,11,2,17,45,36.0,6.5,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,0.55,19.0,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,0.5,19.0,10.0,14.66,0.0
2017,11,3,7,15,81.0,33.5,0.65,19.5,44.0,143.29,100.44
2017,11,3,7,30,153.0,57.0,0.8,20.0,78.0,237.26,188.09
2017,11,3,7,45,242.5,74.0,0.95,21.0,124.0,335.72,270.12
2017,11,3,8,0,332.0,91.0,1.1,22.0,170.0,459.72,367.43
2017,11,3,8,15,391.0,103.5,1.25,22.5,217.5,536.66,426.03
2017,11,3,8,30,450.0,116.0,1.4,23.0,265.0,615.4,483.45
2017,11,3,8,45,510.5,120.0,1.55,23.5,313.5,685.58,532.55
2017,11,3,9,0,571.0,124.0,1.7,24.0,362.0,764.47,586.31
2017,11,3,9,15,391.0,170.0,1.75,24.5,341.0,635.71,490.27
2017,11,3,9,30,211.0,216.0,1.8,25.0,320.0,461.91,358.7
2017,11,3,9,45,215.0,234.5,1.85,26.0,348.0,483.82,373.49
2017,11,3,10,0,219.0,253.0,1.9,27.0,376.0,504.6,386.03
2017,11,3,10,15,222.5,269.0,1.85,27.0,399.5,520.59,396.2
2017,11,3,10,30,226.0,285.0,1.8,27.0,423.0,535.38,405.5
2017,11,3,10,45,502.0,210.5,1.8,27.5,534.0,767.06,571.61
2017,11,3,11,0,778.0,136.0,1.8,28.0,645.0,954.36,692.56
2017,11,3,11,15,498.0,232.0,1.75,28.5,561.0,758.76,557.14
2017,11,3,11,30,218.0,328.0,1.7,29.0,477.0,536.87,397.97
2017,11,3,11,45,482.0,246.5,1.7,29.5,581.0,722.46,532.07
2017,11,3,12,0,746.0,165.0,1.7,30.0,685.0,860.63,624.21
2017,11,3,12,15,746.0,165.0,1.7,30.0,684.5,829.58,602.48
2017,11,3,12,30,746.0,165.0,1.7,30.0,684.0,795.86,580.14
2017,11,3,12,45,510.0,242.0,1.7,30.0,595.0,644.44,473.95
2017,11,3,13,0,274.0,319.0,1.7,30.0,506.0,501.98,371.43
2017,11,3,13,15,298.5,305.5,1.7,30.0,504.5,486.36,361.28
2017,11,3,13,30,323.0,292.0,1.7,30.0,503.0,468.09,348.04
2017,11,3,13,45,525.5,217.5,1.75,30.0,546.0,506.53,376.13
2017,11,3,14,0,728.0,143.0,1.8,30.0,589.0,517.87,382.23
2017,11,3,14,15,712.5,139.5,1.8,30.0,557.0,461.4,338.08
2017,11,3,14,30,697.0,136.0,1.8,30.0,525.0,405.6,293.62
2017,11,3,14,45,683.5,129.0,1.85,30.0,488.5,348.53,247.21
2017,11,3,15,0,670.0,122.0,1.9,30.0,452.0,292.5,200.76
2017,11,3,15,15,641.5,117.0,1.9,29.5,408.5,236.04,154.97
2017,11,3,15,30,613.0,112.0,1.9,29.0,365.0,182.87,113.65
2017,11,3,15,45,573.0,104.5,1.95,29.0,318.5,130.28,77.98
2017,11,3,16,0,533.0,97.0,2.0,29.0,272.0,82.95,56.17
2017,11,3,16,15,475.5,87.0,1.75,28.0,223.5,64.76,49.32
2017,11,3,16,30,418.0,77.0,1.5,27.0,175.0,57.44,43.21
2017,11,3,16,45,335.0,63.5,1.3,26.5,129.0,47.45,34.49
2017,11,3,17,0,252.0,50.0,1.1,26.0,83.0,37.4,25.45
2017,11,3,17,15,143.5,31.0,1.15,25.5,48.0,23.29,11.41
2017,11,3,17,30,35.0,12.0,1.2,25.0,13.0,9.44,0.0
2017,11,3,17,45,17.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,6,45,8.0,5.5,2.65,19.5,5.5,0.0,0.0
2017,11,4,7,0,16.0,11.0,2.8,20.0,11.0,20.73,0.0
2017,11,4,7,15,108.5,32.0,2.9,20.5,45.5,161.23,111.27
2017,11,4,7,30,201.0,53.0,3.0,21.0,80.0,270.14,215.72
2017,11,4,7,45,285.0,68.5,3.15,21.5,125.0,382.57,310.19
2017,11,4,8,0,369.0,84.0,3.3,22.0,170.0,484.0,392.78
2017,11,4,8,15,184.5,73.0,3.35,22.0,116.0,276.74,227.15
2017,11,4,8,30,0.0,62.0,3.4,22.0,62.0,47.52,33.88
2017,11,4,8,45,0.0,59.0,3.5,22.5,59.0,45.19,31.92
2017,11,4,9,0,0.0,56.0,3.6,23.0,56.0,42.88,29.86
2017,11,4,9,15,0.0,63.0,3.6,23.5,63.0,48.3,34.14
2017,11,4,9,30,0.0,70.0,3.6,24.0,70.0,53.74,38.39
2017,11,4,9,45,38.5,160.0,3.6,24.5,181.5,190.44,149.49
2017,11,4,10,0,77.0,250.0,3.6,25.0,293.0,332.57,260.02
2017,11,4,10,15,80.0,263.5,3.6,25.0,310.5,345.48,268.88
2017,11,4,10,30,83.0,277.0,3.6,25.0,328.0,358.14,277.92
2017,11,4,10,45,85.0,289.0,3.65,25.5,343.0,367.65,284.05
2017,11,4,11,0,87.0,301.0,3.7,26.0,358.0,376.78,289.9
2017,11,4,11,15,169.5,311.0,3.7,26.5,425.0,483.07,370.21
2017,11,4,11,30,252.0,321.0,3.7,27.0,492.0,561.72,427.97
2017,11,4,11,45,187.0,328.0,3.7,27.5,456.0,497.41,377.87
2017,11,4,12,0,122.0,335.0,3.7,28.0,420.0,436.04,330.31
2017,11,4,12,15,259.0,315.5,3.7,28.0,495.5,540.54,409.9
2017,11,4,12,30,396.0,296.0,3.7,28.0,571.0,615.4,465.65
2017,11,4,12,45,241.5,307.0,3.7,28.0,474.0,485.23,367.96
2017,11,4,13,0,87.0,318.0,3.7,28.0,377.0,338.8,257.04
2017,11,4,13,15,429.0,226.5,3.7,28.0,506.5,516.54,394.39
2017,11,4,13,30,771.0,135.0,3.7,28.0,636.0,625.67,474.61
2017,11,4,13,45,764.5,131.0,3.7,28.5,612.0,573.06,432.67
2017,11,4,14,0,758.0,127.0,3.7,29.0,588.0,519.62,390.03
2017,11,4,14,15,743.5,124.0,3.65,29.0,556.5,462.76,344.5
2017,11,4,14,30,729.0,121.0,3.6,29.0,525.0,406.38,298.18
2017,11,4,14,45,713.5,115.5,3.6,29.0,488.0,348.29,249.65
2017,11,4,15,0,698.0,110.0,3.6,29.0,451.0,291.38,201.38
2017,11,4,15,15,508.5,134.5,3.55,28.5,370.5,217.76,147.4
2017,11,4,15,30,319.0,159.0,3.5,28.0,290.0,167.26,114.69
2017,11,4,15,45,448.5,122.0,3.5,28.0,281.5,128.94,81.85
2017,11,4,16,0,578.0,85.0,3.5,28.0,273.0,75.97,49.92
2017,11,4,16,15,521.5,77.0,3.2,27.0,224.5,60.88,46.28
2017,11,4,16,30,465.0,69.0,2.9,26.0,176.0,55.15,41.45
2017,11,4,16,45,390.5,56.0,2.65,25.5,130.0,45.18,32.7
2017,11,4,17,0,316.0,43.0,2.4,25.0,84.0,32.83,21.69
2017,11,4,17,15,158.0,28.0,2.35,24.5,48.5,21.18,9.5
2017,11,4,17,30,0.0,13.0,2.3,24.0,13.0,10.23,0.0
2017,11,4,17,45,0.0,6.5,2.25,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.5,2.65,20.0,0.5,0.0,0.0
2017,11,5,7,0,0.0,1.0,2.7,20.0,1.0,0.79,0.0
2017,11,5,7,15,0.0,4.5,2.95,20.5,4.5,3.4,0.0
2017,11,5,7,30,0.0,8.0,3.2,21.0,8.0,6.06,0.0
2017,11,5,7,45,0.0,13.5,3.5,21.5,13.5,10.24,2.82
2017,11,5,8,0,0.0,19.0,3.8,22.0,19.0,14.44,6.39
2017,11,5,8,15,0.0,24.0,3.85,22.0,24.0,18.26,9.63
2017,11,5,8,30,0.0,29.0,3.9,22.0,29.0,22.1,12.83
2017,11,5,8,45,0.0,21.5,4.0,22.5,21.5,16.37,8.0
2017,11,5,9,0,0.0,14.0,4.1,23.0,14.0,10.66,3.2
2017,11,5,9,15,0.0,15.5,4.1,23.5,15.5,11.81,4.11
2017,11,5,9,30,0.0,17.0,4.1,24.0,17.0,12.97,5.02
2017,11,5,9,45,0.0,27.0,4.1,24.5,27.0,20.64,11.25
2017,11,5,10,0,0.0,37.0,4.1,25.0,37.0,28.33,17.43
2017,11,5,10,15,0.0,39.5,4.05,25.5,39.5,30.27,18.91
2017,11,5,10,30,0.0,42.0,4.0,26.0,42.0,32.21,20.38
2017,11,5,10,45,0.0,66.5,3.95,26.5,66.5,51.14,35.46
2017,11,5,11,0,0.0,91.0,3.9,27.0,91.0,70.16,50.44
2017,11,5,11,15,2.5,140.5,3.85,27.0,142.5,113.85,84.96
2017,11,5,11,30,5.0,190.0,3.8,27.0,194.0,158.96,120.15
2017,11,5,11,45,31.0,248.5,3.8,27.5,270.5,252.6,192.66
2017,11,5,12,0,57.0,307.0,3.8,28.0,347.0,330.93,251.67
2017,11,5,12,15,68.0,314.0,3.75,28.0,361.5,341.52,259.49
2017,11,5,12,30,79.0,321.0,3.7,28.0,376.0,350.91,266.58
2017,11,5,12,45,149.5,322.5,3.7,28.5,424.0,414.54,314.65
2017,11,5,13,0,220.0,324.0,3.7,29.0,472.0,454.66,344.28
2017,11,5,13,15,401.5,264.0,3.65,29.0,526.5,518.93,393.38
2017,11,5,13,30,583.0,204.0,3.6,29.0,581.0,565.29,427.33
2017,11,5,13,45,487.0,226.0,3.6,29.5,533.0,492.86,371.3
2017,11,5,14,0,391.0,248.0,3.6,30.0,485.0,419.75,315.23
2017,11,5,14,15,299.5,249.0,3.55,30.0,425.0,350.74,262.75
2017,11,5,14,30,208.0,250.0,3.5,30.0,365.0,285.62,213.37
2017,11,5,14,45,207.5,232.5,3.5,30.0,340.5,254.64,188.72
2017,11,5,15,0,207.0,215.0,3.5,30.0,316.0,223.93,163.91
2017,11,5,15,15,433.5,155.5,3.35,29.5,340.5,217.63,149.68
2017,11,5,15,30,660.0,96.0,3.2,29.0,365.0,179.46,109.47
2017,11,5,15,45,629.0,88.5,3.05,29.0,319.0,124.95,71.6
2017,11,5,16,0,598.0,81.0,2.9,29.0,273.0,74.45,47.73
2017,11,5,16,15,542.5,73.0,2.6,28.0,224.5,58.12,43.74
2017,11,5,16,30,487.0,65.0,2.3,27.0,176.0,52.25,38.81
2017,11,5,16,45,407.5,53.5,2.0,26.0,129.5,43.34,31.04
2017,11,5,17,0,328.0,42.0,1.7,25.0,83.0,34.34,22.9
2017,11,5,17,15,197.0,26.5,1.75,24.5,47.5,20.22,8.36
2017,11,5,17,30,66.0,11.0,1.8,24.0,12.0,8.65,0.0
2017,11,5,17,45,33.0,5.5,1.9,24.0,6.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.5,5.0,2.3,19.0,5.5,0.0,0.0
2017,11,6,7,0,33.0,10.0,2.4,19.0,11.0,32.78,0.0
2017,11,6,7,15,150.5,27.5,2.7,19.5,45.0,200.9,131.24
2017,11,6,7,30,268.0,45.0,3.0,20.0,79.0,330.96,264.2
2017,11,6,7,45,364.0,56.5,3.35,20.5,125.5,433.87,352.02
2017,11,6,8,0,460.0,68.0,3.7,21.0,172.0,548.87,444.86
2017,11,6,8,15,235.0,91.5,3.75,21.5,145.0,352.97,289.42
2017,11,6,8,30,10.0,115.0,3.8,22.0,118.0,115.21,90.01
2017,11,6,8,45,25.0,138.0,3.85,23.0,147.5,151.61,120.03
2017,11,6,9,0,40.0,161.0,3.9,24.0,177.0,208.57,165.44
2017,11,6,9,15,54.5,183.5,3.85,24.5,208.0,246.11,194.76
2017,11,6,9,30,69.0,206.0,3.8,25.0,239.0,283.44,223.38
2017,11,6,9,45,132.0,228.0,3.75,25.5,298.0,392.77,308.23
2017,11,6,10,0,195.0,250.0,3.7,26.0,357.0,478.27,372.49
2017,11,6,10,15,244.5,259.0,3.6,26.5,401.0,532.51,411.81
2017,11,6,10,30,294.0,268.0,3.5,27.0,445.0,609.79,466.53
2017,11,6,10,45,568.5,185.5,3.45,27.5,545.5,805.73,609.45
2017,11,6,11,0,843.0,103.0,3.4,28.0,646.0,973.25,719.24
2017,11,6,11,15,849.0,104.0,3.35,28.0,662.5,960.45,708.25
2017,11,6,11,30,855.0,105.0,3.3,28.0,679.0,943.99,696.49
2017,11,6,11,45,860.0,104.5,3.25,28.5,688.0,910.07,671.92
2017,11,6,12,0,865.0,104.0,3.2,29.0,697.0,884.64,653.3
2017,11,6,12,15,865.0,104.0,3.15,29.0,696.5,852.19,631.29
2017,11,6,12,30,865.0,104.0,3.1,29.0,696.0,816.85,607.38
2017,11,6,12,45,861.5,103.5,3.1,29.5,687.5,775.59,578.47
2017,11,6,13,0,858.0,103.0,3.1,30.0,679.0,738.86,551.92
2017,11,6,13,15,852.0,102.0,3.1,30.0,662.0,690.02,516.51
2017,11,6,13,30,846.0,101.0,3.1,30.0,645.0,639.53,479.16
2017,11,6,13,45,835.0,100.0,3.1,30.0,620.0,584.78,437.75
2017,11,6,14,0,824.0,99.0,3.1,30.0,595.0,529.37,394.71
2017,11,6,14,15,811.0,97.0,3.05,29.5,563.0,471.74,349.41
2017,11,6,14,30,798.0,95.0,3.0,29.0,531.0,414.24,302.74
2017,11,6,14,45,772.5,94.0,3.0,29.0,492.0,353.71,252.28
2017,11,6,15,0,747.0,93.0,3.0,29.0,453.0,295.3,202.86
2017,11,6,15,15,721.0,89.5,2.85,28.5,409.5,233.97,151.87
2017,11,6,15,30,695.0,86.0,2.7,28.0,366.0,178.0,107.2
2017,11,6,15,45,659.5,80.0,2.55,27.5,319.5,122.23,68.56
2017,11,6,16,0,624.0,74.0,2.4,27.0,273.0,70.94,44.43
2017,11,6,16,15,568.5,67.0,2.2,26.0,224.0,53.9,40.53
2017,11,6,16,30,513.0,60.0,2.0,25.0,175.0,48.61,36.04
2017,11,6,16,45,428.5,49.5,1.8,24.5,128.5,40.3,28.65
2017,11,6,17,0,344.0,39.0,1.6,24.0,82.0,31.97,20.97
2017,11,6,17,15,172.0,25.0,1.55,23.5,46.5,19.04,7.1
2017,11,6,17,30,0.0,11.0,1.5,23.0,11.0,8.65,0.0
2017,11,6,17,45,0.0,5.5,1.45,22.5,5.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.0,17.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.0,18.0,5.0,3.93,0.0
2017,11,7,7,15,13.5,24.0,1.3,18.5,26.0,38.6,19.58
2017,11,7,7,30,27.0,43.0,1.6,19.0,47.0,75.2,56.28
2017,11,7,7,45,48.5,65.0,1.95,20.0,75.0,120.53,95.49
2017,11,7,8,0,70.0,87.0,2.3,21.0,103.0,165.04,133.25
2017,11,7,8,15,89.0,107.5,2.4,21.5,133.0,223.27,181.12
2017,11,7,8,30,108.0,128.0,2.5,22.0,163.0,264.56,214.35
2017,11,7,8,45,140.5,149.0,2.65,22.5,201.5,319.95,258.36
2017,11,7,9,0,173.0,170.0,2.8,23.0,240.0,375.7,301.5
2017,11,7,9,15,97.5,175.5,2.65,23.0,216.0,279.31,222.88
2017,11,7,9,30,22.0,181.0,2.5,23.0,192.0,183.39,143.7
2017,11,7,9,45,17.5,187.5,2.4,23.5,196.5,181.94,141.84
2017,11,7,10,0,13.0,194.0,2.3,24.0,201.0,180.93,140.16
2017,11,7,10,15,14.5,205.0,2.05,24.5,213.5,190.92,147.34
2017,11,7,10,30,16.0,216.0,1.8,25.0,226.0,200.91,154.41
2017,11,7,10,45,17.0,224.5,1.6,25.5,235.0,207.9,159.09
2017,11,7,11,0,18.0,233.0,1.4,26.0,244.0,214.86,163.72
2017,11,7,11,15,14.5,226.0,1.3,26.0,235.5,202.69,153.98
2017,11,7,11,30,11.0,219.0,1.2,26.0,227.0,191.16,144.84
2017,11,7,11,45,11.0,221.0,1.1,26.5,229.0,191.53,144.68
2017,11,7,12,0,11.0,223.0,1.0,27.0,231.0,191.92,144.52
2017,11,7,12,15,6.0,194.0,1.15,27.0,198.5,160.96,120.79
2017,11,7,12,30,1.0,165.0,1.3,27.0,166.0,131.49,98.06
2017,11,7,12,45,1.0,165.5,1.45,27.0,166.5,131.5,98.2
2017,11,7,13,0,1.0,166.0,1.6,27.0,167.0,131.49,98.29
2017,11,7,13,15,0.5,165.5,1.75,27.0,166.0,130.32,97.48
2017,11,7,13,30,0.0,165.0,1.9,27.0,165.0,129.19,96.73
2017,11,7,13,45,30.0,213.5,2.1,27.0,231.5,192.5,146.36
2017,11,7,14,0,60.0,262.0,2.3,27.0,298.0,244.94,186.61
2017,11,7,14,15,75.5,252.5,2.45,26.5,295.5,237.65,181.21
2017,11,7,14,30,91.0,243.0,2.6,26.0,293.0,228.55,174.25
2017,11,7,14,45,118.0,227.5,2.8,26.0,287.5,221.11,167.64
2017,11,7,15,0,145.0,212.0,3.0,26.0,282.0,205.15,153.82
2017,11,7,15,15,109.0,189.5,3.15,25.5,239.0,167.35,125.02
2017,11,7,15,30,73.0,167.0,3.3,25.0,196.0,133.77,99.97
2017,11,7,15,45,59.5,147.5,3.45,25.0,169.5,111.19,82.95
2017,11,7,16,0,46.0,128.0,3.6,25.0,143.0,90.64,68.08
2017,11,7,16,15,167.0,108.5,3.7,24.0,148.0,76.46,60.18
2017,11,7,16,30,288.0,89.0,3.8,23.0,153.0,64.2,49.69
2017,11,7,16,45,211.5,69.5,3.95,22.5,109.5,50.39,37.47
2017,11,7,17,0,135.0,50.0,4.1,22.0,66.0,36.45,24.83
2017,11,7,17,15,67.5,25.0,4.2,21.0,33.0,18.78,6.46
2017,11,7,17,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,5.0,4.5,9.0,5.0,3.78,0.0
2017,11,8,7,30,0.0,10.0,4.5,9.0,10.0,7.58,0.71
2017,11,8,7,45,0.0,16.5,4.5,9.0,16.5,12.53,5.16
2017,11,8,8,0,0.0,23.0,4.5,9.0,23.0,17.5,9.62
2017,11,8,8,15,0.0,29.5,4.5,9.0,29.5,22.47,14.04
2017,11,8,8,30,0.0,36.0,4.5,9.0,36.0,27.47,18.42
2017,11,8,8,45,0.0,27.0,4.5,9.0,27.0,20.58,12.37
2017,11,8,9,0,0.0,18.0,4.5,9.0,18.0,13.71,6.33
2017,11,8,9,15,0.0,81.0,4.55,9.0,81.0,62.41,48.55
2017,11,8,9,30,0.0,144.0,4.6,9.0,144.0,121.77,99.2
2017,11,8,9,45,0.0,133.0,4.7,9.5,133.0,108.94,87.81
2017,11,8,10,0,0.0,122.0,4.8,10.0,122.0,97.62,77.85
2017,11,8,10,15,0.0,135.0,4.9,10.0,135.0,108.73,87.08
2017,11,8,10,30,0.0,148.0,5.0,10.0,148.0,119.81,96.23
2017,11,8,10,45,0.0,123.0,5.15,10.0,123.0,97.09,76.94
2017,11,8,11,0,0.0,98.0,5.3,10.0,98.0,75.81,58.88
2017,11,8,11,15,0.0,130.0,5.2,10.0,130.0,102.58,81.39
2017,11,8,11,30,0.0,162.0,5.1,10.0,162.0,129.85,104.13
2017,11,8,11,45,0.0,90.5,5.1,10.0,90.5,69.81,53.64
2017,11,8,12,0,0.0,19.0,5.1,10.0,19.0,14.57,6.78
2017,11,8,12,15,6.5,125.0,4.95,10.0,129.5,103.2,82.05
2017,11,8,12,30,13.0,231.0,4.8,10.0,240.0,197.96,160.94
2017,11,8,12,45,6.5,163.0,4.7,10.5,167.5,133.67,107.15
2017,11,8,13,0,0.0,95.0,4.6,11.0,95.0,73.31,56.4
2017,11,8,13,15,4.0,149.5,4.5,11.0,152.5,119.68,95.44
2017,11,8,13,30,8.0,204.0,4.4,11.0,210.0,166.13,134.14
2017,11,8,13,45,4.0,178.5,4.35,11.0,181.5,141.98,114.12
2017,11,8,14,0,0.0,153.0,4.3,11.0,153.0,118.83,94.96
2017,11,8,14,15,1.5,162.0,4.2,11.0,163.0,126.15,101.29
2017,11,8,14,30,3.0,171.0,4.1,11.0,173.0,133.01,107.21
2017,11,8,14,45,1.5,159.0,4.1,11.0,160.0,122.29,98.47
2017,11,8,15,0,0.0,147.0,4.1,11.0,147.0,111.88,89.98
2017,11,8,15,15,0.0,80.0,4.05,11.0,80.0,61.45,47.29
2017,11,8,15,30,0.0,13.0,4.0,11.0,13.0,9.89,2.93
2017,11,8,15,45,0.0,11.5,3.95,11.0,11.5,8.74,1.95
2017,11,8,16,0,0.0,10.0,3.9,11.0,10.0,7.59,0.96
2017,11,8,16,15,0.0,8.0,3.8,10.5,8.0,6.07,0.0
2017,11,8,16,30,0.0,6.0,3.7,10.0,6.0,4.54,0.0
2017,11,8,16,45,0.0,4.0,3.65,10.0,4.0,3.03,0.0
2017,11,8,17,0,0.0,2.0,3.6,10.0,2.0,1.51,0.0
2017,11,8,17,15,0.0,1.0,3.55,9.5,1.0,0.75,0.0
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,144.0,21.0,2.75,6.5,38.0,178.71,101.33
2017,11,9,7,30,288.0,42.0,2.9,7.0,76.0,344.65,286.31
2017,11,9,7,45,382.5,54.5,3.1,7.5,123.0,449.68,380.76
2017,11,9,8,0,477.0,67.0,3.3,8.0,170.0,562.35,476.03
2017,11,9,8,15,536.0,75.5,3.3,8.5,219.0,641.47,539.76
2017,11,9,8,30,595.0,84.0,3.3,9.0,268.0,720.89,600.72
2017,11,9,8,45,633.5,91.0,3.35,9.5,316.0,778.45,642.65
2017,11,9,9,0,672.0,98.0,3.4,10.0,364.0,834.51,682.15
2017,11,9,9,15,348.5,139.5,3.35,10.5,278.5,556.88,463.51
2017,11,9,9,30,25.0,181.0,3.3,11.0,193.0,187.33,153.64
2017,11,9,9,45,12.5,167.5,3.25,11.5,173.5,156.4,127.38
2017,11,9,10,0,0.0,154.0,3.2,12.0,154.0,127.92,102.53
2017,11,9,10,15,5.0,177.5,3.15,12.0,180.5,154.25,124.45
2017,11,9,10,30,10.0,201.0,3.1,12.0,207.0,180.47,145.99
2017,11,9,10,45,15.5,219.5,3.05,12.5,229.5,202.03,163.25
2017,11,9,11,0,21.0,238.0,3.0,13.0,252.0,223.27,180.07
2017,11,9,11,15,13.5,217.5,2.95,13.5,226.5,194.14,155.58
2017,11,9,11,30,6.0,197.0,2.9,14.0,201.0,166.7,132.62
2017,11,9,11,45,6.5,199.5,2.85,14.5,204.0,168.35,133.67
2017,11,9,12,0,7.0,202.0,2.8,15.0,207.0,169.99,134.68
2017,11,9,12,15,14.5,229.0,2.75,15.0,239.0,199.15,158.39
2017,11,9,12,30,22.0,256.0,2.7,15.0,271.0,227.59,181.28
2017,11,9,12,45,26.0,260.5,2.7,15.5,278.0,232.42,184.82
2017,11,9,13,0,30.0,265.0,2.7,16.0,285.0,250.2,198.68
2017,11,9,13,15,18.0,229.5,2.65,16.0,241.5,195.55,154.87
2017,11,9,13,30,6.0,194.0,2.6,16.0,198.0,156.74,123.59
2017,11,9,13,45,3.0,167.5,2.55,16.0,169.5,132.6,104.14
2017,11,9,14,0,0.0,141.0,2.5,16.0,141.0,109.37,85.29
2017,11,9,14,15,19.5,180.0,2.45,16.0,191.0,148.67,117.63
2017,11,9,14,30,39.0,219.0,2.4,16.0,241.0,189.22,150.35
2017,11,9,14,45,365.5,169.5,2.35,16.0,344.0,272.06,209.99
