Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,15,0,692.0,120.0,2.3,16.0,447.0,302.29,220.78
2017,11,9,15,15,346.0,84.5,2.25,15.5,248.0,146.88,103.57
2017,11,9,15,30,0.0,49.0,2.2,15.0,49.0,37.48,26.33
2017,11,9,15,45,0.0,42.5,2.15,15.0,42.5,32.47,22.18
2017,11,9,16,0,0.0,36.0,2.1,15.0,36.0,27.47,17.93
2017,11,9,16,15,213.0,55.0,1.9,14.5,101.0,40.29,30.47
2017,11,9,16,30,426.0,74.0,1.7,14.0,166.0,55.46,43.82
2017,11,9,16,45,338.0,59.5,1.55,13.5,120.0,44.67,33.85
2017,11,9,17,0,250.0,45.0,1.4,13.0,74.0,33.83,23.48
2017,11,9,17,15,125.0,22.5,1.3,12.5,37.0,17.05,4.41
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,114.5,22.0,2.05,7.5,35.0,156.75,78.09
2017,11,10,7,30,229.0,44.0,2.0,8.0,70.0,299.8,246.28
2017,11,10,7,45,325.5,58.5,2.0,8.5,116.5,405.58,341.23
2017,11,10,8,0,422.0,73.0,2.0,9.0,163.0,518.01,434.92
2017,11,10,8,15,482.5,83.0,2.0,9.5,211.0,595.28,496.4
2017,11,10,8,30,543.0,93.0,2.0,10.0,259.0,680.65,561.15
2017,11,10,8,45,282.0,120.0,2.05,11.0,207.0,439.52,368.12
2017,11,10,9,0,21.0,147.0,2.1,12.0,155.0,154.65,126.37
2017,11,10,9,15,20.0,161.0,2.1,12.5,169.5,164.74,134.78
2017,11,10,9,30,19.0,175.0,2.1,13.0,184.0,174.97,142.51
2017,11,10,9,45,42.5,203.0,2.1,13.5,225.0,248.67,202.92
2017,11,10,10,0,66.0,231.0,2.1,14.0,266.0,301.67,245.09
2017,11,10,10,15,64.5,246.5,2.05,14.0,282.5,312.96,253.03
2017,11,10,10,30,63.0,262.0,2.0,14.0,299.0,323.98,260.91
2017,11,10,10,45,77.0,276.5,1.95,14.5,323.5,348.91,279.79
2017,11,10,11,0,91.0,291.0,1.9,15.0,348.0,373.05,297.74
2017,11,10,11,15,57.5,272.0,1.85,15.0,308.5,312.98,249.39
2017,11,10,11,30,24.0,253.0,1.8,15.0,269.0,235.99,187.55
2017,11,10,11,45,67.0,286.5,1.8,15.5,331.5,326.65,259.87
2017,11,10,12,0,110.0,320.0,1.8,16.0,394.0,393.84,311.52
2017,11,10,12,15,131.5,322.0,1.75,16.5,410.5,424.27,333.72
2017,11,10,12,30,153.0,324.0,1.7,17.0,427.0,433.19,339.79
2017,11,10,12,45,99.5,303.0,1.7,17.5,370.0,344.4,270.56
2017,11,10,13,0,46.0,282.0,1.7,18.0,313.0,278.03,218.06
2017,11,10,13,15,24.5,230.0,1.65,18.0,246.5,200.51,157.24
2017,11,10,13,30,3.0,178.0,1.6,18.0,180.0,141.82,110.37
2017,11,10,13,45,1.5,161.0,1.55,18.0,162.0,126.56,98.32
2017,11,10,14,0,0.0,144.0,1.5,18.0,144.0,111.77,86.5
2017,11,10,14,15,6.5,167.0,1.45,18.0,170.5,132.5,103.5
2017,11,10,14,30,13.0,190.0,1.4,18.0,197.0,151.92,119.23
2017,11,10,14,45,6.5,159.0,1.4,18.0,162.5,124.11,96.94
2017,11,10,15,0,0.0,128.0,1.4,18.0,128.0,97.74,75.8
2017,11,10,15,15,0.0,115.5,1.4,18.0,115.5,87.83,67.87
2017,11,10,15,30,0.0,103.0,1.4,18.0,103.0,78.03,59.94
2017,11,10,15,45,290.0,93.5,1.4,18.0,182.5,98.01,65.19
2017,11,10,16,0,580.0,84.0,1.4,18.0,262.0,81.2,53.2
2017,11,10,16,15,520.5,75.5,1.25,17.0,213.5,60.11,47.54
2017,11,10,16,30,461.0,67.0,1.1,16.0,165.0,53.93,42.08
2017,11,10,16,45,373.0,54.0,0.95,15.5,119.0,41.09,30.42
2017,11,10,17,0,285.0,41.0,0.8,15.0,73.0,31.16,20.94
2017,11,10,17,15,142.5,20.5,0.8,14.5,36.5,15.64,2.77
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,7,15,155.0,18.0,2.05,11.5,35.5,185.18,77.78
2017,11,11,7,30,310.0,36.0,2.3,12.0,71.0,355.49,286.79
2017,11,11,7,45,404.0,46.5,2.6,12.5,116.5,460.29,380.45
2017,11,11,8,0,498.0,57.0,2.9,13.0,162.0,570.13,471.85
2017,11,11,8,15,556.0,64.5,3.05,13.5,210.0,646.59,532.79
2017,11,11,8,30,614.0,72.0,3.2,14.0,258.0,723.74,591.51
2017,11,11,8,45,307.5,101.5,3.35,15.0,195.0,464.25,386.03
2017,11,11,9,0,1.0,131.0,3.5,16.0,132.0,116.57,92.38
2017,11,11,9,15,112.0,165.5,3.6,16.5,218.0,305.14,251.51
2017,11,11,9,30,223.0,200.0,3.7,17.0,304.0,457.89,374.27
2017,11,11,9,45,223.0,219.0,3.8,17.5,330.0,476.86,386.51
2017,11,11,10,0,223.0,238.0,3.9,18.0,356.0,494.63,398.29
2017,11,11,10,15,225.0,252.5,3.95,18.5,378.0,507.56,406.37
2017,11,11,10,30,227.0,267.0,4.0,19.0,400.0,519.41,413.64
2017,11,11,10,45,193.0,281.0,4.05,19.5,397.5,493.7,391.37
2017,11,11,11,0,159.0,295.0,4.1,20.0,395.0,467.88,369.29
2017,11,11,11,15,157.5,304.5,4.1,20.5,405.5,468.36,368.37
2017,11,11,11,30,156.0,314.0,4.1,21.0,416.0,468.13,366.87
2017,11,11,11,45,79.0,243.5,4.2,21.5,295.5,293.16,230.44
2017,11,11,12,0,2.0,173.0,4.3,22.0,175.0,140.4,107.6
2017,11,11,12,15,7.5,200.0,4.35,22.0,205.5,167.89,129.79
2017,11,11,12,30,13.0,227.0,4.4,22.0,236.0,194.93,151.29
2017,11,11,12,45,6.5,195.5,4.45,22.0,200.5,161.29,124.49
2017,11,11,13,0,0.0,164.0,4.5,22.0,165.0,129.34,98.97
2017,11,11,13,15,0.0,117.5,4.5,22.0,118.0,91.22,68.5
2017,11,11,13,30,0.0,71.0,4.5,22.0,71.0,54.62,38.98
2017,11,11,13,45,152.0,164.0,4.55,22.0,252.5,238.3,187.98
2017,11,11,14,0,304.0,257.0,4.6,22.0,434.0,386.02,302.01
2017,11,11,14,15,209.5,248.5,4.55,22.0,368.0,304.85,237.54
2017,11,11,14,30,115.0,240.0,4.5,22.0,302.0,242.99,188.98
2017,11,11,14,45,57.5,149.0,4.5,22.0,180.0,136.77,104.93
2017,11,11,15,0,0.0,58.0,4.5,22.0,58.0,44.45,31.12
2017,11,11,15,15,0.0,52.0,4.35,22.0,52.0,39.8,27.4
2017,11,11,15,30,0.0,46.0,4.2,22.0,46.0,35.17,23.64
2017,11,11,15,45,283.5,63.0,4.05,22.0,149.5,75.83,46.19
2017,11,11,16,0,567.0,80.0,3.9,22.0,253.0,78.73,50.08
2017,11,11,16,15,507.0,72.0,3.45,21.0,205.5,57.29,44.32
2017,11,11,16,30,447.0,64.0,3.0,20.0,158.0,51.44,39.19
2017,11,11,16,45,353.5,52.0,2.55,19.5,113.5,39.55,28.51
2017,11,11,17,0,260.0,40.0,2.1,19.0,69.0,30.32,19.74
2017,11,11,17,15,130.0,20.0,1.95,18.5,34.5,15.23,1.59
2017,11,11,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,123.5,19.0,1.35,15.0,32.0,155.49,48.73
2017,11,12,7,30,247.0,38.0,1.5,15.0,64.0,305.55,242.22
2017,11,12,7,45,342.5,50.0,1.7,15.5,108.0,407.3,332.36
2017,11,12,8,0,438.0,62.0,1.9,16.0,152.0,521.37,425.61
2017,11,12,8,15,499.5,70.0,1.8,16.5,199.0,600.68,486.6
2017,11,12,8,30,561.0,78.0,1.7,17.0,246.0,680.68,544.78
2017,11,12,8,45,280.5,100.0,1.65,17.5,184.0,436.11,355.49
2017,11,12,9,0,0.0,122.0,1.6,18.0,122.0,105.78,82.39
2017,11,12,9,15,0.0,98.5,1.55,18.5,98.5,78.99,60.46
2017,11,12,9,30,0.0,75.0,1.5,19.0,75.0,57.59,42.5
2017,11,12,9,45,1.0,120.5,1.45,19.5,121.0,98.56,76.04
2017,11,12,10,0,2.0,166.0,1.4,20.0,167.0,142.49,111.18
2017,11,12,10,15,1.0,154.5,1.4,20.5,155.0,128.45,99.3
2017,11,12,10,30,0.0,143.0,1.4,21.0,143.0,115.65,88.63
2017,11,12,10,45,70.0,218.5,1.4,21.5,262.5,276.41,217.52
2017,11,12,11,0,140.0,294.0,1.4,22.0,382.0,448.73,347.06
2017,11,12,11,15,89.0,282.0,1.45,22.0,338.5,355.4,274.93
2017,11,12,11,30,38.0,270.0,1.5,22.0,295.0,288.34,222.75
2017,11,12,11,45,29.0,259.0,1.55,22.5,278.5,264.11,203.74
2017,11,12,12,0,20.0,248.0,1.6,23.0,262.0,223.58,172.02
2017,11,12,12,15,21.5,251.5,1.7,23.0,266.5,225.96,174.04
2017,11,12,12,30,23.0,255.0,1.8,23.0,271.0,228.17,175.82
2017,11,12,12,45,64.5,281.0,1.9,23.0,323.5,297.13,229.8
2017,11,12,13,0,106.0,307.0,2.0,23.0,376.0,346.03,267.42
2017,11,12,13,15,57.0,255.0,2.05,23.0,292.0,256.16,197.99
2017,11,12,13,30,8.0,203.0,2.1,23.0,208.0,165.74,127.21
2017,11,12,13,45,12.5,208.0,2.15,23.5,216.0,171.24,131.68
2017,11,12,14,0,17.0,213.0,2.2,24.0,224.0,176.05,135.35
2017,11,12,14,15,27.5,214.0,2.25,24.0,229.5,179.65,138.29
2017,11,12,14,30,38.0,215.0,2.3,24.0,235.0,186.4,143.56
2017,11,12,14,45,19.0,182.0,2.35,24.0,192.5,146.09,112.06
2017,11,12,15,0,0.0,149.0,2.4,24.0,150.0,113.51,86.75
2017,11,12,15,15,286.0,129.5,2.35,23.5,241.0,167.3,119.52
2017,11,12,15,30,572.0,110.0,2.3,23.0,332.0,183.26,119.12
2017,11,12,15,45,529.0,102.5,2.3,23.0,286.5,129.64,80.0
2017,11,12,16,0,486.0,95.0,2.3,23.0,241.0,84.79,55.71
2017,11,12,16,15,425.0,84.0,2.0,22.5,195.0,62.21,48.25
2017,11,12,16,30,364.0,73.0,1.7,22.0,149.0,54.21,41.22
2017,11,12,16,45,280.0,57.5,1.45,21.5,106.5,42.86,31.06
2017,11,12,17,0,196.0,42.0,1.2,21.0,64.0,31.42,20.39
2017,11,12,17,15,98.0,21.0,1.15,20.5,32.0,15.87,0.89
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,7,15,44.0,18.5,1.35,13.5,23.0,75.36,11.96
2017,11,13,7,30,88.0,37.0,1.6,14.0,46.0,152.02,118.89
2017,11,13,7,45,123.5,57.5,1.9,14.5,78.0,211.25,173.41
2017,11,13,8,0,159.0,78.0,2.2,15.0,110.0,270.78,225.28
2017,11,13,8,15,187.0,96.5,2.15,15.5,144.5,320.85,267.32
2017,11,13,8,30,215.0,115.0,2.1,16.0,179.0,371.59,308.27
2017,11,13,8,45,115.5,127.5,2.1,16.5,163.0,268.09,221.18
2017,11,13,9,0,16.0,140.0,2.1,17.0,147.0,142.86,114.53
2017,11,13,9,15,68.5,170.0,2.05,17.5,201.5,246.89,201.08
2017,11,13,9,30,121.0,200.0,2.0,18.0,256.0,356.08,287.73
2017,11,13,9,45,134.0,218.5,2.0,18.5,285.0,387.07,310.18
2017,11,13,10,0,147.0,237.0,2.0,19.0,314.0,417.35,332.09
2017,11,13,10,15,193.5,249.5,1.95,19.5,357.0,473.07,373.88
2017,11,13,10,30,240.0,262.0,1.9,20.0,400.0,527.5,413.52
2017,11,13,10,45,315.5,258.5,1.85,21.0,448.5,613.82,475.0
2017,11,13,11,0,391.0,255.0,1.8,22.0,497.0,673.23,515.44
2017,11,13,11,15,355.5,272.0,1.8,22.0,496.0,645.37,493.34
2017,11,13,11,30,320.0,289.0,1.8,22.0,495.0,616.94,471.6
2017,11,13,11,45,340.5,288.0,1.85,22.5,510.0,619.89,473.23
2017,11,13,12,0,361.0,287.0,1.9,23.0,525.0,620.49,472.92
2017,11,13,12,15,382.0,281.5,1.9,23.0,533.5,614.35,468.56
2017,11,13,12,30,403.0,276.0,1.9,23.0,542.0,605.65,462.34
2017,11,13,12,45,423.0,267.0,1.95,23.5,543.5,605.04,460.91
2017,11,13,13,0,443.0,258.0,2.0,24.0,545.0,585.95,446.36
2017,11,13,13,15,357.5,270.0,1.95,23.5,498.0,499.28,382.66
2017,11,13,13,30,272.0,282.0,1.9,23.0,451.0,433.27,333.28
2017,11,13,13,45,226.5,275.5,1.9,23.0,412.0,370.82,286.02
2017,11,13,14,0,181.0,269.0,1.9,23.0,373.0,324.59,250.42
2017,11,13,14,15,246.0,245.0,1.9,23.0,378.5,327.52,251.87
2017,11,13,14,30,311.0,221.0,1.9,23.0,384.0,314.58,239.87
2017,11,13,14,45,277.0,208.5,1.9,23.0,346.0,269.13,203.45
2017,11,13,15,0,243.0,196.0,1.9,23.0,308.0,227.7,170.28
2017,11,13,15,15,228.0,180.0,1.85,23.0,277.0,192.16,141.33
2017,11,13,15,30,213.0,164.0,1.8,23.0,246.0,157.11,113.35
2017,11,13,15,45,198.0,144.0,1.8,23.0,212.5,124.11,88.42
2017,11,13,16,0,183.0,124.0,1.8,23.0,179.0,93.42,68.01
2017,11,13,16,15,159.0,103.0,1.6,22.0,144.5,72.66,57.31
2017,11,13,16,30,135.0,82.0,1.4,21.0,110.0,58.59,45.13
2017,11,13,16,45,101.5,60.5,1.2,20.5,78.5,43.87,32.02
2017,11,13,17,0,68.0,39.0,1.0,20.0,47.0,28.89,18.32
2017,11,13,17,15,34.0,19.5,1.0,19.5,23.5,14.9,0.0
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,14,7,15,138.0,17.0,2.2,13.5,31.0,160.91,7.89
2017,11,14,7,30,276.0,34.0,2.6,14.0,62.0,324.77,256.6
2017,11,14,7,45,377.0,45.0,3.0,15.0,107.0,434.62,356.19
2017,11,14,8,0,478.0,56.0,3.4,16.0,152.0,550.27,451.84
2017,11,14,8,15,538.5,63.5,3.55,16.5,199.5,628.48,514.44
2017,11,14,8,30,599.0,71.0,3.7,17.0,247.0,707.49,574.81
2017,11,14,8,45,642.5,76.0,3.85,18.0,293.5,766.88,616.89
2017,11,14,9,0,686.0,81.0,4.0,19.0,340.0,825.15,656.58
2017,11,14,9,15,714.0,85.0,4.05,19.5,383.0,864.94,682.48
2017,11,14,9,30,742.0,89.0,4.1,20.0,426.0,902.3,706.2
2017,11,14,9,45,763.5,91.5,4.2,21.0,463.5,921.8,715.8
2017,11,14,10,0,785.0,94.0,4.3,22.0,501.0,945.08,728.1
2017,11,14,10,15,799.0,96.0,4.35,22.0,532.5,956.68,734.74
2017,11,14,10,30,813.0,98.0,4.4,22.0,564.0,964.68,739.11
2017,11,14,10,45,824.0,99.0,4.5,22.5,588.5,964.78,737.13
2017,11,14,11,0,835.0,100.0,4.6,23.0,613.0,961.17,733.0
2017,11,14,11,15,841.0,101.0,4.6,23.5,629.5,948.98,722.34
2017,11,14,11,30,847.0,102.0,4.6,24.0,646.0,933.21,709.46
2017,11,14,11,45,624.0,188.5,4.7,24.5,592.5,803.06,616.7
2017,11,14,12,0,401.0,275.0,4.8,25.0,539.0,643.47,496.21
2017,11,14,12,15,360.0,285.5,4.8,25.0,522.5,600.4,463.92
2017,11,14,12,30,319.0,296.0,4.8,25.0,506.0,558.53,431.79
2017,11,14,12,45,342.5,286.5,4.85,25.5,509.5,548.08,423.6
2017,11,14,13,0,366.0,277.0,4.9,26.0,513.0,535.01,413.15
2017,11,14,13,15,208.5,271.5,4.9,26.0,405.0,387.41,299.91
2017,11,14,13,30,51.0,266.0,4.9,26.0,297.0,257.65,198.28
2017,11,14,13,45,189.5,256.5,4.9,26.0,366.5,333.41,258.23
2017,11,14,14,0,328.0,247.0,4.9,26.0,436.0,391.87,302.24
2017,11,14,14,15,551.5,172.5,4.85,25.5,469.0,417.86,320.04
2017,11,14,14,30,775.0,98.0,4.8,25.0,502.0,414.5,311.95
2017,11,14,14,45,746.0,97.5,4.75,25.0,463.5,353.15,259.47
2017,11,14,15,0,717.0,97.0,4.7,25.0,425.0,295.5,209.55
2017,11,14,15,15,688.5,92.5,4.6,24.5,382.5,237.42,159.98
2017,11,14,15,30,660.0,88.0,4.5,24.0,340.0,182.45,114.68
2017,11,14,15,45,616.5,83.0,4.4,24.0,294.0,128.87,75.54
2017,11,14,16,0,573.0,78.0,4.3,24.0,248.0,80.72,49.66
2017,11,14,16,15,513.0,69.5,3.85,23.5,201.0,55.56,42.34
2017,11,14,16,30,453.0,61.0,3.4,23.0,154.0,49.23,36.74
2017,11,14,16,45,361.0,49.0,3.0,22.5,109.5,39.78,28.23
2017,11,14,17,0,269.0,37.0,2.6,22.0,65.0,28.19,17.46
2017,11,14,17,15,134.5,18.5,2.45,21.5,32.5,14.13,0.0
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,7,15,116.5,18.0,3.05,16.5,29.5,145.41,0.0
2017,11,15,7,30,233.0,36.0,3.2,17.0,59.0,292.74,227.27
2017,11,15,7,45,335.0,48.0,3.35,17.5,102.5,398.78,324.78
2017,11,15,8,0,437.0,60.0,3.5,18.0,146.0,517.33,422.94
2017,11,15,8,15,500.5,69.0,3.55,18.5,193.5,599.54,488.44
2017,11,15,8,30,564.0,78.0,3.6,19.0,241.0,682.64,551.58
2017,11,15,8,45,603.0,85.0,3.7,19.5,286.5,739.88,592.98
2017,11,15,9,0,642.0,92.0,3.8,20.0,332.0,795.84,632.08
2017,11,15,9,15,672.0,96.5,3.75,20.5,375.0,837.93,659.32
2017,11,15,9,30,702.0,101.0,3.7,21.0,418.0,877.65,684.22
2017,11,15,9,45,351.0,121.0,3.7,21.5,279.5,534.02,427.51
2017,11,15,10,0,0.0,141.0,3.7,22.0,141.0,116.33,89.06
2017,11,15,10,15,0.0,142.0,3.6,22.5,142.0,116.0,88.87
2017,11,15,10,30,0.0,143.0,3.5,23.0,143.0,115.96,88.48
2017,11,15,10,45,2.0,164.0,3.45,23.5,165.5,136.48,104.6
2017,11,15,11,0,4.0,185.0,3.4,24.0,188.0,156.95,120.48
2017,11,15,11,15,2.0,136.5,3.25,24.0,138.0,110.39,83.33
2017,11,15,11,30,0.0,88.0,3.1,24.0,88.0,67.82,49.2
2017,11,15,11,45,0.0,94.0,3.0,24.5,94.0,72.51,52.84
2017,11,15,12,0,0.0,100.0,2.9,25.0,100.0,77.38,56.59
2017,11,15,12,15,9.5,170.5,2.7,25.0,177.0,144.32,109.87
2017,11,15,12,30,19.0,241.0,2.5,25.0,254.0,212.98,163.38
2017,11,15,12,45,15.0,228.5,2.35,25.5,239.0,196.93,150.35
2017,11,15,13,0,11.0,216.0,2.2,26.0,224.0,181.6,138.12
2017,11,15,13,15,9.0,205.0,2.0,26.0,211.5,169.56,128.8
2017,11,15,13,30,7.0,194.0,1.8,26.0,199.0,157.95,119.81
2017,11,15,13,45,3.5,175.5,1.65,26.5,178.0,139.76,105.47
2017,11,15,14,0,0.0,157.0,1.5,27.0,157.0,122.33,91.77
2017,11,15,14,15,0.0,157.0,1.3,26.5,157.0,121.88,91.77
2017,11,15,14,30,0.0,157.0,1.1,26.0,157.0,121.32,91.67
2017,11,15,14,45,0.0,132.0,0.95,26.0,132.0,101.43,76.11
2017,11,15,15,0,0.0,107.0,0.8,26.0,107.0,81.99,60.82
2017,11,15,15,15,0.0,96.0,0.65,25.5,96.0,73.39,54.21
2017,11,15,15,30,0.0,85.0,0.5,25.0,85.0,64.89,47.58
2017,11,15,15,45,273.0,84.0,0.4,25.0,164.0,92.46,59.11
2017,11,15,16,0,546.0,83.0,0.3,25.0,243.0,84.59,52.47
2017,11,15,16,15,484.5,73.5,0.3,24.5,196.5,58.45,44.55
2017,11,15,16,30,423.0,64.0,0.3,24.0,150.0,51.45,38.47
2017,11,15,16,45,327.5,51.0,0.3,23.5,106.0,38.64,27.15
2017,11,15,17,0,232.0,38.0,0.3,23.0,62.0,28.73,17.78
2017,11,15,17,15,116.0,19.0,0.35,22.5,31.0,14.44,0.0
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,15,106.5,17.5,0.5,17.5,27.5,135.62,0.0
2017,11,16,7,30,213.0,35.0,0.5,18.0,55.0,275.14,207.88
2017,11,16,7,45,316.0,47.5,0.5,18.5,98.0,381.97,303.2
2017,11,16,8,0,419.0,60.0,0.5,19.0,141.0,500.73,396.42
2017,11,16,8,15,483.0,68.5,0.6,19.5,187.5,582.44,458.3
2017,11,16,8,30,547.0,77.0,0.7,20.0,234.0,664.99,518.05
2017,11,16,8,45,591.0,83.5,0.85,20.5,279.5,726.09,560.82
2017,11,16,9,0,635.0,90.0,1.0,21.0,325.0,786.12,601.64
2017,11,16,9,15,665.5,94.5,1.15,21.0,367.5,828.59,630.61
2017,11,16,9,30,696.0,99.0,1.3,21.0,410.0,868.76,657.78
2017,11,16,9,45,721.5,101.0,1.45,21.5,448.0,897.96,676.03
2017,11,16,10,0,747.0,103.0,1.6,22.0,486.0,924.15,692.24
2017,11,16,10,15,762.5,106.0,1.7,22.5,517.5,931.07,695.0
2017,11,16,10,30,778.0,109.0,1.8,23.0,549.0,942.07,700.78
2017,11,16,10,45,490.5,197.0,1.9,23.5,479.0,742.19,562.53
2017,11,16,11,0,203.0,285.0,2.0,24.0,409.0,502.14,384.85
2017,11,16,11,15,224.5,291.0,2.05,24.5,431.5,520.03,398.74
2017,11,16,11,30,246.0,297.0,2.1,25.0,454.0,536.2,409.66
2017,11,16,11,45,241.5,302.5,2.2,25.5,458.0,526.19,401.22
2017,11,16,12,0,237.0,308.0,2.3,26.0,462.0,515.49,392.48
2017,11,16,12,15,224.5,309.5,2.3,26.0,455.5,493.2,375.71
2017,11,16,12,30,212.0,311.0,2.3,26.0,449.0,471.07,359.09
2017,11,16,12,45,506.5,216.0,2.35,26.5,540.0,622.93,473.47
2017,11,16,13,0,801.0,121.0,2.4,27.0,631.0,720.38,543.9
2017,11,16,13,15,795.0,119.5,2.35,27.0,615.0,674.1,508.97
2017,11,16,13,30,789.0,118.0,2.3,27.0,599.0,626.34,473.37
2017,11,16,13,45,480.0,191.5,2.3,27.5,480.5,465.9,353.14
2017,11,16,14,0,171.0,265.0,2.3,28.0,362.0,317.56,240.67
2017,11,16,14,15,168.5,250.5,2.3,27.5,342.0,290.01,220.25
2017,11,16,14,30,166.0,236.0,2.3,27.0,322.0,262.89,199.31
2017,11,16,14,45,439.0,167.0,2.3,27.0,370.5,300.75,222.16
2017,11,16,15,0,712.0,98.0,2.3,27.0,419.0,297.15,208.24
2017,11,16,15,15,683.0,93.0,2.15,26.5,377.0,238.88,159.32
2017,11,16,15,30,654.0,88.0,2.0,26.0,335.0,183.79,114.62
2017,11,16,15,45,611.0,82.5,1.95,26.0,289.0,130.23,75.72
2017,11,16,16,0,568.0,77.0,1.9,26.0,243.0,82.03,49.35
2017,11,16,16,15,507.5,68.5,1.7,25.0,196.5,54.81,41.4
2017,11,16,16,30,447.0,60.0,1.5,24.0,150.0,48.46,35.9
2017,11,16,16,45,355.0,48.0,1.3,23.5,106.0,39.0,27.4
2017,11,16,17,0,263.0,36.0,1.1,23.0,62.0,27.43,16.61
2017,11,16,17,15,131.5,18.0,1.2,22.5,31.0,13.74,0.0
2017,11,16,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,15,116.0,17.0,3.75,18.5,27.5,141.27,0.0
2017,11,17,7,30,232.0,34.0,3.9,19.0,55.0,289.86,219.25
2017,11,17,7,45,334.0,46.5,4.05,19.5,98.5,396.24,320.06
2017,11,17,8,0,436.0,59.0,4.2,20.0,142.0,514.54,418.23
2017,11,17,8,15,218.0,58.0,4.5,20.5,99.5,313.36,258.96
2017,11,17,8,30,0.0,57.0,4.8,21.0,57.0,43.66,30.83
2017,11,17,8,45,0.0,68.5,5.1,21.5,68.5,53.16,38.75
2017,11,17,9,0,0.0,80.0,5.4,22.0,80.0,63.0,46.74
2017,11,17,9,15,360.5,87.5,5.55,22.5,247.5,499.75,409.13
2017,11,17,9,30,721.0,95.0,5.7,23.0,415.0,888.45,700.3
2017,11,17,9,45,362.5,131.5,5.85,23.5,292.5,559.5,449.06
2017,11,17,10,0,4.0,168.0,6.0,24.0,170.0,147.87,114.18
2017,11,17,10,15,17.5,196.0,6.0,24.5,206.0,187.88,146.52
2017,11,17,10,30,31.0,224.0,6.0,25.0,242.0,250.41,195.64
2017,11,17,10,45,46.5,245.5,6.05,25.5,273.0,286.17,223.26
2017,11,17,11,0,62.0,267.0,6.1,26.0,304.0,321.01,249.85
2017,11,17,11,15,452.5,186.0,6.05,26.5,471.0,667.97,521.97
2017,11,17,11,30,843.0,105.0,6.0,27.0,638.0,933.14,711.9
2017,11,17,11,45,834.0,111.0,6.0,27.5,644.0,906.04,689.67
2017,11,17,12,0,825.0,117.0,6.0,28.0,650.0,876.05,667.04
2017,11,17,12,15,825.0,117.0,5.95,28.0,650.0,844.71,644.69
2017,11,17,12,30,825.0,117.0,5.9,28.0,650.0,810.55,620.38
2017,11,17,12,45,828.5,113.5,5.9,28.0,643.5,772.85,593.72
2017,11,17,13,0,832.0,110.0,5.9,28.0,637.0,732.43,564.12
2017,11,17,13,15,825.5,108.5,5.85,28.0,620.5,684.67,527.73
2017,11,17,13,30,819.0,107.0,5.8,28.0,604.0,635.39,489.56
2017,11,17,13,45,814.0,103.5,5.75,28.5,581.0,583.78,447.97
2017,11,17,14,0,809.0,100.0,5.7,29.0,558.0,531.02,404.68
2017,11,17,14,15,795.0,98.0,5.65,29.0,527.5,474.49,358.38
2017,11,17,14,30,781.0,96.0,5.6,29.0,497.0,418.2,311.15
2017,11,17,14,45,734.5,96.5,5.6,29.0,451.5,351.51,255.67
2017,11,17,15,0,688.0,97.0,5.6,29.0,406.0,290.45,204.23
2017,11,17,15,15,683.0,90.0,5.45,28.5,371.5,237.57,158.51
2017,11,17,15,30,678.0,83.0,5.3,28.0,337.0,185.02,114.44
2017,11,17,15,45,643.0,76.5,5.2,28.0,291.5,130.14,73.92
2017,11,17,16,0,608.0,70.0,5.1,28.0,246.0,79.61,45.71
2017,11,17,16,15,549.0,62.5,4.8,27.0,199.0,50.62,37.5
2017,11,17,16,30,490.0,55.0,4.5,26.0,152.0,44.85,32.5
2017,11,17,16,45,400.0,44.0,4.2,25.5,108.0,36.02,24.61
2017,11,17,17,0,310.0,33.0,3.9,25.0,64.0,27.17,16.11
2017,11,17,17,15,155.0,16.5,3.9,24.5,32.0,13.39,0.0
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,106.0,17.0,3.9,18.5,26.5,96.93,0.0
2017,11,18,7,30,212.0,34.0,3.9,19.0,53.0,274.32,204.63
2017,11,18,7,45,317.0,47.5,3.95,19.5,96.5,383.81,309.68
2017,11,18,8,0,422.0,61.0,4.0,20.0,140.0,503.15,408.77
2017,11,18,8,15,488.0,70.0,4.2,20.5,187.0,587.77,476.9
2017,11,18,8,30,554.0,79.0,4.4,21.0,234.0,673.1,542.7
2017,11,18,8,45,614.5,82.0,4.65,22.0,282.5,746.31,596.11
2017,11,18,9,0,675.0,85.0,4.9,23.0,331.0,818.48,646.89
2017,11,18,9,15,706.0,89.5,5.55,23.5,374.5,861.9,678.96
2017,11,18,9,30,737.0,94.0,6.2,24.0,418.0,902.95,708.87
2017,11,18,9,45,774.0,92.5,6.85,24.5,459.5,932.25,729.88
2017,11,18,10,0,811.0,91.0,7.5,25.0,501.0,966.57,754.33
2017,11,18,10,15,826.5,93.0,7.8,25.0,533.5,979.8,763.43
2017,11,18,10,30,842.0,95.0,8.1,25.0,566.0,989.34,770.07
2017,11,18,10,45,860.0,94.0,8.4,25.0,593.0,993.86,773.24
2017,11,18,11,0,878.0,93.0,8.7,25.0,620.0,994.4,773.69
2017,11,18,11,15,885.0,94.0,8.65,24.5,637.5,970.94,757.15
2017,11,18,11,30,892.0,95.0,8.6,24.0,655.0,955.98,747.0
2017,11,18,11,45,905.0,91.5,8.6,24.0,666.5,937.74,733.26
2017,11,18,12,0,918.0,88.0,8.6,24.0,678.0,915.64,716.87
2017,11,18,12,15,918.5,88.0,8.55,23.5,679.0,883.0,694.06
2017,11,18,12,30,919.0,88.0,8.5,23.0,680.0,847.3,668.96
2017,11,18,12,45,921.0,86.0,8.5,23.0,673.0,807.71,639.74
2017,11,18,13,0,923.0,84.0,8.5,23.0,666.0,765.28,608.31
2017,11,18,13,15,918.0,83.0,8.45,22.5,649.5,716.46,571.14
2017,11,18,13,30,913.0,82.0,8.4,22.0,633.0,665.74,531.07
2017,11,18,13,45,907.0,80.0,8.35,22.0,609.5,611.79,486.51
2017,11,18,14,0,901.0,78.0,8.3,22.0,586.0,556.53,439.87
2017,11,18,14,15,888.5,76.5,8.2,21.5,554.0,497.6,389.91
2017,11,18,14,30,876.0,75.0,8.1,21.0,522.0,438.52,338.44
2017,11,18,14,45,861.0,72.0,8.0,21.0,484.5,377.3,283.48
2017,11,18,15,0,846.0,69.0,7.9,21.0,447.0,315.56,227.44
2017,11,18,15,15,822.0,66.0,7.75,20.5,403.5,253.18,171.76
2017,11,18,15,30,798.0,63.0,7.6,20.0,360.0,193.15,120.0
2017,11,18,15,45,766.5,58.5,7.45,19.5,313.0,133.64,74.3
2017,11,18,16,0,735.0,54.0,7.3,19.0,266.0,77.92,42.57
2017,11,18,16,15,680.0,49.0,7.0,18.5,216.0,45.12,34.06
2017,11,18,16,30,625.0,44.0,6.7,18.0,166.0,40.46,29.8
2017,11,18,16,45,537.5,35.5,6.45,17.5,119.0,32.59,22.53
2017,11,18,17,0,450.0,27.0,6.2,17.0,72.0,24.75,14.68
2017,11,18,17,15,225.0,13.5,6.0,16.5,36.0,12.04,0.0
2017,11,18,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,230.5,12.5,1.75,5.5,32.0,191.39,0.0
2017,11,19,7,30,461.0,25.0,2.0,6.0,64.0,455.79,345.91
2017,11,19,7,45,562.0,33.0,2.3,7.0,113.5,568.52,467.1
2017,11,19,8,0,663.0,41.0,2.6,8.0,163.0,686.07,566.25
2017,11,19,8,15,721.0,46.0,2.65,8.5,214.5,763.85,628.79
2017,11,19,8,30,779.0,51.0,2.7,9.0,266.0,841.67,687.65
2017,11,19,8,45,817.0,54.5,2.75,10.0,316.5,897.57,726.03
2017,11,19,9,0,855.0,58.0,2.8,11.0,367.0,940.53,753.33
2017,11,19,9,15,879.5,60.5,2.85,11.5,412.5,976.89,776.33
2017,11,19,9,30,904.0,63.0,2.9,12.0,458.0,1010.45,796.82
2017,11,19,9,45,921.5,64.5,2.95,13.0,498.0,1032.34,807.35
2017,11,19,10,0,939.0,66.0,3.0,14.0,538.0,1050.71,815.44
2017,11,19,10,15,950.5,67.5,2.95,14.0,571.0,1059.24,818.9
2017,11,19,10,30,962.0,69.0,2.9,14.0,604.0,1063.86,819.91
2017,11,19,10,45,852.5,97.5,2.9,14.5,587.0,990.56,766.75
2017,11,19,11,0,743.0,126.0,2.9,15.0,570.0,908.22,707.61
2017,11,19,11,15,734.5,136.5,2.85,15.0,585.5,894.54,697.53
2017,11,19,11,30,726.0,147.0,2.8,15.0,601.0,877.63,684.73
2017,11,19,11,45,849.5,115.0,2.8,15.5,653.0,924.86,716.3
2017,11,19,12,0,973.0,83.0,2.8,16.0,705.0,958.5,737.53
2017,11,19,12,15,855.5,116.0,2.75,16.0,663.5,870.09,675.12
2017,11,19,12,30,738.0,149.0,2.7,16.0,622.0,779.11,610.82
2017,11,19,12,45,852.0,115.5,2.65,16.5,655.0,793.96,621.04
2017,11,19,13,0,966.0,82.0,2.6,17.0,688.0,794.92,620.46
2017,11,19,13,15,912.5,88.0,2.55,17.0,649.0,718.54,563.71
2017,11,19,13,30,859.0,94.0,2.5,17.0,610.0,649.22,510.63
2017,11,19,13,45,898.5,86.0,2.45,17.0,607.0,613.64,481.98
2017,11,19,14,0,938.0,78.0,2.4,17.0,604.0,576.92,450.83
2017,11,19,14,15,871.0,81.0,2.35,16.5,548.5,494.66,385.14
2017,11,19,14,30,804.0,84.0,2.3,16.0,493.0,418.9,323.11
2017,11,19,14,45,841.0,76.5,2.25,16.0,476.5,375.2,282.4
2017,11,19,15,0,878.0,69.0,2.2,16.0,460.0,327.46,236.81
2017,11,19,15,15,853.0,66.5,2.0,15.5,415.0,262.23,179.05
2017,11,19,15,30,828.0,64.0,1.8,15.0,370.0,200.59,125.96
