Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,17,15,183.5,14.0,1.0,15.5,30.0,11.02,0.0
2017,11,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,15,103.0,10.0,1.1,8.5,15.5,88.05,0.0
2017,11,30,7,30,206.0,20.0,1.2,9.0,31.0,230.44,53.96
2017,11,30,7,45,328.5,32.5,1.35,10.0,72.0,375.02,298.29
2017,11,30,8,0,451.0,45.0,1.5,11.0,113.0,507.23,414.14
2017,11,30,8,15,525.0,53.0,1.55,11.5,159.5,596.85,487.72
2017,11,30,8,30,599.0,61.0,1.6,12.0,206.0,688.23,558.59
2017,11,30,8,45,644.5,67.0,1.7,13.0,252.0,750.71,603.86
2017,11,30,9,0,690.0,73.0,1.8,14.0,298.0,812.32,646.48
2017,11,30,9,15,722.0,77.0,1.6,15.0,341.5,856.41,671.6
2017,11,30,9,30,754.0,81.0,1.4,16.0,385.0,890.96,688.61
2017,11,30,9,45,774.5,85.0,1.2,17.0,423.0,919.17,700.21
2017,11,30,10,0,795.0,89.0,1.0,18.0,461.0,944.17,708.81
2017,11,30,10,15,811.0,91.0,1.0,18.5,493.5,958.8,715.21
2017,11,30,10,30,827.0,93.0,1.0,19.0,526.0,969.86,719.48
2017,11,30,10,45,837.5,95.0,1.0,20.0,551.0,971.77,716.63
2017,11,30,11,0,848.0,97.0,1.0,21.0,576.0,969.99,711.7
2017,11,30,11,15,531.0,187.5,0.95,21.0,490.5,747.7,562.3
2017,11,30,11,30,214.0,278.0,0.9,21.0,405.0,492.21,376.72
2017,11,30,11,45,261.5,275.5,0.9,21.5,433.5,542.97,415.2
2017,11,30,12,0,309.0,273.0,0.9,22.0,462.0,568.69,432.83
2017,11,30,12,15,224.0,282.0,0.9,22.0,419.0,471.49,360.91
2017,11,30,12,30,139.0,291.0,0.9,22.0,376.0,399.25,306.47
2017,11,30,12,45,103.5,280.0,0.9,22.5,343.0,334.06,257.23
2017,11,30,13,0,68.0,269.0,0.9,23.0,310.0,289.6,222.84
2017,11,30,13,15,61.0,259.5,0.95,23.0,295.5,269.65,207.91
2017,11,30,13,30,54.0,250.0,1.0,23.0,281.0,250.62,193.46
2017,11,30,13,45,55.5,241.0,1.05,23.0,272.0,237.99,183.95
2017,11,30,14,0,57.0,232.0,1.1,23.0,263.0,225.38,174.33
2017,11,30,14,15,55.0,219.5,1.2,23.0,248.5,208.0,160.92
2017,11,30,14,30,53.0,207.0,1.3,23.0,234.0,191.09,147.75
2017,11,30,14,45,405.0,146.5,1.4,23.0,321.5,284.26,214.76
2017,11,30,15,0,757.0,86.0,1.5,23.0,409.0,320.65,230.45
2017,11,30,15,15,728.0,82.0,1.45,22.5,367.5,259.33,178.08
2017,11,30,15,30,699.0,78.0,1.4,22.0,326.0,202.75,130.56
2017,11,30,15,45,658.0,72.5,1.4,22.0,280.5,146.6,86.65
2017,11,30,16,0,617.0,67.0,1.4,22.0,235.0,95.37,53.25
2017,11,30,16,15,554.0,59.5,1.3,20.5,188.5,48.57,36.7
2017,11,30,16,30,491.0,52.0,1.2,19.0,142.0,42.68,31.53
2017,11,30,16,45,391.5,41.0,1.2,18.0,98.5,33.72,23.3
2017,11,30,17,0,292.0,30.0,1.2,17.0,55.0,24.77,13.84
2017,11,30,17,15,146.0,15.0,1.3,16.5,27.5,11.8,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.0,10.5,0.95,9.5,14.0,60.35,0.0
2017,12,1,7,30,134.0,21.0,1.1,10.0,28.0,170.73,16.07
2017,12,1,7,45,249.5,36.0,1.3,10.5,66.5,311.95,247.48
2017,12,1,8,0,365.0,51.0,1.5,11.0,105.0,436.94,359.37
2017,12,1,8,15,440.5,61.5,1.55,11.5,150.5,528.42,435.43
2017,12,1,8,30,516.0,72.0,1.6,12.0,196.0,622.82,509.85
2017,12,1,8,45,402.5,97.0,1.65,13.0,206.0,550.87,453.51
2017,12,1,9,0,289.0,122.0,1.7,14.0,216.0,454.4,375.75
2017,12,1,9,15,489.0,109.5,1.85,15.0,294.5,657.81,533.28
2017,12,1,9,30,689.0,97.0,2.0,16.0,373.0,854.34,672.34
2017,12,1,9,45,715.5,100.5,2.2,17.0,411.0,887.18,691.23
2017,12,1,10,0,742.0,104.0,2.4,18.0,449.0,917.09,709.44
2017,12,1,10,15,759.0,107.0,2.4,18.5,481.0,933.62,717.71
2017,12,1,10,30,776.0,110.0,2.4,19.0,513.0,946.77,723.81
2017,12,1,10,45,789.5,111.5,2.45,20.0,538.5,951.03,723.09
2017,12,1,11,0,803.0,113.0,2.5,21.0,564.0,944.62,715.38
2017,12,1,11,15,810.5,114.0,2.5,21.5,581.5,935.83,707.26
2017,12,1,11,30,818.0,115.0,2.5,22.0,599.0,923.48,696.97
2017,12,1,11,45,840.5,108.0,2.55,22.5,612.0,912.49,688.25
2017,12,1,12,0,863.0,101.0,2.6,23.0,625.0,897.11,676.69
2017,12,1,12,15,863.0,101.0,2.55,23.0,626.5,866.15,655.17
2017,12,1,12,30,863.0,101.0,2.5,23.0,628.0,832.3,631.82
2017,12,1,12,45,860.5,100.5,2.5,23.5,621.0,793.2,604.01
2017,12,1,13,0,858.0,100.0,2.5,24.0,614.0,751.72,574.49
2017,12,1,13,15,852.0,99.0,2.45,24.0,599.0,705.1,540.09
2017,12,1,13,30,846.0,98.0,2.4,24.0,584.0,656.8,503.8
2017,12,1,13,45,835.5,96.5,2.4,24.0,561.0,603.9,463.54
2017,12,1,14,0,825.0,95.0,2.4,24.0,538.0,550.25,421.62
2017,12,1,14,15,752.0,104.0,2.35,23.5,490.5,475.61,363.67
2017,12,1,14,30,679.0,113.0,2.3,23.0,443.0,406.69,308.98
2017,12,1,14,45,431.5,148.5,2.25,23.0,352.5,296.69,224.19
2017,12,1,15,0,184.0,184.0,2.2,23.0,262.0,207.04,157.11
2017,12,1,15,15,174.0,167.5,1.9,22.5,235.5,176.95,132.62
2017,12,1,15,30,164.0,151.0,1.6,22.0,209.0,148.29,109.29
2017,12,1,15,45,388.5,109.0,1.3,22.0,221.0,137.38,90.73
2017,12,1,16,0,613.0,67.0,1.0,22.0,233.0,96.53,53.9
2017,12,1,16,15,550.0,59.5,1.0,21.0,187.0,48.83,36.84
2017,12,1,16,30,487.0,52.0,1.0,20.0,141.0,42.66,31.37
2017,12,1,16,45,387.5,41.0,1.05,19.0,98.0,33.7,23.18
2017,12,1,17,0,288.0,30.0,1.1,18.0,55.0,24.76,13.73
2017,12,1,17,15,144.0,15.0,1.15,17.5,27.5,11.8,0.0
2017,12,1,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.5,1.75,11.5,10.5,8.26,0.0
2017,12,2,7,30,0.0,21.0,2.0,12.0,21.0,22.52,0.0
2017,12,2,7,45,102.5,37.0,2.3,12.5,52.0,170.47,132.75
2017,12,2,8,0,205.0,53.0,2.6,13.0,83.0,299.81,248.02
2017,12,2,8,15,243.0,71.0,2.6,13.5,119.5,340.39,285.27
2017,12,2,8,30,281.0,89.0,2.6,14.0,156.0,401.75,336.96
2017,12,2,8,45,319.5,101.0,2.65,15.0,192.0,477.01,396.55
2017,12,2,9,0,358.0,113.0,2.7,16.0,228.0,532.09,438.5
2017,12,2,9,15,472.0,109.5,2.9,16.5,283.5,640.94,522.1
2017,12,2,9,30,586.0,106.0,3.1,17.0,339.0,762.12,610.97
2017,12,2,9,45,678.5,100.5,3.35,18.0,395.5,849.82,671.56
2017,12,2,10,0,771.0,95.0,3.6,19.0,452.0,934.3,728.42
2017,12,2,10,15,708.0,114.5,3.55,19.5,459.5,891.7,694.47
2017,12,2,10,30,645.0,134.0,3.5,20.0,467.0,844.79,658.58
2017,12,2,10,45,648.5,141.0,3.5,21.0,490.0,846.74,656.69
2017,12,2,11,0,652.0,148.0,3.5,22.0,513.0,845.6,652.4
2017,12,2,11,15,623.5,163.0,3.45,22.0,521.0,819.08,632.61
2017,12,2,11,30,595.0,178.0,3.4,22.0,529.0,781.63,605.33
2017,12,2,11,45,614.0,175.5,3.35,22.5,543.0,785.82,606.6
2017,12,2,12,0,633.0,173.0,3.3,23.0,557.0,777.96,599.17
2017,12,2,12,15,758.0,134.5,3.25,23.0,595.0,819.29,628.29
2017,12,2,12,30,883.0,96.0,3.2,23.0,633.0,843.77,644.84
2017,12,2,12,45,879.5,96.0,3.2,23.5,626.0,803.88,615.68
2017,12,2,13,0,876.0,96.0,3.2,24.0,619.0,761.6,585.27
2017,12,2,13,15,870.0,95.0,3.15,24.0,604.0,714.36,550.36
2017,12,2,13,30,864.0,94.0,3.1,24.0,589.0,665.4,513.26
2017,12,2,13,45,854.0,93.0,3.1,24.0,566.0,612.57,472.62
2017,12,2,14,0,844.0,92.0,3.1,24.0,543.0,558.87,430.24
2017,12,2,14,15,830.0,90.0,3.05,24.0,513.0,501.65,383.94
2017,12,2,14,30,816.0,88.0,3.0,24.0,483.0,444.53,336.44
2017,12,2,14,45,754.0,89.0,3.0,24.0,433.0,372.57,277.27
2017,12,2,15,0,692.0,90.0,3.0,24.0,383.0,305.04,220.97
2017,12,2,15,15,646.5,92.0,2.8,23.5,344.0,250.15,174.41
2017,12,2,15,30,601.0,94.0,2.6,23.0,305.0,199.94,132.61
2017,12,2,15,45,570.5,84.5,2.45,23.0,263.0,147.56,90.94
2017,12,2,16,0,540.0,75.0,2.3,23.0,221.0,99.0,57.86
2017,12,2,16,15,485.0,65.5,2.0,22.0,177.5,54.11,41.23
2017,12,2,16,30,430.0,56.0,1.7,21.0,134.0,45.47,33.62
2017,12,2,16,45,343.5,43.0,1.4,20.0,93.0,35.12,24.26
2017,12,2,17,0,257.0,30.0,1.1,19.0,52.0,24.64,13.55
2017,12,2,17,15,128.5,15.0,1.1,18.5,26.0,11.8,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.05,14.5,4.0,3.15,0.0
2017,12,3,7,30,0.0,8.0,1.3,15.0,8.0,6.07,0.0
2017,12,3,7,45,0.0,22.0,1.6,15.5,22.0,16.79,7.54
2017,12,3,8,0,0.0,36.0,1.9,16.0,36.0,28.65,18.21
2017,12,3,8,15,0.0,52.0,1.95,16.0,52.0,44.07,31.6
2017,12,3,8,30,0.0,68.0,2.0,16.0,68.0,58.89,44.41
2017,12,3,8,45,0.0,85.5,2.15,16.5,85.5,75.23,58.22
2017,12,3,9,0,0.0,103.0,2.3,17.0,103.0,91.29,71.56
2017,12,3,9,15,0.0,118.5,2.4,17.5,118.5,104.82,82.57
2017,12,3,9,30,0.0,134.0,2.5,18.0,134.0,118.33,93.38
2017,12,3,9,45,3.0,146.5,2.65,19.0,148.0,131.48,103.72
2017,12,3,10,0,6.0,159.0,2.8,20.0,162.0,144.76,114.0
2017,12,3,10,15,3.0,130.0,2.9,20.5,131.5,109.78,84.99
2017,12,3,10,30,0.0,101.0,3.0,21.0,101.0,79.14,59.58
2017,12,3,10,45,0.0,106.5,3.1,21.5,106.5,83.65,63.05
2017,12,3,11,0,0.0,112.0,3.2,22.0,112.0,88.17,66.48
2017,12,3,11,15,10.5,167.5,3.2,22.0,173.5,148.01,115.0
2017,12,3,11,30,21.0,223.0,3.2,22.0,235.0,209.86,164.2
2017,12,3,11,45,10.5,184.0,3.2,22.5,190.0,160.97,124.62
2017,12,3,12,0,0.0,145.0,3.2,23.0,145.0,115.7,87.95
2017,12,3,12,15,106.5,215.5,3.2,23.0,280.0,302.77,238.57
2017,12,3,12,30,213.0,286.0,3.2,23.0,415.0,455.7,356.24
2017,12,3,12,45,180.0,284.0,3.25,23.0,392.5,415.13,324.02
2017,12,3,13,0,147.0,282.0,3.3,23.0,370.0,376.81,294.19
2017,12,3,13,15,181.5,273.5,3.35,23.0,379.5,381.16,298.17
2017,12,3,13,30,216.0,265.0,3.4,23.0,389.0,382.26,299.23
2017,12,3,13,45,261.5,247.5,3.5,23.0,391.5,389.53,304.77
2017,12,3,14,0,307.0,230.0,3.6,23.0,394.0,379.51,296.58
2017,12,3,14,15,521.0,166.0,3.65,23.0,426.0,415.73,322.93
2017,12,3,14,30,735.0,102.0,3.7,23.0,458.0,423.4,323.99
2017,12,3,14,45,615.0,119.0,3.75,23.0,401.5,347.44,262.19
2017,12,3,15,0,495.0,136.0,3.8,23.0,345.0,278.43,206.58
2017,12,3,15,15,469.0,127.5,3.7,22.5,309.5,230.8,166.27
2017,12,3,15,30,443.0,119.0,3.6,22.0,274.0,186.07,128.81
2017,12,3,15,45,495.5,96.5,3.5,22.0,248.0,144.66,92.28
2017,12,3,16,0,548.0,74.0,3.4,22.0,222.0,100.12,58.47
2017,12,3,16,15,484.5,65.0,3.0,21.5,177.5,54.93,42.03
2017,12,3,16,30,421.0,56.0,2.6,21.0,133.0,45.41,33.56
2017,12,3,16,45,325.5,43.5,2.2,20.5,92.0,35.43,24.45
2017,12,3,17,0,230.0,31.0,1.8,20.0,51.0,23.63,12.66
2017,12,3,17,15,115.0,15.5,1.85,19.5,25.5,12.2,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,52.5,9.0,3.8,18.0,11.0,47.74,0.0
2017,12,4,7,30,105.0,18.0,3.9,18.0,22.0,138.08,0.0
2017,12,4,7,45,230.5,32.0,4.05,18.5,59.0,289.69,219.8
2017,12,4,8,0,356.0,46.0,4.2,19.0,96.0,422.12,340.83
2017,12,4,8,15,435.0,55.5,4.35,19.5,140.0,515.9,419.92
2017,12,4,8,30,514.0,65.0,4.5,20.0,184.0,611.79,497.03
2017,12,4,8,45,327.0,97.5,4.65,20.5,179.0,479.41,393.4
2017,12,4,9,0,140.0,130.0,4.8,21.0,174.0,301.76,247.06
2017,12,4,9,15,77.0,137.5,5.05,21.5,162.0,222.89,181.0
2017,12,4,9,30,14.0,145.0,5.3,22.0,150.0,145.45,114.84
2017,12,4,9,45,17.0,159.5,5.6,22.5,166.5,160.57,126.84
2017,12,4,10,0,20.0,174.0,5.9,23.0,183.0,175.75,138.68
2017,12,4,10,15,21.0,185.0,5.9,23.5,195.5,185.05,145.55
2017,12,4,10,30,22.0,196.0,5.9,24.0,208.0,194.45,152.46
2017,12,4,10,45,11.0,109.0,5.95,24.5,115.0,96.74,73.38
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,16.82,8.04
2017,12,4,11,15,137.0,144.0,5.9,25.0,224.0,277.57,221.69
2017,12,4,11,30,274.0,266.0,5.8,25.0,426.0,558.25,438.15
2017,12,4,11,45,555.0,184.0,5.7,25.5,515.0,733.38,572.34
2017,12,4,12,0,836.0,102.0,5.6,26.0,604.0,876.1,673.48
2017,12,4,12,15,837.0,102.0,5.45,26.0,606.0,847.17,651.23
2017,12,4,12,30,838.0,102.0,5.3,26.0,608.0,815.34,627.92
2017,12,4,12,45,839.0,100.0,5.2,26.5,602.5,778.6,600.2
2017,12,4,13,0,840.0,98.0,5.1,27.0,597.0,739.3,570.75
2017,12,4,13,15,609.5,167.0,4.95,27.0,524.5,610.61,471.96
2017,12,4,13,30,379.0,236.0,4.8,27.0,452.0,472.99,365.88
2017,12,4,13,45,379.0,226.0,4.7,27.0,435.0,440.06,340.43
2017,12,4,14,0,379.0,216.0,4.6,27.0,418.0,406.64,313.84
2017,12,4,14,15,379.5,202.5,4.45,27.0,395.5,369.97,284.24
2017,12,4,14,30,380.0,189.0,4.3,27.0,373.0,333.05,253.9
2017,12,4,14,45,563.0,135.5,4.15,27.0,385.0,338.16,252.52
2017,12,4,15,0,746.0,82.0,4.0,27.0,397.0,319.57,229.43
2017,12,4,15,15,717.5,78.0,3.75,26.5,356.5,259.26,177.91
2017,12,4,15,30,689.0,74.0,3.5,26.0,316.0,203.52,130.81
2017,12,4,15,45,648.5,69.0,3.25,26.0,272.0,148.41,87.24
2017,12,4,16,0,608.0,64.0,3.0,26.0,228.0,98.1,53.47
2017,12,4,16,15,545.5,57.0,2.6,25.0,182.5,50.84,37.91
2017,12,4,16,30,483.0,50.0,2.2,24.0,137.0,41.03,29.4
2017,12,4,16,45,383.5,39.5,1.85,23.5,95.0,32.44,21.62
2017,12,4,17,0,284.0,29.0,1.5,23.0,53.0,23.89,12.66
2017,12,4,17,15,142.0,14.5,1.55,22.5,26.5,11.41,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,7.0,5.2,10.0,7.0,5.51,0.0
2017,12,5,7,30,0.0,14.0,5.3,10.0,14.0,10.69,0.0
2017,12,5,7,45,46.0,32.5,5.4,10.0,39.0,97.69,72.35
2017,12,5,8,0,92.0,51.0,5.5,10.0,64.0,161.4,133.78
2017,12,5,8,15,119.0,71.5,5.65,10.0,94.5,212.64,180.59
2017,12,5,8,30,146.0,92.0,5.8,10.0,125.0,263.56,226.15
2017,12,5,8,45,172.5,109.0,6.0,10.5,156.5,308.09,264.93
2017,12,5,9,0,199.0,126.0,6.2,11.0,188.0,374.41,320.54
2017,12,5,9,15,137.5,144.5,6.15,11.0,190.5,314.18,267.6
2017,12,5,9,30,76.0,163.0,6.1,11.0,193.0,251.35,212.03
2017,12,5,9,45,46.5,166.5,6.1,11.5,185.5,219.26,183.06
2017,12,5,10,0,17.0,170.0,6.1,12.0,178.0,168.54,138.44
2017,12,5,10,15,18.5,182.0,6.05,12.5,191.0,179.53,147.15
2017,12,5,10,30,20.0,194.0,6.0,13.0,204.0,190.57,155.78
2017,12,5,10,45,21.0,203.5,5.95,13.5,215.0,198.45,161.72
2017,12,5,11,0,22.0,213.0,5.9,14.0,226.0,206.38,167.68
2017,12,5,11,15,18.5,212.5,5.85,14.0,223.5,199.82,161.87
2017,12,5,11,30,15.0,212.0,5.8,14.0,221.0,193.77,156.55
2017,12,5,11,45,15.5,215.5,5.8,14.5,225.0,195.65,157.68
2017,12,5,12,0,16.0,219.0,5.8,15.0,229.0,197.57,158.85
2017,12,5,12,15,9.0,197.0,5.8,15.0,202.5,169.43,135.5
2017,12,5,12,30,2.0,175.0,5.8,15.0,176.0,142.89,113.45
2017,12,5,12,45,1.0,116.0,5.85,15.5,116.5,91.28,70.65
2017,12,5,13,0,0.0,57.0,5.9,16.0,57.0,43.77,31.03
2017,12,5,13,15,0.0,58.5,5.9,16.0,58.5,44.92,32.03
2017,12,5,13,30,0.0,60.0,5.9,16.0,60.0,46.06,33.02
2017,12,5,13,45,0.0,55.5,5.95,16.5,55.5,42.58,30.09
2017,12,5,14,0,0.0,51.0,6.0,17.0,51.0,39.09,27.16
2017,12,5,14,15,11.0,118.0,6.0,16.5,123.5,96.9,75.62
2017,12,5,14,30,22.0,185.0,6.0,16.0,196.0,154.66,123.69
2017,12,5,14,45,19.5,172.0,6.0,16.0,181.0,141.08,112.5
2017,12,5,15,0,17.0,159.0,6.0,16.0,166.0,127.94,101.7
2017,12,5,15,15,14.0,143.5,5.95,15.5,149.0,113.18,89.7
2017,12,5,15,30,11.0,128.0,5.9,15.0,132.0,98.95,78.09
2017,12,5,15,45,6.0,111.5,5.85,15.0,113.5,84.26,65.95
2017,12,5,16,0,1.0,95.0,5.8,15.0,95.0,70.36,54.37
2017,12,5,16,15,0.5,76.0,5.55,14.5,76.0,55.75,41.91
2017,12,5,16,30,0.0,57.0,5.3,14.0,57.0,42.18,31.71
2017,12,5,16,45,0.0,39.5,5.05,13.5,39.5,29.61,20.14
2017,12,5,17,0,0.0,22.0,4.8,13.0,22.0,16.8,7.7
2017,12,5,17,15,0.0,11.0,4.7,12.5,11.0,8.65,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.5,3.15,4.0,0.5,0.39,0.0
2017,12,6,7,30,0.0,1.0,3.1,4.0,1.0,0.79,0.0
2017,12,6,7,45,0.0,4.0,3.1,4.5,4.0,3.02,0.0
2017,12,6,8,0,0.0,7.0,3.1,5.0,7.0,5.3,0.0
2017,12,6,8,15,0.0,10.5,3.05,5.0,10.5,7.96,1.34
2017,12,6,8,30,0.0,14.0,3.0,5.0,14.0,10.63,3.77
2017,12,6,8,45,0.0,17.5,2.95,5.0,17.5,13.3,6.18
2017,12,6,9,0,0.0,21.0,2.9,5.0,21.0,15.98,8.58
2017,12,6,9,15,0.0,23.0,2.9,5.0,23.0,17.52,9.93
2017,12,6,9,30,0.0,25.0,2.9,5.0,25.0,19.06,11.26
2017,12,6,9,45,0.0,53.0,2.95,5.0,53.0,40.57,30.22
2017,12,6,10,0,0.0,81.0,3.0,5.0,81.0,62.24,49.11
2017,12,6,10,15,0.0,110.0,3.05,5.0,110.0,88.0,71.37
2017,12,6,10,30,0.0,139.0,3.1,5.0,139.0,114.53,94.08
2017,12,6,10,45,0.0,130.0,3.2,5.0,130.0,105.0,85.69
2017,12,6,11,0,0.0,121.0,3.3,5.0,121.0,96.23,78.02
2017,12,6,11,15,0.0,113.5,3.4,5.0,113.5,89.28,71.95
2017,12,6,11,30,0.0,106.0,3.5,5.0,106.0,82.66,66.18
2017,12,6,11,45,2.5,148.0,3.6,5.5,150.0,121.19,99.11
2017,12,6,12,0,5.0,190.0,3.7,6.0,194.0,160.76,132.45
2017,12,6,12,15,2.5,123.5,3.8,6.0,125.5,99.18,80.0
2017,12,6,12,30,0.0,57.0,3.9,6.0,57.0,43.78,32.35
2017,12,6,12,45,0.0,57.5,4.0,6.0,57.5,44.16,32.71
2017,12,6,13,0,0.0,58.0,4.1,6.0,58.0,44.54,33.06
2017,12,6,13,15,0.0,100.5,4.1,6.0,100.5,77.73,61.73
2017,12,6,13,30,0.0,143.0,4.1,6.0,143.0,112.43,91.55
2017,12,6,13,45,5.5,165.5,4.15,6.0,168.5,134.15,110.27
2017,12,6,14,0,11.0,188.0,4.2,6.0,194.0,155.18,128.35
2017,12,6,14,15,5.5,152.0,4.15,6.0,155.0,121.64,99.81
2017,12,6,14,30,0.0,116.0,4.1,6.0,116.0,89.77,72.59
2017,12,6,14,45,3.0,132.0,4.05,6.0,133.5,103.27,84.41
2017,12,6,15,0,6.0,148.0,4.0,6.0,151.0,115.96,95.45
2017,12,6,15,15,3.0,134.0,3.9,6.0,135.5,103.19,84.63
2017,12,6,15,30,0.0,120.0,3.8,6.0,120.0,90.93,74.24
2017,12,6,15,45,0.0,103.5,3.75,6.0,103.5,77.79,62.87
2017,12,6,16,0,0.0,87.0,3.7,6.0,87.0,64.87,51.55
2017,12,6,16,15,0.0,70.0,3.45,5.5,70.0,51.87,40.07
2017,12,6,16,30,0.0,53.0,3.2,5.0,53.0,39.56,30.55
2017,12,6,16,45,0.0,37.0,2.95,5.0,37.0,27.93,19.45
2017,12,6,17,0,0.0,21.0,2.7,5.0,21.0,16.03,7.49
2017,12,6,17,15,0.0,10.5,2.45,5.0,10.5,8.26,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.0,2.65,5.0,2.0,0.0,0.0
2017,12,7,7,30,0.0,4.0,2.6,5.0,4.0,3.15,0.0
2017,12,7,7,45,0.0,13.0,2.6,5.0,13.0,9.88,2.02
2017,12,7,8,0,0.0,22.0,2.6,5.0,22.0,16.75,8.78
2017,12,7,8,15,0.0,32.5,2.7,5.0,32.5,24.8,16.13
2017,12,7,8,30,0.0,43.0,2.8,5.0,43.0,32.87,23.45
2017,12,7,8,45,0.0,53.5,2.9,5.5,53.5,40.96,30.65
2017,12,7,9,0,0.0,64.0,3.0,6.0,64.0,49.34,37.98
2017,12,7,9,15,0.0,84.0,3.15,6.0,84.0,67.8,54.13
2017,12,7,9,30,0.0,104.0,3.3,6.0,104.0,86.39,70.22
2017,12,7,9,45,0.0,95.0,3.5,6.0,95.0,75.78,60.81
2017,12,7,10,0,0.0,86.0,3.7,6.0,86.0,66.71,52.79
2017,12,7,10,15,0.0,76.0,3.9,6.0,76.0,58.38,45.43
2017,12,7,10,30,0.0,66.0,4.1,6.0,66.0,50.65,38.62
2017,12,7,10,45,0.0,105.0,4.35,6.0,105.0,82.45,66.07
2017,12,7,11,0,0.0,144.0,4.6,6.0,144.0,117.27,95.85
2017,12,7,11,15,1.0,160.0,4.75,6.0,161.0,132.28,108.56
2017,12,7,11,30,2.0,176.0,4.9,6.0,178.0,147.22,121.21
2017,12,7,11,45,4.5,186.0,5.05,6.5,189.0,157.81,129.96
2017,12,7,12,0,7.0,196.0,5.2,7.0,200.0,168.21,138.54
2017,12,7,12,15,18.5,218.5,5.3,7.0,230.0,197.73,163.77
2017,12,7,12,30,30.0,241.0,5.4,7.0,260.0,243.47,202.35
2017,12,7,12,45,25.0,231.5,5.5,7.0,247.0,211.19,175.14
2017,12,7,13,0,20.0,222.0,5.6,7.0,234.0,196.72,162.92
2017,12,7,13,15,15.5,210.0,5.65,6.5,219.5,181.11,150.0
2017,12,7,13,30,11.0,198.0,5.7,6.0,205.0,166.24,137.67
2017,12,7,13,45,5.5,129.5,5.8,6.0,133.0,104.43,84.92
2017,12,7,14,0,0.0,61.0,5.9,6.0,61.0,46.81,35.17
2017,12,7,14,15,50.0,137.0,5.85,5.5,161.5,136.35,113.05
2017,12,7,14,30,100.0,213.0,5.8,5.0,262.0,218.74,183.22
2017,12,7,14,45,50.0,162.5,5.75,5.0,187.0,149.71,124.18
2017,12,7,15,0,0.0,112.0,5.7,5.0,112.0,86.18,70.09
2017,12,7,15,15,0.0,101.0,5.5,4.5,101.0,77.39,62.71
2017,12,7,15,30,0.0,90.0,5.3,4.0,90.0,68.7,55.3
2017,12,7,15,45,0.0,77.0,5.15,4.0,77.0,58.64,46.47
2017,12,7,16,0,0.0,64.0,5.0,4.0,64.0,48.72,37.67
2017,12,7,16,15,0.0,51.5,4.8,3.5,51.5,39.29,29.26
2017,12,7,16,30,0.0,39.0,4.6,3.0,39.0,29.82,21.84
2017,12,7,16,45,0.0,27.0,4.4,2.5,27.0,20.6,13.02
2017,12,7,17,0,0.0,15.0,4.2,2.0,15.0,11.41,3.81
2017,12,7,17,15,0.0,7.5,3.95,1.5,7.5,5.9,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.7,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,16.52,0.0
2017,12,8,7,45,264.5,28.0,1.9,0.0,62.5,312.0,238.69
2017,12,8,8,0,529.0,35.0,2.0,0.0,104.0,547.84,460.51
2017,12,8,8,15,609.0,42.0,1.95,0.5,153.0,644.58,544.2
2017,12,8,8,30,689.0,49.0,1.9,1.0,202.0,742.75,623.62
2017,12,8,8,45,740.0,53.5,1.85,1.5,251.0,811.26,675.66
2017,12,8,9,0,791.0,58.0,1.8,2.0,300.0,878.61,723.92
2017,12,8,9,15,823.5,61.5,1.75,2.5,346.0,924.87,754.37
2017,12,8,9,30,856.0,65.0,1.7,3.0,392.0,968.56,781.85
2017,12,8,9,45,880.0,67.0,1.7,4.0,433.5,998.76,798.24
2017,12,8,10,0,904.0,69.0,1.7,5.0,475.0,1013.78,803.77
2017,12,8,10,15,920.0,71.0,1.8,5.5,509.5,1028.91,812.52
2017,12,8,10,30,936.0,73.0,1.9,6.0,544.0,1040.34,818.74
2017,12,8,10,45,947.0,74.5,2.05,6.5,572.0,1042.3,819.26
2017,12,8,11,0,958.0,76.0,2.2,7.0,600.0,1040.35,817.25
2017,12,8,11,15,965.0,77.0,2.3,7.0,619.5,1029.95,810.34
2017,12,8,11,30,972.0,78.0,2.4,7.0,639.0,1015.67,800.92
2017,12,8,11,45,974.0,79.0,2.5,7.5,650.0,992.96,784.27
2017,12,8,12,0,976.0,80.0,2.6,8.0,661.0,966.67,765.22
2017,12,8,12,15,976.5,80.5,2.65,8.0,663.0,935.03,743.29
2017,12,8,12,30,977.0,81.0,2.7,8.0,665.0,900.13,718.99
2017,12,8,12,45,974.0,80.5,2.8,8.5,658.5,858.27,688.65
2017,12,8,13,0,971.0,80.0,2.9,9.0,652.0,813.76,656.17
2017,12,8,13,15,965.0,79.5,2.95,9.0,636.5,764.71,620.42
2017,12,8,13,30,959.0,79.0,3.0,9.0,621.0,713.66,580.43
2017,12,8,13,45,948.5,78.5,3.1,9.5,597.5,658.15,535.13
2017,12,8,14,0,938.0,78.0,3.2,10.0,574.0,601.55,487.77
2017,12,8,14,15,924.5,76.0,3.2,10.0,543.0,541.17,436.68
2017,12,8,14,30,911.0,74.0,3.2,10.0,512.0,480.6,383.9
2017,12,8,14,45,887.5,73.0,3.25,10.0,473.5,417.68,327.92
2017,12,8,15,0,864.0,72.0,3.3,10.0,435.0,354.96,270.86
2017,12,8,15,15,836.0,69.0,3.1,9.5,391.5,291.01,212.54
2017,12,8,15,30,808.0,66.0,2.9,9.0,348.0,229.72,157.02
2017,12,8,15,45,767.5,61.5,2.7,9.0,300.5,168.24,104.54
2017,12,8,16,0,727.0,57.0,2.5,9.0,253.0,111.49,62.8
2017,12,8,16,15,664.0,51.0,2.1,8.0,203.5,57.88,36.72
2017,12,8,16,30,601.0,45.0,1.7,7.0,154.0,41.18,31.79
2017,12,8,16,45,498.0,36.0,1.35,6.5,108.0,30.23,21.42
2017,12,8,17,0,395.0,27.0,1.0,6.0,62.0,22.61,12.92
2017,12,8,17,15,197.5,13.5,0.95,6.0,31.0,10.62,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,15,129.0,6.0,4.0,0.5,10.0,0.0,0.0
2017,12,9,7,30,258.0,12.0,4.1,1.0,20.0,216.54,0.0
2017,12,9,7,45,402.0,21.5,4.2,1.5,60.5,407.56,303.86
2017,12,9,8,0,546.0,31.0,4.3,2.0,101.0,558.77,471.32
2017,12,9,8,15,623.5,37.0,4.15,3.0,149.0,651.33,553.79
2017,12,9,8,30,701.0,43.0,4.0,4.0,197.0,745.71,630.97
2017,12,9,8,45,739.5,49.0,3.9,5.0,244.0,804.22,675.8
2017,12,9,9,0,778.0,55.0,3.8,6.0,291.0,861.44,716.97
2017,12,9,9,15,810.0,58.0,3.85,7.0,336.0,906.29,747.48
2017,12,9,9,30,842.0,61.0,3.9,8.0,381.0,948.69,774.98
2017,12,9,9,45,865.0,63.0,3.95,9.5,421.0,966.2,781.98
2017,12,9,10,0,888.0,65.0,4.0,11.0,461.0,991.95,794.86
2017,12,9,10,15,903.5,66.5,4.3,12.0,495.0,1006.13,802.48
2017,12,9,10,30,919.0,68.0,4.6,13.0,529.0,1016.71,808.28
2017,12,9,10,45,930.5,69.0,4.9,14.0,556.0,1018.91,808.03
2017,12,9,11,0,942.0,70.0,5.2,15.0,583.0,1017.27,805.07
2017,12,9,11,15,948.5,70.5,5.2,15.0,602.0,1006.3,796.19
2017,12,9,11,30,955.0,71.0,5.2,15.0,621.0,991.56,784.85
2017,12,9,11,45,960.0,71.0,5.25,15.5,632.0,971.07,768.45
2017,12,9,12,0,965.0,71.0,5.3,16.0,643.0,946.94,749.61
2017,12,9,12,15,965.5,71.0,5.25,16.0,645.5,915.38,726.29
2017,12,9,12,30,966.0,71.0,5.2,16.0,648.0,880.63,700.73
2017,12,9,12,45,965.0,70.0,5.2,16.5,642.0,840.5,670.22
2017,12,9,13,0,964.0,69.0,5.2,17.0,636.0,797.6,637.68
2017,12,9,13,15,959.0,68.5,5.15,17.0,621.0,749.88,602.42
2017,12,9,13,30,954.0,68.0,5.1,17.0,606.0,700.1,562.67
2017,12,9,13,45,946.5,66.5,5.05,17.0,584.0,645.91,518.7
2017,12,9,14,0,939.0,65.0,5.0,17.0,562.0,590.39,472.62
2017,12,9,14,15,927.5,64.0,4.85,16.5,532.0,532.3,423.86
2017,12,9,14,30,916.0,63.0,4.7,16.0,502.0,473.76,373.31
2017,12,9,14,45,893.5,63.0,4.6,16.0,465.0,411.75,318.17
2017,12,9,15,0,871.0,63.0,4.5,16.0,428.0,350.98,263.03
2017,12,9,15,15,846.0,60.0,4.1,15.5,386.5,288.33,206.2
2017,12,9,15,30,821.0,57.0,3.7,15.0,345.0,226.17,150.56
2017,12,9,15,45,784.5,53.5,3.35,15.0,298.5,165.52,99.27
2017,12,9,16,0,748.0,50.0,3.0,15.0,252.0,109.02,58.14
2017,12,9,16,15,690.5,45.5,2.65,13.5,204.0,55.5,32.45
2017,12,9,16,30,633.0,41.0,2.3,12.0,156.0,37.97,28.27
2017,12,9,16,45,533.0,33.0,1.95,11.0,109.5,30.4,21.13
2017,12,9,17,0,433.0,25.0,1.6,10.0,63.0,22.93,12.94
2017,12,9,17,15,216.5,12.5,1.6,9.5,31.5,9.83,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
